Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.5,14.0,2.25,8.5,30.5,10.62,0.0
2017,1,1,8,0,369.0,28.0,2.6,9.0,61.0,21.59,12.19
2017,1,1,8,15,467.5,36.0,2.5,9.5,105.0,26.38,17.76
2017,1,1,8,30,566.0,44.0,2.4,10.0,149.0,30.98,22.28
2017,1,1,8,45,624.5,49.5,2.3,11.0,195.5,51.84,28.69
2017,1,1,9,0,683.0,55.0,2.2,12.0,242.0,93.59,48.96
2017,1,1,9,15,721.0,59.0,2.0,12.5,286.5,136.58,78.95
2017,1,1,9,30,759.0,63.0,1.8,13.0,331.0,182.35,115.92
2017,1,1,9,45,527.0,117.5,1.65,14.0,314.0,215.29,154.37
2017,1,1,10,0,295.0,172.0,1.5,15.0,297.0,230.37,175.79
2017,1,1,10,15,203.5,194.5,1.35,15.5,284.0,239.2,186.06
2017,1,1,10,30,112.0,217.0,1.2,16.0,271.0,239.6,188.24
2017,1,1,10,45,490.5,147.5,1.1,16.5,405.0,323.65,250.06
2017,1,1,11,0,869.0,78.0,1.0,17.0,539.0,439.57,336.93
2017,1,1,11,15,877.5,79.0,1.0,17.5,560.0,474.13,364.36
2017,1,1,11,30,886.0,80.0,1.0,18.0,581.0,506.81,390.2
2017,1,1,11,45,890.5,81.0,1.0,18.5,595.0,535.41,412.35
2017,1,1,12,0,895.0,82.0,1.0,19.0,609.0,561.59,432.15
2017,1,1,12,15,897.0,82.5,1.2,19.0,614.5,583.33,450.65
2017,1,1,12,30,899.0,83.0,1.4,19.0,620.0,602.31,466.88
2017,1,1,12,45,896.0,83.5,1.6,19.5,617.0,615.48,477.75
2017,1,1,13,0,893.0,84.0,1.8,20.0,614.0,625.61,486.2
2017,1,1,13,15,889.0,83.5,1.95,20.0,603.0,631.03,491.72
2017,1,1,13,30,885.0,83.0,2.1,20.0,592.0,633.36,494.89
2017,1,1,13,45,874.0,83.5,2.25,20.5,572.5,629.38,492.33
2017,1,1,14,0,863.0,84.0,2.4,21.0,553.0,624.35,488.83
2017,1,1,14,15,852.0,82.0,2.45,21.0,527.0,612.05,480.46
2017,1,1,14,30,841.0,80.0,2.5,21.0,501.0,596.96,469.89
2017,1,1,14,45,823.0,78.5,2.6,21.0,468.0,575.65,454.6
2017,1,1,15,0,805.0,77.0,2.7,21.0,435.0,552.05,437.27
2017,1,1,15,15,782.0,74.0,2.55,20.5,396.5,521.99,414.68
2017,1,1,15,30,759.0,71.0,2.4,20.0,358.0,490.3,390.31
2017,1,1,15,45,719.0,68.5,2.25,20.0,314.0,449.2,357.3
2017,1,1,16,0,679.0,66.0,2.1,20.0,270.0,410.01,324.98
2017,1,1,16,15,627.0,60.0,1.9,19.0,224.5,360.16,284.56
2017,1,1,16,30,575.0,54.0,1.7,18.0,179.0,311.91,244.04
2017,1,1,16,45,483.5,46.5,1.5,17.0,133.0,249.11,191.14
2017,1,1,17,0,392.0,39.0,1.3,16.0,87.0,191.84,141.39
2017,1,1,17,15,249.5,26.0,1.3,15.5,51.5,117.89,69.52
2017,1,1,17,30,107.0,13.0,1.3,15.0,16.0,40.5,0.0
2017,1,1,17,45,53.5,6.5,1.35,15.0,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,182.5,14.5,4.3,13.0,31.0,11.11,0.0
2017,1,2,8,0,365.0,29.0,4.5,13.0,62.0,22.6,12.7
2017,1,2,8,15,469.5,37.5,4.5,13.0,107.0,27.78,18.66
2017,1,2,8,30,574.0,46.0,4.5,13.0,152.0,32.76,23.53
2017,1,2,8,45,661.0,48.0,4.55,13.5,203.0,50.77,27.15
2017,1,2,9,0,748.0,50.0,4.6,14.0,254.0,93.26,46.02
2017,1,2,9,15,785.5,53.5,4.8,14.5,300.5,138.99,77.77
2017,1,2,9,30,823.0,57.0,5.0,15.0,347.0,187.33,117.03
2017,1,2,9,45,855.5,57.0,5.2,16.0,390.0,236.73,159.82
2017,1,2,10,0,888.0,57.0,5.4,17.0,433.0,284.4,202.14
2017,1,2,10,15,905.5,59.0,5.4,17.5,469.5,330.39,243.84
2017,1,2,10,30,923.0,61.0,5.4,18.0,506.0,375.9,284.57
2017,1,2,10,45,937.0,61.0,5.45,18.5,536.0,417.44,321.46
2017,1,2,11,0,951.0,61.0,5.5,19.0,566.0,457.69,356.45
2017,1,2,11,15,959.5,62.0,5.45,19.0,588.5,494.89,388.82
2017,1,2,11,30,968.0,63.0,5.4,19.0,611.0,530.01,418.82
2017,1,2,11,45,973.5,63.0,5.35,19.5,625.5,560.34,443.65
2017,1,2,12,0,979.0,63.0,5.3,20.0,640.0,588.03,465.83
2017,1,2,12,15,981.0,63.0,5.15,20.0,646.0,611.0,484.53
2017,1,2,12,30,983.0,63.0,5.0,20.0,652.0,630.93,500.53
2017,1,2,12,45,982.5,63.0,4.9,20.5,649.5,646.24,511.88
2017,1,2,13,0,982.0,63.0,4.8,21.0,647.0,658.27,520.51
2017,1,2,13,15,979.0,62.5,4.6,21.0,636.0,664.94,525.55
2017,1,2,13,30,976.0,62.0,4.4,21.0,625.0,668.21,527.9
2017,1,2,13,45,969.5,61.5,4.25,21.0,606.0,665.96,526.36
2017,1,2,14,0,963.0,61.0,4.1,21.0,587.0,660.38,522.34
2017,1,2,14,15,953.0,60.0,3.85,21.0,560.0,648.86,513.51
2017,1,2,14,30,943.0,59.0,3.6,21.0,533.0,634.24,502.22
2017,1,2,14,45,928.0,58.0,3.4,21.0,498.5,613.71,486.46
2017,1,2,15,0,913.0,57.0,3.2,21.0,464.0,590.52,468.44
2017,1,2,15,15,892.0,55.0,2.75,20.5,424.0,560.44,444.97
2017,1,2,15,30,871.0,53.0,2.3,20.0,384.0,528.4,419.41
2017,1,2,15,45,839.0,50.5,1.9,19.5,338.5,488.54,387.32
2017,1,2,16,0,807.0,48.0,1.5,19.0,293.0,447.95,353.72
2017,1,2,16,15,760.5,44.5,1.4,18.0,245.0,401.89,316.45
2017,1,2,16,30,714.0,41.0,1.3,17.0,197.0,354.06,276.27
2017,1,2,16,45,636.5,35.5,1.25,16.5,149.0,293.53,224.46
2017,1,2,17,0,559.0,30.0,1.2,16.0,101.0,237.21,174.19
2017,1,2,17,15,279.5,25.0,1.2,15.5,60.5,127.18,77.4
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,19.66,0.0
2017,1,2,17,45,0.0,10.0,1.25,14.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,13.0,4.5,10.0,33.0,10.53,0.0
2017,1,3,8,0,450.0,26.0,4.7,11.0,66.0,21.56,11.94
2017,1,3,8,15,548.0,33.0,4.6,11.5,112.5,25.91,17.15
2017,1,3,8,30,646.0,40.0,4.5,12.0,159.0,30.18,21.33
2017,1,3,8,45,700.5,44.5,4.45,12.5,207.0,47.98,24.53
2017,1,3,9,0,755.0,49.0,4.4,13.0,255.0,92.42,45.34
2017,1,3,9,15,564.0,87.5,4.55,14.0,256.5,139.59,88.09
2017,1,3,9,30,373.0,126.0,4.7,15.0,258.0,169.49,121.17
2017,1,3,9,45,470.5,124.0,4.85,16.0,310.0,208.29,150.62
2017,1,3,10,0,568.0,122.0,5.0,17.0,362.0,255.37,188.1
2017,1,3,10,15,735.0,93.5,5.0,17.5,431.0,305.66,227.78
2017,1,3,10,30,902.0,65.0,5.0,18.0,500.0,372.34,281.77
2017,1,3,10,45,913.0,66.0,5.05,18.5,529.0,413.02,317.78
2017,1,3,11,0,924.0,67.0,5.1,19.0,558.0,452.26,351.83
2017,1,3,11,15,931.0,68.0,5.05,19.0,580.0,488.05,382.92
2017,1,3,11,30,938.0,69.0,5.0,19.0,602.0,521.74,411.66
2017,1,3,11,45,934.0,73.0,4.95,19.5,614.0,550.49,435.07
2017,1,3,12,0,930.0,77.0,4.9,20.0,626.0,576.3,455.58
2017,1,3,12,15,931.0,77.5,4.8,20.0,631.5,598.4,473.61
2017,1,3,12,30,932.0,78.0,4.7,20.0,637.0,617.59,489.06
2017,1,3,12,45,931.5,77.0,4.65,20.0,634.0,631.37,500.38
2017,1,3,13,0,931.0,76.0,4.6,20.0,631.0,642.01,509.15
2017,1,3,13,15,742.5,133.0,4.5,20.0,570.5,595.82,472.34
2017,1,3,13,30,554.0,190.0,4.4,20.0,510.0,541.15,428.78
2017,1,3,13,45,572.0,177.0,4.35,20.0,499.0,541.99,430.47
2017,1,3,14,0,590.0,164.0,4.3,20.0,488.0,540.56,430.15
2017,1,3,14,15,738.0,117.0,4.2,19.5,502.5,583.24,465.78
2017,1,3,14,30,886.0,70.0,4.1,19.0,517.0,613.58,491.71
2017,1,3,14,45,860.5,71.0,4.1,19.0,482.0,589.92,473.57
2017,1,3,15,0,835.0,72.0,4.1,19.0,447.0,566.68,455.63
2017,1,3,15,15,812.0,69.5,3.9,18.5,408.0,536.64,432.68
2017,1,3,15,30,789.0,67.0,3.7,18.0,369.0,504.9,407.85
2017,1,3,15,45,755.0,63.5,3.55,17.5,325.0,465.0,376.03
2017,1,3,16,0,721.0,60.0,3.4,17.0,281.0,424.56,342.85
2017,1,3,16,15,671.5,55.5,3.1,16.0,234.5,375.82,302.4
2017,1,3,16,30,622.0,51.0,2.8,15.0,188.0,330.67,263.41
2017,1,3,16,45,539.5,43.5,2.55,14.0,141.5,269.34,210.47
2017,1,3,17,0,457.0,36.0,2.3,13.0,95.0,212.91,160.14
2017,1,3,17,15,228.5,27.5,2.5,12.5,57.0,115.53,73.39
2017,1,3,17,30,0.0,19.0,2.7,12.0,19.0,18.68,0.0
2017,1,3,17,45,0.0,9.5,2.9,11.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,23.5,16.0,4.2,1.5,18.0,14.41,0.0
2017,1,4,8,0,47.0,32.0,4.4,2.0,36.0,27.98,17.87
2017,1,4,8,15,74.0,51.5,4.35,2.0,63.0,43.82,34.15
2017,1,4,8,30,101.0,71.0,4.3,2.0,90.0,59.23,49.04
2017,1,4,8,45,114.0,91.5,4.3,2.5,118.5,78.54,62.07
2017,1,4,9,0,127.0,112.0,4.3,3.0,147.0,104.37,81.77
2017,1,4,9,15,140.0,130.0,4.1,3.0,174.5,129.67,102.37
2017,1,4,9,30,153.0,148.0,3.9,3.0,202.0,156.14,124.73
2017,1,4,9,45,168.0,166.0,3.75,3.5,232.0,184.16,148.48
2017,1,4,10,0,183.0,184.0,3.6,4.0,262.0,213.4,173.35
2017,1,4,10,15,96.0,177.5,3.4,4.0,218.5,193.74,159.67
2017,1,4,10,30,9.0,171.0,3.2,4.0,175.0,165.29,137.33
2017,1,4,10,45,52.5,206.0,3.0,4.5,234.0,213.24,176.87
2017,1,4,11,0,96.0,241.0,2.8,5.0,293.0,266.5,220.35
2017,1,4,11,15,48.0,186.5,2.65,5.0,212.5,199.51,164.75
2017,1,4,11,30,0.0,132.0,2.5,5.0,132.0,127.29,103.87
2017,1,4,11,45,10.5,179.5,2.45,5.5,186.0,178.17,146.59
2017,1,4,12,0,21.0,227.0,2.4,6.0,240.0,229.83,189.01
2017,1,4,12,15,40.0,246.5,2.35,6.0,271.0,261.19,214.78
2017,1,4,12,30,59.0,266.0,2.3,6.0,302.0,293.13,240.94
2017,1,4,12,45,155.0,271.5,2.25,6.5,365.0,360.08,296.0
2017,1,4,13,0,251.0,277.0,2.2,7.0,428.0,427.4,350.24
2017,1,4,13,15,414.5,229.5,1.95,7.0,472.5,490.87,402.18
2017,1,4,13,30,578.0,182.0,1.7,7.0,517.0,548.57,448.56
2017,1,4,13,45,510.5,196.0,1.45,7.5,485.5,524.14,426.73
2017,1,4,14,0,443.0,210.0,1.2,8.0,454.0,497.99,404.15
2017,1,4,14,15,237.0,206.5,1.05,8.0,336.5,363.08,296.56
2017,1,4,14,30,31.0,203.0,0.9,8.0,219.0,224.64,182.88
2017,1,4,14,45,389.0,150.5,0.8,8.0,327.0,398.42,328.97
2017,1,4,15,0,747.0,98.0,0.7,8.0,435.0,547.3,445.31
2017,1,4,15,15,723.0,94.0,0.6,8.0,397.0,517.02,419.32
2017,1,4,15,30,699.0,90.0,0.5,8.0,359.0,485.3,393.89
2017,1,4,15,45,674.0,83.0,0.4,8.0,317.5,448.61,364.12
2017,1,4,16,0,649.0,76.0,0.3,8.0,276.0,411.09,332.98
2017,1,4,16,15,597.0,69.0,0.3,7.5,230.0,360.8,292.1
2017,1,4,16,30,545.0,62.0,0.3,7.0,184.0,312.06,251.04
2017,1,4,16,45,470.5,52.0,0.35,6.5,139.0,253.47,200.97
2017,1,4,17,0,396.0,42.0,0.4,6.0,94.0,199.19,152.82
2017,1,4,17,15,262.0,28.5,0.5,5.5,56.5,128.12,85.3
2017,1,4,17,30,128.0,15.0,0.6,5.0,19.0,48.8,0.0
2017,1,4,17,45,64.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,167.5,15.0,2.15,5.0,30.0,11.64,0.0
2017,1,5,8,0,335.0,30.0,2.3,6.0,60.0,23.66,13.97
2017,1,5,8,15,436.5,39.5,2.4,6.5,104.0,29.69,20.95
2017,1,5,8,30,538.0,49.0,2.5,7.0,148.0,35.45,26.63
2017,1,5,8,45,595.0,56.0,2.7,7.5,194.5,52.25,30.85
2017,1,5,9,0,652.0,63.0,2.9,8.0,241.0,94.02,51.65
2017,1,5,9,15,326.0,80.0,3.15,9.0,169.0,104.27,70.09
2017,1,5,9,30,0.0,97.0,3.4,10.0,97.0,92.21,73.91
2017,1,5,9,45,0.0,109.0,3.7,11.0,109.0,103.7,83.26
2017,1,5,10,0,0.0,121.0,4.0,12.0,121.0,115.21,92.45
2017,1,5,10,15,1.5,141.0,4.15,12.5,142.0,134.53,108.18
2017,1,5,10,30,3.0,161.0,4.3,13.0,163.0,154.08,123.95
2017,1,5,10,45,33.5,197.5,4.5,13.5,215.5,198.34,159.58
2017,1,5,11,0,64.0,234.0,4.7,14.0,268.0,246.8,198.43
2017,1,5,11,15,32.5,202.0,4.7,14.0,219.5,206.87,166.0
2017,1,5,11,30,1.0,170.0,4.7,14.0,171.0,163.9,130.74
2017,1,5,11,45,1.5,174.0,4.7,14.5,175.5,168.33,134.03
2017,1,5,12,0,2.0,178.0,4.7,15.0,180.0,172.77,137.3
2017,1,5,12,15,104.0,232.0,4.75,14.5,295.5,284.39,229.19
2017,1,5,12,30,206.0,286.0,4.8,14.0,411.0,399.3,322.14
2017,1,5,12,45,546.0,189.5,4.9,14.0,517.5,516.33,419.56
2017,1,5,13,0,886.0,93.0,5.0,14.0,624.0,634.35,516.38
2017,1,5,13,15,882.0,92.5,5.05,13.5,613.5,641.39,523.26
2017,1,5,13,30,878.0,92.0,5.1,13.0,603.0,644.43,527.48
2017,1,5,13,45,871.0,90.5,5.2,13.0,584.5,641.47,526.16
2017,1,5,14,0,864.0,89.0,5.3,13.0,566.0,635.47,522.36
2017,1,5,14,15,853.0,87.5,5.3,12.5,540.0,624.03,514.85
2017,1,5,14,30,842.0,86.0,5.3,12.0,514.0,609.77,504.94
2017,1,5,14,45,825.5,83.5,5.35,12.0,481.0,588.48,488.44
2017,1,5,15,0,809.0,81.0,5.4,12.0,448.0,564.81,469.76
2017,1,5,15,15,785.5,78.0,5.35,11.5,409.0,534.5,445.96
2017,1,5,15,30,762.0,75.0,5.3,11.0,370.0,502.54,420.24
2017,1,5,15,45,732.5,70.0,5.25,10.5,327.0,463.94,388.41
2017,1,5,16,0,703.0,65.0,5.2,10.0,284.0,424.57,355.01
2017,1,5,16,15,654.0,59.5,5.05,9.0,237.5,377.51,314.59
2017,1,5,16,30,605.0,54.0,4.9,8.0,191.0,329.88,272.35
2017,1,5,16,45,532.0,46.0,4.8,7.5,145.0,271.89,219.93
2017,1,5,17,0,459.0,38.0,4.7,7.0,99.0,218.06,169.82
2017,1,5,17,15,229.5,30.0,4.75,6.5,60.5,120.41,82.19
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,21.63,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,10.81,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,81.5,18.5,5.3,-3.0,25.5,15.59,0.0
2017,1,6,8,0,163.0,37.0,5.3,-3.0,51.0,29.06,19.13
2017,1,6,8,15,256.0,53.5,5.2,-2.5,93.0,41.16,32.3
2017,1,6,8,30,349.0,70.0,5.1,-2.0,135.0,52.76,43.75
2017,1,6,8,45,419.0,81.0,5.1,-2.0,180.5,69.56,50.41
2017,1,6,9,0,489.0,92.0,5.1,-2.0,226.0,107.31,71.93
2017,1,6,9,15,535.5,100.5,5.1,-1.5,270.5,146.58,100.89
2017,1,6,9,30,582.0,109.0,5.1,-1.0,315.0,190.46,137.61
2017,1,6,9,45,618.0,114.5,5.1,-1.0,356.5,231.85,175.02
2017,1,6,10,0,654.0,120.0,5.1,-1.0,398.0,275.67,215.61
2017,1,6,10,15,327.0,123.5,5.1,-0.5,262.5,209.47,170.69
2017,1,6,10,30,0.0,127.0,5.1,0.0,127.0,121.67,101.84
2017,1,6,10,45,0.0,135.5,5.1,0.0,135.5,129.93,108.92
2017,1,6,11,0,0.0,144.0,5.1,0.0,144.0,138.22,115.92
2017,1,6,11,15,0.0,145.0,5.1,0.0,145.0,139.44,116.79
2017,1,6,11,30,0.0,146.0,5.1,0.0,146.0,140.63,117.66
2017,1,6,11,45,0.5,159.5,5.15,0.0,160.0,153.98,129.08
2017,1,6,12,0,1.0,173.0,5.2,0.0,174.0,167.44,140.58
2017,1,6,12,15,404.5,153.0,5.25,0.0,398.0,378.92,326.22
2017,1,6,12,30,808.0,133.0,5.3,0.0,622.0,603.62,516.26
2017,1,6,12,45,814.5,130.0,5.35,0.0,621.5,619.0,529.29
2017,1,6,13,0,821.0,127.0,5.4,0.0,621.0,631.52,540.7
2017,1,6,13,15,816.5,126.0,5.5,0.0,610.5,636.6,545.96
2017,1,6,13,30,812.0,125.0,5.6,0.0,600.0,639.53,549.37
2017,1,6,13,45,812.5,120.5,5.75,0.0,583.5,638.54,549.78
2017,1,6,14,0,813.0,116.0,5.9,0.0,567.0,633.54,546.84
2017,1,6,14,15,800.5,113.5,6.0,0.0,540.5,621.89,537.94
2017,1,6,14,30,788.0,111.0,6.1,0.0,514.0,606.51,525.84
2017,1,6,14,45,777.5,106.0,6.25,0.0,482.0,587.11,510.36
2017,1,6,15,0,767.0,101.0,6.4,0.0,450.0,565.28,492.51
2017,1,6,15,15,742.0,97.0,6.45,0.0,411.0,534.1,466.1
2017,1,6,15,30,717.0,93.0,6.5,0.0,372.0,501.44,437.91
2017,1,6,15,45,696.0,84.5,6.55,0.0,330.0,464.73,405.7
2017,1,6,16,0,675.0,76.0,6.6,0.0,288.0,426.88,371.64
2017,1,6,16,15,624.0,69.5,6.45,0.0,241.5,376.64,325.71
2017,1,6,16,30,573.0,63.0,6.3,0.0,195.0,327.79,279.93
2017,1,6,16,45,510.5,52.5,6.15,-0.5,149.0,272.04,227.68
2017,1,6,17,0,448.0,42.0,6.0,-1.0,103.0,219.64,177.16
2017,1,6,17,15,310.0,29.5,5.85,-1.0,63.5,145.9,104.53
2017,1,6,17,30,172.0,17.0,5.7,-1.0,24.0,63.34,0.0
2017,1,6,17,45,86.0,8.5,5.55,-1.5,12.0,8.36,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,10.07,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,20.58,12.04
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.0,25.0,17.6
2017,1,7,8,30,727.0,39.0,3.7,-4.0,173.0,29.31,22.06
2017,1,7,8,45,781.5,43.5,3.7,-3.5,224.5,47.49,25.31
2017,1,7,9,0,836.0,48.0,3.7,-3.0,276.0,99.17,51.44
2017,1,7,9,15,870.5,51.0,3.6,-2.5,325.0,148.84,87.67
2017,1,7,9,30,905.0,54.0,3.5,-2.0,374.0,200.59,132.17
2017,1,7,9,45,928.5,56.0,3.4,-1.5,418.5,250.91,179.0
2017,1,7,10,0,952.0,58.0,3.3,-1.0,463.0,301.72,227.26
2017,1,7,10,15,968.0,60.0,3.15,-0.5,501.5,350.46,273.74
2017,1,7,10,30,984.0,62.0,3.0,0.0,540.0,398.5,318.73
2017,1,7,10,45,995.0,63.0,2.95,0.0,571.5,442.71,360.26
2017,1,7,11,0,1006.0,64.0,2.9,0.0,603.0,485.31,399.43
2017,1,7,11,15,1013.0,65.0,2.8,0.5,626.5,524.26,433.74
2017,1,7,11,30,1020.0,66.0,2.7,1.0,650.0,560.89,465.09
2017,1,7,11,45,1025.0,66.0,2.65,1.5,665.0,593.01,492.11
2017,1,7,12,0,1030.0,66.0,2.6,2.0,680.0,622.34,516.18
2017,1,7,12,15,1031.5,66.0,2.6,2.0,686.5,646.74,536.95
2017,1,7,12,30,1033.0,66.0,2.6,2.0,693.0,667.93,554.85
2017,1,7,12,45,1032.0,65.5,2.6,2.5,690.5,683.79,567.34
2017,1,7,13,0,1031.0,65.0,2.6,3.0,688.0,696.18,576.92
2017,1,7,13,15,1027.5,65.0,2.6,3.0,676.5,704.04,583.84
2017,1,7,13,30,1024.0,65.0,2.6,3.0,665.0,708.33,587.91
2017,1,7,13,45,1017.5,64.0,2.6,3.5,645.5,706.14,585.91
2017,1,7,14,0,1011.0,63.0,2.6,4.0,626.0,700.41,581.14
2017,1,7,14,15,1001.5,62.0,2.55,4.0,598.0,689.38,572.92
2017,1,7,14,30,992.0,61.0,2.5,4.0,570.0,675.04,562.02
2017,1,7,14,45,975.0,61.0,2.45,4.0,535.0,654.15,545.79
2017,1,7,15,0,958.0,61.0,2.4,4.0,500.0,630.5,527.13
2017,1,7,15,15,938.0,59.0,2.2,3.5,458.5,600.35,503.19
2017,1,7,15,30,918.0,57.0,2.0,3.0,417.0,568.02,476.94
2017,1,7,15,45,889.0,54.5,1.85,3.0,370.0,528.54,443.68
2017,1,7,16,0,860.0,52.0,1.7,3.0,323.0,487.98,408.65
2017,1,7,16,15,816.0,48.0,1.55,2.0,273.0,438.02,366.23
2017,1,7,16,30,772.0,44.0,1.4,1.0,223.0,390.98,324.46
2017,1,7,16,45,700.0,38.5,1.3,0.0,172.0,329.71,269.53
2017,1,7,17,0,628.0,33.0,1.2,-1.0,121.0,271.98,215.58
2017,1,7,17,15,488.0,24.5,1.2,-1.5,75.5,194.06,139.39
2017,1,7,17,30,348.0,16.0,1.2,-2.0,30.0,119.07,0.0
2017,1,7,17,45,174.0,8.0,1.25,-2.5,15.0,48.66,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,10.07,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,20.57,11.87
2017,1,8,8,15,591.0,31.5,2.7,-1.5,117.0,24.49,16.91
2017,1,8,8,30,688.0,38.0,2.9,-1.0,165.0,28.35,20.9
2017,1,8,8,45,743.5,42.5,3.15,-0.5,215.0,45.68,24.07
2017,1,8,9,0,799.0,47.0,3.4,0.0,265.0,95.64,49.17
2017,1,8,9,15,833.0,50.0,3.5,0.5,312.5,143.45,83.7
2017,1,8,9,30,867.0,53.0,3.6,1.0,360.0,193.37,126.22
2017,1,8,9,45,889.5,55.5,3.7,2.0,403.0,242.2,171.01
2017,1,8,10,0,912.0,58.0,3.8,3.0,446.0,291.52,217.12
2017,1,8,10,15,927.5,59.5,3.85,3.5,483.5,338.02,261.28
2017,1,8,10,30,943.0,61.0,3.9,4.0,521.0,383.84,304.22
2017,1,8,10,45,953.5,62.5,3.95,4.5,551.0,426.84,343.95
2017,1,8,11,0,964.0,64.0,4.0,5.0,581.0,468.29,381.41
2017,1,8,11,15,970.5,65.0,4.1,5.5,603.5,505.7,414.77
2017,1,8,11,30,977.0,66.0,4.2,6.0,626.0,540.88,445.5
2017,1,8,11,45,978.0,68.0,4.3,6.5,640.5,571.81,472.1
2017,1,8,12,0,979.0,70.0,4.4,7.0,655.0,599.91,495.83
2017,1,8,12,15,980.0,70.0,4.45,7.0,661.0,623.06,515.97
2017,1,8,12,30,981.0,70.0,4.5,7.0,667.0,643.12,533.37
2017,1,8,12,45,978.0,70.5,4.6,7.5,664.5,658.14,545.73
2017,1,8,13,0,975.0,71.0,4.7,8.0,662.0,669.84,555.27
2017,1,8,13,15,970.5,71.0,4.75,8.0,650.5,676.73,561.73
2017,1,8,13,30,966.0,71.0,4.8,8.0,639.0,680.23,565.45
2017,1,8,13,45,957.5,70.5,4.9,8.0,619.5,677.34,564.27
2017,1,8,14,0,949.0,70.0,5.0,8.0,600.0,671.14,560.38
2017,1,8,14,15,939.0,69.0,5.0,8.0,573.5,660.24,552.29
2017,1,8,14,30,929.0,68.0,5.0,8.0,547.0,646.25,541.61
2017,1,8,14,45,909.0,68.0,5.0,8.0,512.5,624.4,524.41
2017,1,8,15,0,889.0,68.0,5.0,8.0,478.0,600.08,504.94
2017,1,8,15,15,868.0,65.5,4.7,7.5,438.0,570.16,480.66
2017,1,8,15,30,847.0,63.0,4.4,7.0,398.0,540.98,456.39
2017,1,8,15,45,814.5,60.5,4.1,7.0,352.5,501.45,422.33
2017,1,8,16,0,782.0,58.0,3.8,7.0,307.0,461.11,387.02
2017,1,8,16,15,735.5,53.5,3.35,6.0,259.0,411.56,344.44
2017,1,8,16,30,689.0,49.0,2.9,5.0,211.0,362.85,301.09
2017,1,8,16,45,610.5,43.0,2.45,4.0,162.0,301.11,245.71
2017,1,8,17,0,532.0,37.0,2.0,3.0,113.0,243.41,192.36
2017,1,8,17,15,394.0,27.0,1.95,2.5,71.0,171.51,123.84
2017,1,8,17,30,256.0,17.0,1.9,2.0,29.0,98.08,0.0
2017,1,8,17,45,128.0,8.5,1.9,2.0,14.5,38.64,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.0,13.38,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,56.0,26.54,16.55
2017,1,9,8,15,363.0,45.0,3.45,3.5,99.5,34.99,26.0
2017,1,9,8,30,470.0,56.0,3.5,4.0,143.0,41.89,32.85
2017,1,9,8,45,538.5,63.5,3.6,5.0,190.0,57.17,36.66
2017,1,9,9,0,607.0,71.0,3.7,6.0,237.0,97.42,56.81
2017,1,9,9,15,650.0,76.5,3.95,7.0,282.5,139.16,86.22
2017,1,9,9,30,693.0,82.0,4.2,8.0,328.0,184.37,123.07
2017,1,9,9,45,731.0,83.5,4.5,9.0,370.5,228.05,161.21
2017,1,9,10,0,769.0,85.0,4.8,10.0,413.0,276.47,204.31
2017,1,9,10,15,484.5,151.5,5.1,11.0,364.5,282.66,220.4
2017,1,9,10,30,200.0,218.0,5.4,12.0,316.0,269.17,216.13
2017,1,9,10,45,123.0,222.5,5.7,13.0,283.5,253.72,204.5
2017,1,9,11,0,46.0,227.0,6.0,14.0,251.0,233.0,187.62
2017,1,9,11,15,80.5,247.5,6.15,14.5,293.0,270.61,217.79
2017,1,9,11,30,115.0,268.0,6.3,15.0,335.0,310.53,249.7
2017,1,9,11,45,92.5,269.5,6.5,16.0,324.0,305.36,244.64
2017,1,9,12,0,70.0,271.0,6.7,17.0,313.0,298.6,238.25
2017,1,9,12,15,70.5,273.5,6.7,17.0,316.0,304.41,242.95
2017,1,9,12,30,71.0,276.0,6.7,17.0,319.0,310.02,247.49
2017,1,9,12,45,207.0,271.0,6.75,17.5,396.5,391.5,314.02
2017,1,9,13,0,343.0,266.0,6.8,18.0,474.0,477.14,382.85
2017,1,9,13,15,320.5,265.5,6.7,18.0,458.0,468.28,375.75
2017,1,9,13,30,298.0,265.0,6.6,18.0,442.0,457.97,367.69
2017,1,9,13,45,592.0,172.5,6.55,18.0,509.5,555.56,449.71
2017,1,9,14,0,886.0,80.0,6.5,18.0,577.0,644.22,523.39
2017,1,9,14,15,875.5,79.0,6.35,18.0,551.5,633.47,514.86
2017,1,9,14,30,865.0,78.0,6.2,18.0,526.0,619.84,504.3
2017,1,9,14,45,852.0,75.0,6.1,18.0,494.0,602.23,490.58
2017,1,9,15,0,839.0,72.0,6.0,18.0,462.0,579.75,472.89
2017,1,9,15,15,818.0,69.5,5.7,17.5,423.5,550.87,450.28
2017,1,9,15,30,797.0,67.0,5.4,17.0,385.0,520.14,425.73
2017,1,9,15,45,769.0,63.5,5.15,17.0,341.5,483.04,394.85
2017,1,9,16,0,741.0,60.0,4.9,17.0,298.0,445.0,362.52
2017,1,9,16,15,696.0,55.5,4.5,16.0,251.5,397.29,322.65
2017,1,9,16,30,651.0,51.0,4.1,15.0,205.0,350.4,282.15
2017,1,9,16,45,580.0,44.5,3.75,14.5,158.0,292.22,231.1
2017,1,9,17,0,509.0,38.0,3.4,14.0,111.0,240.85,184.39
2017,1,9,17,15,254.5,33.5,3.4,13.5,70.0,134.53,94.69
2017,1,9,17,30,0.0,29.0,3.4,13.0,29.0,33.89,0.0
2017,1,9,17,45,0.0,14.5,3.4,13.0,14.5,14.25,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,107.0,15.0,4.55,11.5,24.5,11.71,0.0
2017,1,10,8,0,214.0,30.0,4.7,12.0,49.0,23.18,13.13
2017,1,10,8,15,273.5,45.5,4.85,12.5,86.0,34.54,24.6
2017,1,10,8,30,333.0,61.0,5.0,13.0,123.0,45.4,34.74
2017,1,10,8,45,369.0,75.5,5.2,14.0,162.0,63.77,43.35
2017,1,10,9,0,405.0,90.0,5.4,15.0,201.0,99.48,63.97
2017,1,10,9,15,428.0,102.5,5.7,15.5,238.5,135.25,89.95
2017,1,10,9,30,451.0,115.0,6.0,16.0,276.0,172.82,120.33
2017,1,10,9,45,412.0,138.5,6.3,17.0,299.0,208.24,152.44
2017,1,10,10,0,373.0,162.0,6.6,18.0,322.0,241.98,182.88
2017,1,10,10,15,612.5,117.5,6.55,18.5,406.0,291.39,219.14
2017,1,10,10,30,852.0,73.0,6.5,19.0,490.0,364.56,276.81
2017,1,10,10,45,578.5,153.5,6.5,19.5,444.5,364.22,283.1
2017,1,10,11,0,305.0,234.0,6.5,20.0,399.0,346.66,272.37
2017,1,10,11,15,601.5,155.5,6.25,20.0,497.5,422.31,332.82
2017,1,10,11,30,898.0,77.0,6.0,20.0,596.0,515.0,407.2
2017,1,10,11,45,885.0,85.5,5.8,20.5,607.0,543.08,429.63
2017,1,10,12,0,872.0,94.0,5.6,21.0,618.0,567.46,448.68
2017,1,10,12,15,874.0,94.5,5.35,21.0,624.5,590.06,466.75
2017,1,10,12,30,876.0,95.0,5.1,21.0,631.0,609.97,482.33
2017,1,10,12,45,875.5,94.5,4.85,21.5,629.5,624.57,492.62
2017,1,10,13,0,875.0,94.0,4.6,22.0,628.0,636.22,500.37
2017,1,10,13,15,871.5,93.5,4.35,22.0,618.0,643.01,505.21
2017,1,10,13,30,868.0,93.0,4.1,22.0,608.0,646.73,508.0
2017,1,10,13,45,861.5,91.5,3.85,22.5,590.0,644.46,505.27
2017,1,10,14,0,855.0,90.0,3.6,23.0,572.0,639.15,500.22
2017,1,10,14,15,844.5,88.5,3.4,23.0,546.5,628.36,492.15
2017,1,10,14,30,834.0,87.0,3.2,23.0,521.0,614.76,481.89
2017,1,10,14,45,832.0,80.5,3.05,23.0,491.0,598.17,469.63
2017,1,10,15,0,830.0,74.0,2.9,23.0,461.0,578.68,455.01
2017,1,10,15,15,809.0,71.5,2.6,22.5,422.5,549.98,433.41
2017,1,10,15,30,788.0,69.0,2.3,22.0,384.0,519.45,409.97
2017,1,10,15,45,759.0,65.0,2.05,21.5,341.0,481.46,380.46
2017,1,10,16,0,730.0,61.0,1.8,21.0,298.0,442.6,349.49
2017,1,10,16,15,684.5,56.5,1.7,20.0,251.5,394.9,311.78
2017,1,10,16,30,639.0,52.0,1.6,19.0,205.0,348.06,273.31
2017,1,10,16,45,567.0,45.5,1.55,18.0,158.5,292.26,226.55
2017,1,10,17,0,495.0,39.0,1.5,17.0,112.0,238.31,179.77
2017,1,10,17,15,247.5,34.5,1.55,16.5,71.0,134.06,93.92
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,35.14,0.0
2017,1,10,17,45,0.0,15.0,1.65,15.5,15.0,14.74,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,12.54,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,25.65,15.01
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.0,32.96,23.03
2017,1,11,8,30,474.0,54.0,5.5,15.0,142.0,39.94,29.64
2017,1,11,8,45,537.5,61.5,5.95,16.0,188.0,55.32,33.45
2017,1,11,9,0,601.0,69.0,6.4,17.0,234.0,95.29,52.84
2017,1,11,9,15,644.0,74.5,6.7,17.5,279.5,136.87,81.33
2017,1,11,9,30,687.0,80.0,7.0,18.0,325.0,181.93,117.14
2017,1,11,9,45,718.5,83.0,7.3,18.5,366.5,225.42,154.57
2017,1,11,10,0,750.0,86.0,7.6,19.0,408.0,273.14,196.48
2017,1,11,10,15,484.0,152.5,7.65,19.5,367.0,283.91,215.52
2017,1,11,10,30,218.0,219.0,7.7,20.0,326.0,276.56,216.13
2017,1,11,10,45,216.5,233.5,7.75,20.5,345.5,299.75,235.12
2017,1,11,11,0,215.0,248.0,7.8,21.0,365.0,322.42,253.35
2017,1,11,11,15,529.0,173.0,7.8,21.5,475.0,405.43,319.03
2017,1,11,11,30,843.0,98.0,7.8,22.0,585.0,508.22,400.99
2017,1,11,11,45,572.0,185.5,7.8,22.5,519.5,475.77,375.23
