Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,301.0,273.0,7.8,23.0,454.0,427.84,335.82
2017,1,11,12,15,359.5,262.5,7.7,23.0,481.5,460.28,362.11
2017,1,11,12,30,418.0,252.0,7.6,23.0,509.0,493.74,389.04
2017,1,11,12,45,647.5,172.0,7.55,23.0,569.0,566.32,448.76
2017,1,11,13,0,877.0,92.0,7.5,23.0,629.0,636.1,506.11
2017,1,11,13,15,873.0,91.5,7.4,23.0,619.0,642.35,511.32
2017,1,11,13,30,869.0,91.0,7.3,23.0,609.0,647.01,515.33
2017,1,11,13,45,861.5,90.0,7.2,23.5,591.0,644.68,512.97
2017,1,11,14,0,854.0,89.0,7.1,24.0,573.0,639.32,508.24
2017,1,11,14,15,843.5,87.5,6.95,23.5,547.5,628.59,501.23
2017,1,11,14,30,833.0,86.0,6.8,23.0,522.0,615.03,491.91
2017,1,11,14,45,817.0,84.0,6.65,23.0,489.5,594.89,476.42
2017,1,11,15,0,801.0,82.0,6.5,23.0,457.0,572.36,458.89
2017,1,11,15,15,778.5,79.0,6.25,22.5,419.0,542.8,436.32
2017,1,11,15,30,756.0,76.0,6.0,22.0,381.0,511.54,411.96
2017,1,11,15,45,725.0,72.0,5.75,22.0,338.5,473.23,380.75
2017,1,11,16,0,694.0,68.0,5.5,22.0,296.0,436.09,349.78
2017,1,11,16,15,647.0,63.0,5.2,21.5,250.0,388.38,310.29
2017,1,11,16,30,600.0,58.0,4.9,21.0,204.0,341.8,270.63
2017,1,11,16,45,526.0,50.5,4.6,20.5,157.5,283.06,220.38
2017,1,11,17,0,452.0,43.0,4.3,20.0,111.0,228.42,172.48
2017,1,11,17,15,322.5,32.0,4.2,19.5,71.0,156.82,110.11
2017,1,11,17,30,193.0,21.0,4.1,19.0,31.0,87.82,10.9
2017,1,11,17,45,96.5,10.5,4.05,18.5,15.5,33.81,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,137.5,16.0,3.35,17.5,28.0,12.61,0.0
2017,1,12,8,0,275.0,32.0,3.4,18.0,56.0,25.63,14.74
2017,1,12,8,15,380.0,42.5,3.45,18.0,99.5,32.45,22.24
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,38.96,28.43
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,53.89,31.65
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,94.06,50.65
2017,1,12,9,15,661.0,71.0,3.95,19.5,281.5,136.05,79.11
2017,1,12,9,30,703.0,76.0,4.2,20.0,327.0,181.4,114.77
2017,1,12,9,45,500.5,125.5,4.5,20.5,315.5,216.45,153.42
2017,1,12,10,0,298.0,175.0,4.8,21.0,304.0,233.87,175.98
2017,1,12,10,15,179.5,193.0,4.85,21.5,272.5,230.93,177.61
2017,1,12,10,30,61.0,211.0,4.9,22.0,241.0,216.97,168.85
2017,1,12,10,45,31.5,191.5,4.95,22.5,207.5,192.3,149.35
2017,1,12,11,0,2.0,172.0,5.0,23.0,174.0,165.31,127.7
2017,1,12,11,15,170.0,211.5,4.95,23.0,311.0,278.31,216.68
2017,1,12,11,30,338.0,251.0,4.9,23.0,448.0,404.18,314.31
2017,1,12,11,45,202.0,261.5,4.9,23.5,380.0,355.31,275.88
2017,1,12,12,0,66.0,272.0,4.9,24.0,312.0,297.6,229.97
2017,1,12,12,15,309.0,239.5,4.85,24.0,430.0,409.98,319.4
2017,1,12,12,30,552.0,207.0,4.8,24.0,548.0,531.41,413.83
2017,1,12,12,45,292.5,229.0,4.75,24.0,410.0,405.08,315.74
2017,1,12,13,0,33.0,251.0,4.7,24.0,272.0,267.13,206.02
2017,1,12,13,15,124.0,266.5,4.65,24.0,341.5,344.56,267.72
2017,1,12,13,30,215.0,282.0,4.6,24.0,411.0,420.55,327.04
2017,1,12,13,45,262.0,266.5,4.6,24.5,419.0,441.53,343.27
2017,1,12,14,0,309.0,251.0,4.6,25.0,427.0,457.53,355.9
2017,1,12,14,15,202.5,245.0,4.5,24.5,358.5,380.26,296.62
2017,1,12,14,30,96.0,239.0,4.4,24.0,290.0,303.19,236.54
2017,1,12,14,45,191.0,219.5,4.35,24.0,312.5,346.53,272.35
2017,1,12,15,0,286.0,200.0,4.3,24.0,335.0,387.1,305.25
2017,1,12,15,15,166.5,183.0,4.05,23.5,260.0,290.8,229.64
2017,1,12,15,30,47.0,166.0,3.8,23.0,185.0,198.59,155.94
2017,1,12,15,45,360.0,120.0,3.55,23.0,240.5,332.78,265.62
2017,1,12,16,0,673.0,74.0,3.3,23.0,296.0,434.26,344.44
2017,1,12,16,15,624.5,68.5,3.0,22.0,250.0,385.79,305.24
2017,1,12,16,30,576.0,63.0,2.7,21.0,204.0,338.54,266.35
2017,1,12,16,45,497.0,55.0,2.4,20.5,158.0,277.79,215.35
2017,1,12,17,0,418.0,47.0,2.1,20.0,112.0,221.45,166.93
2017,1,12,17,15,290.5,35.0,2.2,19.5,72.0,150.27,106.15
2017,1,12,17,30,163.0,23.0,2.3,19.0,32.0,82.64,18.75
2017,1,12,17,45,81.5,11.5,2.45,19.0,16.0,31.35,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,13.97,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,27.4,16.19
2017,1,13,8,15,12.0,48.5,3.4,18.5,51.0,44.81,32.76
2017,1,13,8,30,24.0,68.0,3.5,19.0,73.0,59.89,46.43
2017,1,13,8,45,32.0,87.5,3.6,19.5,95.5,77.26,58.28
2017,1,13,9,0,40.0,107.0,3.7,20.0,118.0,97.6,74.16
2017,1,13,9,15,44.5,125.5,3.85,20.0,140.0,117.69,90.22
2017,1,13,9,30,49.0,144.0,4.0,20.0,162.0,138.29,106.79
2017,1,13,9,45,51.0,161.5,4.2,20.5,182.0,158.0,122.53
2017,1,13,10,0,53.0,179.0,4.4,21.0,202.0,177.9,138.32
2017,1,13,10,15,26.5,103.5,4.55,21.0,115.0,106.61,81.41
2017,1,13,10,30,0.0,28.0,4.7,21.0,28.0,27.04,16.71
2017,1,13,10,45,0.0,29.5,4.9,21.5,29.5,28.49,17.83
2017,1,13,11,0,0.0,31.0,5.1,22.0,31.0,29.95,18.94
2017,1,13,11,15,128.0,147.0,5.15,22.0,221.5,199.33,155.7
2017,1,13,11,30,256.0,263.0,5.2,22.0,412.0,375.41,293.57
2017,1,13,11,45,248.5,273.5,5.3,22.5,421.5,391.01,305.1
2017,1,13,12,0,241.0,284.0,5.4,23.0,431.0,405.45,315.94
2017,1,13,12,15,245.5,285.0,5.35,23.0,436.0,416.69,324.88
2017,1,13,12,30,250.0,286.0,5.3,23.0,441.0,427.31,333.31
2017,1,13,12,45,125.0,192.5,5.25,23.5,270.0,266.04,207.81
2017,1,13,13,0,0.0,99.0,5.2,24.0,99.0,95.84,71.43
2017,1,13,13,15,0.0,126.5,5.05,24.0,126.5,122.65,92.92
2017,1,13,13,30,0.0,154.0,4.9,24.0,154.0,149.72,114.41
2017,1,13,13,45,0.0,147.5,4.8,24.0,147.5,143.51,109.57
2017,1,13,14,0,0.0,141.0,4.7,24.0,141.0,137.28,104.76
2017,1,13,14,15,0.0,135.0,4.5,23.5,135.0,131.52,100.53
2017,1,13,14,30,0.0,129.0,4.3,23.0,129.0,125.76,96.29
2017,1,13,14,45,63.5,171.0,4.15,23.0,201.5,211.72,166.26
2017,1,13,15,0,127.0,213.0,4.0,23.0,274.0,301.11,237.42
2017,1,13,15,15,216.5,188.0,3.6,22.5,281.5,325.71,258.44
2017,1,13,15,30,306.0,163.0,3.2,22.0,289.0,351.66,280.08
2017,1,13,15,45,294.0,146.5,2.8,22.0,256.5,321.61,256.01
2017,1,13,16,0,282.0,130.0,2.4,22.0,224.0,291.13,231.39
2017,1,13,16,15,264.0,112.0,2.2,21.5,189.5,255.76,202.99
2017,1,13,16,30,246.0,94.0,2.0,21.0,155.0,220.62,174.02
2017,1,13,16,45,217.0,75.5,1.85,20.5,120.5,180.78,140.57
2017,1,13,17,0,188.0,57.0,1.7,20.0,86.0,142.31,107.52
2017,1,13,17,15,126.5,39.5,1.8,19.5,55.5,96.02,67.74
2017,1,13,17,30,65.0,22.0,1.9,19.0,25.0,49.29,13.6
2017,1,13,17,45,32.5,11.0,2.0,18.5,12.5,18.89,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,5.5,2.75,13.5,5.5,5.3,0.0
2017,1,14,8,0,0.0,11.0,2.9,14.0,11.0,10.6,2.96
2017,1,14,8,15,0.0,20.0,2.9,14.0,20.0,19.29,11.22
2017,1,14,8,30,0.0,29.0,2.9,14.0,29.0,27.99,19.24
2017,1,14,8,45,0.0,38.0,2.95,14.5,38.0,36.69,25.65
2017,1,14,9,0,0.0,47.0,3.0,15.0,47.0,45.4,33.08
2017,1,14,9,15,0.0,56.0,3.0,15.5,56.0,54.11,40.39
2017,1,14,9,30,0.0,65.0,3.0,16.0,65.0,62.82,47.59
2017,1,14,9,45,0.0,58.0,3.0,16.5,58.0,56.05,41.69
2017,1,14,10,0,0.0,51.0,3.0,17.0,51.0,49.27,35.83
2017,1,14,10,15,0.0,101.5,3.0,17.0,101.5,97.64,75.94
2017,1,14,10,30,0.0,152.0,3.0,17.0,152.0,144.85,114.39
2017,1,14,10,45,0.0,156.0,3.05,17.5,156.0,149.08,117.29
2017,1,14,11,0,0.0,160.0,3.1,18.0,160.0,153.26,120.22
2017,1,14,11,15,3.5,177.0,3.1,18.5,179.0,171.25,134.24
2017,1,14,11,30,7.0,194.0,3.1,19.0,198.0,189.57,148.41
2017,1,14,11,45,12.0,210.0,3.15,19.5,217.5,208.04,162.64
2017,1,14,12,0,17.0,226.0,3.2,20.0,237.0,226.88,177.08
2017,1,14,12,15,17.5,228.5,3.2,20.0,240.0,230.53,179.85
2017,1,14,12,30,18.0,231.0,3.2,20.0,243.0,234.15,182.67
2017,1,14,12,45,28.0,245.0,3.2,20.0,262.5,256.59,200.41
2017,1,14,13,0,38.0,259.0,3.2,20.0,282.0,278.23,217.45
2017,1,14,13,15,53.5,265.5,3.2,20.0,298.0,296.26,231.83
2017,1,14,13,30,69.0,272.0,3.2,20.0,314.0,314.56,246.46
2017,1,14,13,45,98.5,270.5,3.2,20.0,328.5,333.76,262.15
2017,1,14,14,0,128.0,269.0,3.2,20.0,343.0,357.31,281.14
2017,1,14,14,15,81.5,243.0,3.15,20.0,289.5,297.37,234.19
2017,1,14,14,30,35.0,217.0,3.1,20.0,236.0,241.87,190.27
2017,1,14,14,45,17.5,170.0,3.1,20.0,179.5,178.37,140.03
2017,1,14,15,0,0.0,123.0,3.1,20.0,123.0,120.28,93.24
2017,1,14,15,15,81.5,151.0,3.0,19.5,184.5,201.45,160.93
2017,1,14,15,30,163.0,179.0,2.9,19.0,246.0,284.04,228.24
2017,1,14,15,45,155.0,160.5,2.8,19.0,219.0,257.59,206.93
2017,1,14,16,0,147.0,142.0,2.7,19.0,192.0,230.95,185.46
2017,1,14,16,15,137.5,121.5,2.65,18.5,163.0,201.12,161.33
2017,1,14,16,30,128.0,101.0,2.6,18.0,134.0,171.3,136.6
2017,1,14,16,45,111.0,80.5,2.55,17.5,104.5,138.43,108.76
2017,1,14,17,0,94.0,60.0,2.5,17.0,75.0,106.17,80.9
2017,1,14,17,15,55.0,41.0,2.6,16.5,49.0,69.17,48.91
2017,1,14,17,30,16.0,22.0,2.7,16.0,23.0,28.47,8.01
2017,1,14,17,45,8.0,11.0,2.8,15.5,11.5,12.82,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,3.5,3.3,13.5,3.5,3.37,0.0
2017,1,15,8,0,0.0,7.0,3.5,14.0,7.0,6.74,0.0
2017,1,15,8,15,0.0,13.0,3.6,14.5,13.0,12.53,5.29
2017,1,15,8,30,0.0,19.0,3.7,15.0,19.0,18.32,10.6
2017,1,15,8,45,0.0,25.5,3.85,15.5,25.5,24.6,15.28
2017,1,15,9,0,0.0,32.0,4.0,16.0,32.0,30.88,20.64
2017,1,15,9,15,0.0,38.0,4.25,16.5,38.0,36.69,25.5
2017,1,15,9,30,0.0,44.0,4.5,17.0,44.0,42.49,30.3
2017,1,15,9,45,0.0,75.5,4.75,17.5,75.5,72.98,55.68
2017,1,15,10,0,0.0,107.0,5.0,18.0,107.0,102.46,79.83
2017,1,15,10,15,0.0,116.5,5.15,18.5,116.5,111.61,86.99
2017,1,15,10,30,0.0,126.0,5.3,19.0,126.0,120.78,94.11
2017,1,15,10,45,0.0,118.0,5.45,19.5,118.0,113.54,87.83
2017,1,15,11,0,0.0,110.0,5.6,20.0,110.0,106.12,81.47
2017,1,15,11,15,0.0,117.0,5.75,20.5,117.0,112.88,86.66
2017,1,15,11,30,0.0,124.0,5.9,21.0,124.0,119.67,91.85
2017,1,15,11,45,44.5,204.5,6.05,21.5,232.0,219.77,171.9
2017,1,15,12,0,89.0,285.0,6.2,22.0,340.0,322.86,252.6
2017,1,15,12,15,48.0,243.0,6.3,22.0,273.0,262.78,205.18
2017,1,15,12,30,7.0,201.0,6.4,22.0,206.0,198.64,154.11
2017,1,15,12,45,10.5,211.5,6.55,22.0,218.5,211.48,164.42
2017,1,15,13,0,14.0,222.0,6.7,22.0,231.0,224.52,174.85
2017,1,15,13,15,20.5,231.0,6.7,22.0,244.0,238.16,185.83
2017,1,15,13,30,27.0,240.0,6.7,22.0,257.0,252.02,197.01
2017,1,15,13,45,17.0,215.0,6.75,22.0,225.5,221.41,172.84
2017,1,15,14,0,7.0,190.0,6.8,22.0,194.0,190.53,148.36
2017,1,15,14,15,3.5,174.5,6.65,22.0,176.5,173.2,134.68
2017,1,15,14,30,0.0,159.0,6.5,22.0,159.0,155.82,120.91
2017,1,15,14,45,41.5,185.5,6.4,22.0,205.5,213.65,168.39
2017,1,15,15,0,83.0,212.0,6.3,22.0,252.0,268.39,212.92
2017,1,15,15,15,352.0,161.0,6.15,21.5,310.0,382.37,308.32
2017,1,15,15,30,621.0,110.0,6.0,21.0,368.0,482.59,390.34
2017,1,15,15,45,569.5,108.0,5.85,21.0,325.0,438.52,354.35
2017,1,15,16,0,518.0,106.0,5.7,21.0,282.0,393.26,317.32
2017,1,15,16,15,467.5,97.0,5.7,20.5,238.0,344.73,277.75
2017,1,15,16,30,417.0,88.0,5.7,20.0,194.0,298.09,238.74
2017,1,15,16,45,346.0,75.0,5.7,20.0,150.5,240.74,189.9
2017,1,15,17,0,275.0,62.0,5.7,20.0,107.0,187.88,144.19
2017,1,15,17,15,177.5,44.0,5.75,19.5,69.5,125.25,90.84
2017,1,15,17,30,80.0,26.0,5.8,19.0,32.0,60.3,25.68
2017,1,15,17,45,40.0,13.0,5.9,19.0,16.0,22.94,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,160.0,15.5,0.8,13.5,30.5,12.02,0.0
2017,1,16,8,0,320.0,31.0,0.9,14.0,61.0,24.43,14.34
2017,1,16,8,15,423.0,40.5,0.95,14.0,105.5,30.35,20.93
2017,1,16,8,30,526.0,50.0,1.0,14.0,150.0,36.01,26.4
2017,1,16,8,45,584.0,57.0,1.1,14.5,197.0,53.3,30.61
2017,1,16,9,0,642.0,64.0,1.2,15.0,244.0,95.23,51.23
2017,1,16,9,15,406.5,108.5,1.2,15.5,229.5,138.92,93.41
2017,1,16,9,30,171.0,153.0,1.2,16.0,215.0,163.92,123.85
2017,1,16,9,45,93.5,157.5,1.2,16.5,192.0,164.29,127.29
2017,1,16,10,0,16.0,162.0,1.2,17.0,169.0,156.4,123.26
2017,1,16,10,15,17.5,175.5,1.2,17.5,184.0,170.82,134.43
2017,1,16,10,30,19.0,189.0,1.2,18.0,199.0,185.35,145.5
2017,1,16,10,45,37.5,213.5,1.2,18.5,234.0,214.58,167.92
2017,1,16,11,0,56.0,238.0,1.2,19.0,269.0,247.63,193.1
2017,1,16,11,15,43.5,238.0,1.2,19.0,263.0,245.45,191.2
2017,1,16,11,30,31.0,238.0,1.2,19.0,257.0,242.11,188.46
2017,1,16,11,45,36.0,249.0,1.3,19.5,271.0,257.31,199.93
2017,1,16,12,0,41.0,260.0,1.4,20.0,285.0,272.81,211.51
2017,1,16,12,15,83.5,280.0,1.4,20.0,332.0,318.8,247.11
2017,1,16,12,30,126.0,300.0,1.4,20.0,379.0,368.43,284.97
2017,1,16,12,45,110.0,296.5,1.45,20.0,365.5,357.37,276.43
2017,1,16,13,0,94.0,293.0,1.5,20.0,352.0,347.09,268.76
2017,1,16,13,15,159.5,290.5,1.5,20.0,388.5,392.09,304.13
2017,1,16,13,30,225.0,288.0,1.5,20.0,425.0,434.84,337.24
2017,1,16,13,45,239.5,277.5,1.55,20.0,419.5,436.34,338.99
2017,1,16,14,0,254.0,267.0,1.6,20.0,414.0,441.57,343.75
2017,1,16,14,15,170.5,255.0,1.6,20.0,352.0,372.08,290.66
2017,1,16,14,30,87.0,243.0,1.6,20.0,290.0,302.36,236.67
2017,1,16,14,45,70.0,224.0,1.6,20.0,260.5,272.5,214.03
2017,1,16,15,0,53.0,205.0,1.6,20.0,231.0,242.65,190.97
2017,1,16,15,15,69.5,192.5,1.5,19.5,223.5,239.93,189.91
2017,1,16,15,30,86.0,180.0,1.4,19.0,216.0,236.41,188.02
2017,1,16,15,45,76.5,162.0,1.35,19.0,192.0,211.55,168.36
2017,1,16,16,0,67.0,144.0,1.3,19.0,168.0,186.89,148.68
2017,1,16,16,15,57.5,123.5,1.2,18.5,142.0,159.56,126.75
2017,1,16,16,30,48.0,103.0,1.1,18.0,116.0,132.5,104.6
2017,1,16,16,45,33.5,82.0,1.0,17.5,90.0,103.02,80.01
2017,1,16,17,0,19.0,61.0,0.9,17.0,64.0,74.12,55.58
2017,1,16,17,15,9.5,40.0,0.9,16.5,41.5,44.69,30.42
2017,1,16,17,30,0.0,19.0,0.9,16.0,19.0,18.35,5.34
2017,1,16,17,45,0.0,9.5,0.95,16.0,9.5,9.34,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.5,4.3,10.0,2.5,2.41,0.0
2017,1,17,8,0,0.0,5.0,4.3,10.0,5.0,4.82,0.0
2017,1,17,8,15,0.0,9.0,4.3,10.0,9.0,8.67,2.05
2017,1,17,8,30,0.0,13.0,4.3,10.0,13.0,12.53,5.66
2017,1,17,8,45,0.0,17.5,4.35,10.0,17.5,16.88,9.0
2017,1,17,9,0,0.0,22.0,4.4,10.0,22.0,21.22,12.82
2017,1,17,9,15,0.0,26.5,4.4,10.0,26.5,25.57,16.6
2017,1,17,9,30,0.0,31.0,4.4,10.0,31.0,29.92,20.34
2017,1,17,9,45,0.0,85.5,4.4,10.0,85.5,82.3,65.33
2017,1,17,10,0,0.0,140.0,4.4,10.0,140.0,132.54,107.77
2017,1,17,10,15,0.0,131.5,4.35,10.0,131.5,125.48,101.5
2017,1,17,10,30,0.0,123.0,4.3,10.0,123.0,118.0,94.97
2017,1,17,10,45,0.0,115.0,4.3,10.0,115.0,110.72,88.65
2017,1,17,11,0,0.0,107.0,4.3,10.0,107.0,103.27,82.22
2017,1,17,11,15,0.0,94.5,4.25,10.0,94.5,91.4,72.09
2017,1,17,11,30,0.0,82.0,4.2,10.0,82.0,79.33,61.83
2017,1,17,11,45,0.0,89.5,4.2,10.5,89.5,86.61,67.76
2017,1,17,12,0,0.0,97.0,4.2,11.0,97.0,93.86,73.64
2017,1,17,12,15,0.0,109.0,4.2,11.0,109.0,105.46,83.28
2017,1,17,12,30,0.0,121.0,4.2,11.0,121.0,117.1,92.94
2017,1,17,12,45,0.0,128.0,4.25,11.0,128.0,123.95,98.61
2017,1,17,13,0,0.0,135.0,4.3,11.0,135.0,130.84,104.35
2017,1,17,13,15,0.0,126.0,4.3,11.0,126.0,122.15,97.17
2017,1,17,13,30,0.0,117.0,4.3,11.0,117.0,113.43,89.98
2017,1,17,13,45,0.0,111.0,4.35,11.0,111.0,107.61,85.22
2017,1,17,14,0,0.0,105.0,4.4,11.0,105.0,101.77,80.45
2017,1,17,14,15,13.0,158.5,4.4,10.5,166.0,163.24,132.43
2017,1,17,14,30,26.0,212.0,4.4,10.0,227.0,226.15,185.19
2017,1,17,14,45,13.0,121.5,4.45,10.0,129.0,126.55,102.29
2017,1,17,15,0,0.0,31.0,4.5,10.0,31.0,29.94,20.12
2017,1,17,15,15,0.0,33.5,4.45,10.0,33.5,32.35,22.28
2017,1,17,15,30,0.0,36.0,4.4,10.0,36.0,34.76,24.43
2017,1,17,15,45,0.0,32.0,4.35,10.0,32.0,30.89,21.15
2017,1,17,16,0,0.0,28.0,4.3,10.0,28.0,27.02,17.84
2017,1,17,16,15,0.0,23.5,4.2,9.5,23.5,22.67,14.12
2017,1,17,16,30,0.0,19.0,4.1,9.0,19.0,18.33,10.35
2017,1,17,16,45,0.0,15.0,4.1,9.0,15.0,14.46,6.92
2017,1,17,17,0,0.0,11.0,4.1,9.0,11.0,10.6,3.46
2017,1,17,17,15,0.0,7.0,4.0,8.5,7.0,6.74,0.0
2017,1,17,17,30,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2017,1,17,17,45,0.0,1.5,3.85,8.0,1.5,1.47,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,2.5,7.0,2.5,2.41,0.0
2017,1,18,8,0,0.0,5.0,2.6,7.0,5.0,4.82,0.0
2017,1,18,8,15,0.0,8.5,2.6,7.0,8.5,8.19,1.71
2017,1,18,8,30,0.0,12.0,2.6,7.0,12.0,11.57,4.92
2017,1,18,8,45,0.0,16.5,2.6,7.5,16.5,15.91,8.3
2017,1,18,9,0,0.0,21.0,2.6,8.0,21.0,20.26,12.13
2017,1,18,9,15,0.0,25.0,2.5,8.0,25.0,24.12,15.51
2017,1,18,9,30,0.0,29.0,2.4,8.0,29.0,27.99,18.86
2017,1,18,9,45,18.5,103.0,2.3,8.5,111.0,100.98,81.0
2017,1,18,10,0,37.0,177.0,2.2,9.0,193.0,172.38,140.25
2017,1,18,10,15,18.5,137.5,2.15,9.0,145.5,136.8,110.69
2017,1,18,10,30,0.0,98.0,2.1,9.0,98.0,94.54,75.32
2017,1,18,10,45,34.5,172.0,2.05,9.5,191.5,176.13,142.97
2017,1,18,11,0,69.0,246.0,2.0,10.0,285.0,260.68,211.15
2017,1,18,11,15,69.5,257.0,2.05,10.0,297.5,275.15,222.5
2017,1,18,11,30,70.0,268.0,2.1,10.0,310.0,289.52,233.98
2017,1,18,11,45,46.5,253.5,2.15,10.0,282.0,267.23,215.92
2017,1,18,12,0,23.0,239.0,2.2,10.0,254.0,242.75,196.0
2017,1,18,12,15,29.5,251.0,2.25,10.0,270.0,260.0,210.05
2017,1,18,12,30,36.0,263.0,2.3,10.0,286.0,277.38,224.06
2017,1,18,12,45,36.5,263.0,2.35,10.5,286.0,279.63,225.5
2017,1,18,13,0,37.0,263.0,2.4,11.0,286.0,281.78,226.94
2017,1,18,13,15,64.5,275.0,2.45,11.0,315.5,313.16,252.69
2017,1,18,13,30,92.0,287.0,2.5,11.0,345.0,345.12,278.72
2017,1,18,13,45,93.5,279.0,2.55,11.5,336.0,339.98,274.45
2017,1,18,14,0,95.0,271.0,2.6,12.0,327.0,334.48,270.08
2017,1,18,14,15,53.0,231.5,2.6,12.0,263.0,267.51,216.29
2017,1,18,14,30,11.0,192.0,2.6,12.0,199.0,196.16,158.11
2017,1,18,14,45,5.5,153.5,2.6,12.5,157.0,154.08,123.68
2017,1,18,15,0,0.0,115.0,2.6,13.0,115.0,112.13,88.92
2017,1,18,15,15,0.0,61.0,2.45,13.0,61.0,58.96,44.53
2017,1,18,15,30,0.0,7.0,2.3,13.0,7.0,6.75,0.14
2017,1,18,15,45,0.0,6.5,2.2,13.0,6.5,6.27,0.0
2017,1,18,16,0,0.0,6.0,2.1,13.0,6.0,5.79,0.0
2017,1,18,16,15,0.0,5.0,1.8,12.5,5.0,4.82,0.0
2017,1,18,16,30,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2017,1,18,16,45,0.0,3.0,1.2,11.5,3.0,2.89,0.0
2017,1,18,17,0,0.0,2.0,0.9,11.0,2.0,1.93,0.0
2017,1,18,17,15,0.0,1.0,0.85,10.5,1.0,0.96,0.0
2017,1,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,143.0,17.0,2.75,9.5,30.5,13.35,0.0
2017,1,19,8,0,286.0,34.0,3.1,10.0,61.0,27.24,17.14
2017,1,19,8,15,386.5,45.5,3.2,10.5,106.0,34.9,25.28
2017,1,19,8,30,487.0,57.0,3.3,11.0,151.0,42.18,32.25
2017,1,19,8,45,560.5,63.0,3.4,11.5,200.0,59.35,35.71
2017,1,19,9,0,634.0,69.0,3.5,12.0,249.0,100.64,56.41
2017,1,19,9,15,325.0,103.0,3.55,12.5,196.0,125.14,86.75
2017,1,19,9,30,16.0,137.0,3.6,13.0,143.0,130.25,104.32
2017,1,19,9,45,18.5,153.5,3.7,14.0,161.0,147.5,118.02
2017,1,19,10,0,21.0,170.0,3.8,15.0,179.0,164.98,131.73
2017,1,19,10,15,156.5,193.5,3.85,15.5,271.5,225.71,177.86
2017,1,19,10,30,292.0,217.0,3.9,16.0,364.0,301.53,236.84
2017,1,19,10,45,574.5,155.5,4.0,16.5,467.5,370.81,290.13
2017,1,19,11,0,857.0,94.0,4.1,17.0,571.0,461.66,361.81
2017,1,19,11,15,866.5,95.5,4.2,17.0,595.0,499.01,393.66
2017,1,19,11,30,876.0,97.0,4.3,17.0,619.0,534.66,423.83
2017,1,19,11,45,884.5,97.0,4.45,17.5,635.5,566.42,449.8
2017,1,19,12,0,893.0,97.0,4.6,18.0,652.0,596.49,473.96
2017,1,19,12,15,896.0,97.5,4.6,18.0,660.0,620.68,493.68
2017,1,19,12,30,899.0,98.0,4.6,18.0,668.0,642.13,511.04
2017,1,19,12,45,900.0,97.5,4.65,18.5,667.5,658.51,523.55
2017,1,19,13,0,901.0,97.0,4.7,19.0,667.0,671.89,533.63
2017,1,19,13,15,898.0,96.5,4.7,19.0,658.0,679.64,540.19
2017,1,19,13,30,895.0,96.0,4.7,19.0,649.0,684.22,544.32
2017,1,19,13,45,891.0,94.0,4.7,19.5,632.5,683.44,543.37
2017,1,19,14,0,887.0,92.0,4.7,20.0,616.0,681.56,541.5
2017,1,19,14,15,877.5,90.5,4.65,20.0,590.5,671.67,534.45
2017,1,19,14,30,868.0,89.0,4.6,20.0,565.0,658.78,525.09
2017,1,19,14,45,859.5,85.5,4.55,20.0,533.5,641.48,512.35
2017,1,19,15,0,851.0,82.0,4.5,20.0,502.0,621.37,497.33
2017,1,19,15,15,831.5,79.0,4.2,19.5,463.0,592.57,475.52
2017,1,19,15,30,812.0,76.0,3.9,19.0,424.0,561.73,452.01
2017,1,19,15,45,787.5,72.0,3.65,19.0,380.5,525.22,422.88
2017,1,19,16,0,763.0,68.0,3.4,19.0,337.0,487.44,392.12
2017,1,19,16,15,722.5,63.5,3.15,18.0,289.0,440.19,354.49
2017,1,19,16,30,682.0,59.0,2.9,17.0,241.0,393.29,315.79
2017,1,19,16,45,623.5,52.0,2.65,16.0,192.5,339.39,270.06
2017,1,19,17,0,565.0,45.0,2.4,15.0,144.0,285.93,223.13
2017,1,19,17,15,455.0,35.5,2.5,14.5,98.0,214.95,161.14
2017,1,19,17,30,345.0,26.0,2.6,14.0,52.0,150.44,92.3
2017,1,19,17,45,172.5,13.0,2.75,14.0,26.0,58.63,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,230.0,13.5,2.9,11.0,35.5,10.82,0.0
2017,1,20,8,0,460.0,27.0,3.1,12.0,71.0,22.19,12.85
2017,1,20,8,15,556.5,34.0,3.15,12.5,119.5,26.44,17.65
2017,1,20,8,30,653.0,41.0,3.2,13.0,168.0,30.6,21.69
2017,1,20,8,45,444.5,76.0,3.3,13.5,173.5,68.09,44.58
2017,1,20,9,0,236.0,111.0,3.4,14.0,179.0,109.65,78.56
2017,1,20,9,15,244.5,130.5,3.2,14.0,211.0,141.42,103.34
2017,1,20,9,30,253.0,150.0,3.0,14.0,243.0,173.94,130.18
2017,1,20,9,45,318.5,159.0,2.8,14.5,291.0,211.14,159.1
2017,1,20,10,0,384.0,168.0,2.6,15.0,339.0,253.89,193.19
2017,1,20,10,15,397.5,182.0,2.55,15.5,371.5,287.72,221.71
2017,1,20,10,30,411.0,196.0,2.5,16.0,404.0,324.46,252.14
2017,1,20,10,45,666.5,135.0,2.45,17.0,496.5,389.83,301.92
2017,1,20,11,0,922.0,74.0,2.4,18.0,589.0,474.65,367.29
2017,1,20,11,15,929.5,75.0,2.45,18.5,613.0,512.47,398.19
2017,1,20,11,30,937.0,76.0,2.5,19.0,637.0,548.26,426.94
2017,1,20,11,45,935.0,79.5,2.65,20.0,651.5,579.19,450.78
2017,1,20,12,0,933.0,83.0,2.8,21.0,666.0,607.26,471.84
2017,1,20,12,15,934.5,83.5,2.6,21.0,673.5,631.47,490.15
2017,1,20,12,30,936.0,84.0,2.4,21.0,681.0,652.76,505.82
2017,1,20,12,45,928.5,86.5,2.25,21.5,678.0,667.45,515.49
2017,1,20,13,0,921.0,89.0,2.1,22.0,675.0,678.84,522.5
2017,1,20,13,15,755.5,142.5,2.1,22.0,619.0,638.74,491.99
2017,1,20,13,30,590.0,196.0,2.1,22.0,563.0,590.01,455.07
2017,1,20,13,45,730.5,146.5,2.1,22.0,588.5,637.93,493.0
2017,1,20,14,0,871.0,97.0,2.1,22.0,614.0,678.96,525.02
2017,1,20,14,15,806.5,108.0,2.0,22.0,571.0,646.58,500.7
2017,1,20,14,30,742.0,119.0,1.9,22.0,528.0,613.53,476.21
2017,1,20,14,45,678.5,128.0,1.85,22.0,485.5,576.51,448.94
2017,1,20,15,0,615.0,137.0,1.8,22.0,443.0,538.5,420.65
2017,1,20,15,15,683.0,113.5,1.65,21.5,429.0,545.09,427.03
2017,1,20,15,30,751.0,90.0,1.5,21.0,415.0,545.96,428.42
2017,1,20,15,45,713.5,87.0,1.4,21.0,370.0,504.98,396.88
2017,1,20,16,0,676.0,84.0,1.3,21.0,325.0,463.62,364.69
2017,1,20,16,15,630.5,78.0,1.3,20.0,278.0,414.93,327.82
2017,1,20,16,30,585.0,72.0,1.3,19.0,231.0,367.17,290.22
2017,1,20,16,45,516.5,63.5,1.3,18.0,183.0,308.1,242.3
2017,1,20,17,0,448.0,55.0,1.3,17.0,135.0,252.54,195.54
2017,1,20,17,15,340.5,42.0,1.4,16.5,91.5,182.79,136.41
2017,1,20,17,30,233.0,29.0,1.5,16.0,48.0,120.38,75.62
2017,1,20,17,45,116.5,14.5,1.6,15.5,24.0,45.56,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.0,17.0,2.95,10.5,18.5,16.03,0.0
2017,1,21,8,0,28.0,34.0,3.2,11.0,37.0,31.03,20.39
2017,1,21,8,15,48.0,55.0,3.1,11.5,63.0,48.72,37.37
2017,1,21,8,30,68.0,76.0,3.0,12.0,89.0,63.07,50.72
2017,1,21,8,45,82.0,97.5,2.9,12.5,117.5,83.19,63.98
2017,1,21,9,0,96.0,119.0,2.8,13.0,146.0,108.57,83.25
2017,1,21,9,15,104.5,138.5,3.0,14.0,173.0,133.29,102.66
2017,1,21,9,30,113.0,158.0,3.2,15.0,200.0,158.86,123.12
2017,1,21,9,45,161.0,176.5,3.4,16.0,244.0,193.37,149.54
2017,1,21,10,0,209.0,195.0,3.6,17.0,288.0,232.29,179.82
2017,1,21,10,15,259.0,206.0,3.65,17.5,331.5,267.31,207.46
2017,1,21,10,30,309.0,217.0,3.7,18.0,375.0,308.66,240.3
2017,1,21,10,45,355.5,222.0,3.8,19.0,414.0,346.75,270.14
2017,1,21,11,0,402.0,227.0,3.9,20.0,453.0,387.58,301.87
2017,1,21,11,15,661.5,152.5,3.95,20.5,542.5,457.87,357.08
2017,1,21,11,30,921.0,78.0,4.0,21.0,632.0,544.09,424.66
2017,1,21,11,45,925.5,79.0,4.05,21.5,648.0,575.7,449.5
2017,1,21,12,0,930.0,80.0,4.1,22.0,664.0,604.81,472.11
2017,1,21,12,15,931.5,80.5,4.25,22.0,671.0,629.0,491.8
2017,1,21,12,30,933.0,81.0,4.4,22.0,678.0,650.29,509.14
2017,1,21,12,45,931.5,81.0,4.55,22.5,676.5,666.18,521.44
2017,1,21,13,0,930.0,81.0,4.7,23.0,675.0,678.9,531.22
2017,1,21,13,15,926.5,80.5,4.75,23.0,666.0,686.59,537.85
2017,1,21,13,30,923.0,80.0,4.8,23.0,657.0,691.0,542.0
2017,1,21,13,45,917.5,79.0,4.9,23.0,639.5,690.3,542.54
2017,1,21,14,0,912.0,78.0,5.0,23.0,622.0,686.35,540.63
2017,1,21,14,15,458.0,127.0,5.05,22.5,400.5,442.13,352.44
2017,1,21,14,30,4.0,176.0,5.1,22.0,179.0,175.38,135.94
2017,1,21,14,45,13.0,184.0,5.15,22.0,191.0,189.85,148.28
2017,1,21,15,0,22.0,192.0,5.2,22.0,203.0,204.47,160.43
2017,1,21,15,15,250.5,169.0,5.05,21.5,279.0,335.89,269.6
2017,1,21,15,30,479.0,146.0,4.9,21.0,355.0,447.56,360.23
2017,1,21,15,45,462.5,133.5,4.75,21.0,318.0,414.82,333.88
2017,1,21,16,0,446.0,121.0,4.6,21.0,281.0,381.34,306.94
2017,1,21,16,15,428.5,105.5,4.1,20.0,241.5,343.46,276.66
2017,1,21,16,30,411.0,90.0,3.6,19.0,202.0,305.28,245.33
2017,1,21,16,45,369.5,75.5,3.1,18.0,161.0,257.76,205.41
2017,1,21,17,0,328.0,61.0,2.6,17.0,120.0,212.33,166.11
2017,1,21,17,15,261.0,45.0,2.6,16.5,82.5,158.52,119.3
2017,1,21,17,30,194.0,29.0,2.6,16.0,45.0,109.57,70.85
2017,1,21,17,45,97.0,14.5,2.65,15.5,22.5,40.62,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
