Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.0,19.0,4.15,11.0,43.0,14.26,3.29
2017,2,1,8,0,410.0,38.0,4.3,12.0,86.0,29.54,19.91
2017,2,1,8,15,504.0,47.0,4.3,12.5,136.0,34.6,25.08
2017,2,1,8,30,598.0,56.0,4.3,13.0,186.0,39.47,29.73
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.0,73.71,39.01
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,124.17,69.46
2017,2,1,9,15,758.0,71.0,4.4,15.5,342.0,171.83,105.75
2017,2,1,9,30,795.0,75.0,4.5,16.0,392.0,222.44,148.45
2017,2,1,9,45,823.5,77.5,4.65,17.0,438.0,272.15,192.14
2017,2,1,10,0,852.0,80.0,4.8,18.0,484.0,323.28,237.19
2017,2,1,10,15,870.0,82.5,4.85,18.5,524.5,371.91,280.38
2017,2,1,10,30,888.0,85.0,4.9,19.0,565.0,420.38,322.56
2017,2,1,10,45,902.5,86.5,4.95,20.0,598.5,468.28,362.59
2017,2,1,11,0,917.0,88.0,5.0,21.0,632.0,512.55,398.67
2017,2,1,11,15,925.5,89.0,5.0,21.5,657.5,552.04,430.79
2017,2,1,11,30,934.0,90.0,5.0,22.0,683.0,589.57,460.57
2017,2,1,11,45,942.0,89.5,5.0,22.5,701.5,623.21,486.75
2017,2,1,12,0,950.0,89.0,5.0,23.0,720.0,654.45,510.53
2017,2,1,12,15,952.5,89.5,4.95,23.0,728.5,680.68,530.95
2017,2,1,12,30,955.0,90.0,4.9,23.0,737.0,703.95,548.87
2017,2,1,12,45,955.0,90.0,4.9,23.5,737.0,721.99,561.82
2017,2,1,13,0,955.0,90.0,4.9,24.0,737.0,736.78,571.93
2017,2,1,13,15,952.5,89.5,4.8,24.0,728.0,746.04,578.3
2017,2,1,13,30,950.0,89.0,4.7,24.0,719.0,751.89,582.35
2017,2,1,13,45,943.5,88.5,4.6,24.0,701.0,751.55,582.06
2017,2,1,14,0,937.0,88.0,4.5,24.0,683.0,747.82,579.5
2017,2,1,14,15,928.5,86.5,4.3,24.0,657.5,738.31,572.66
2017,2,1,14,30,920.0,85.0,4.1,24.0,632.0,725.56,563.74
2017,2,1,14,45,908.5,83.0,3.9,24.0,598.5,707.13,550.81
2017,2,1,15,0,897.0,81.0,3.7,24.0,565.0,685.8,535.55
2017,2,1,15,15,880.0,78.5,3.3,23.5,525.0,660.67,517.13
2017,2,1,15,30,863.0,76.0,2.9,23.0,485.0,630.25,494.56
2017,2,1,15,45,837.0,73.0,2.5,22.5,439.0,591.76,465.5
2017,2,1,16,0,811.0,70.0,2.1,22.0,393.0,551.88,434.76
2017,2,1,16,15,775.5,66.0,1.95,21.0,343.0,504.66,399.43
2017,2,1,16,30,740.0,62.0,1.8,20.0,293.0,457.31,362.73
2017,2,1,16,45,685.0,56.5,1.7,19.0,241.0,399.33,316.46
2017,2,1,17,0,630.0,51.0,1.6,18.0,189.0,346.18,272.07
2017,2,1,17,15,539.5,42.5,1.6,17.5,138.5,276.15,212.65
2017,2,1,17,30,449.0,34.0,1.6,17.0,88.0,212.64,156.37
2017,2,1,17,45,224.5,17.0,1.65,16.5,44.0,100.95,49.81
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,194.5,19.0,5.2,6.5,42.5,14.16,3.88
2017,2,2,8,0,389.0,38.0,5.5,7.0,85.0,29.35,20.25
2017,2,2,8,15,481.5,48.0,5.5,7.5,134.5,35.34,26.31
2017,2,2,8,30,574.0,58.0,5.5,8.0,184.0,41.05,31.79
2017,2,2,8,45,629.0,64.5,5.5,8.5,235.5,76.37,42.45
2017,2,2,9,0,684.0,71.0,5.5,9.0,287.0,122.39,70.97
2017,2,2,9,15,722.0,76.0,5.4,9.5,336.5,169.65,108.11
2017,2,2,9,30,760.0,81.0,5.3,10.0,386.0,222.86,154.01
2017,2,2,9,45,785.0,85.0,5.25,10.5,431.0,271.49,198.14
2017,2,2,10,0,810.0,89.0,5.2,11.0,476.0,321.29,243.51
2017,2,2,10,15,829.0,92.0,5.15,11.0,516.0,368.97,287.32
2017,2,2,10,30,848.0,95.0,5.1,11.0,556.0,416.68,330.42
2017,2,2,10,45,438.5,167.0,5.05,11.5,406.5,341.65,275.59
2017,2,2,11,0,29.0,239.0,5.0,12.0,257.0,238.67,192.57
2017,2,2,11,15,44.5,262.0,4.9,12.5,290.5,270.16,217.73
2017,2,2,11,30,60.0,285.0,4.8,13.0,324.0,302.92,243.48
2017,2,2,11,45,48.5,282.5,4.75,13.5,314.5,297.62,238.46
2017,2,2,12,0,37.0,280.0,4.7,14.0,305.0,291.32,232.71
2017,2,2,12,15,58.5,299.5,4.6,14.0,339.5,325.77,260.31
2017,2,2,12,30,80.0,319.0,4.5,14.0,374.0,361.37,288.58
2017,2,2,12,45,77.0,317.5,4.4,14.5,370.5,361.17,287.7
2017,2,2,13,0,74.0,316.0,4.3,15.0,367.0,360.58,286.64
2017,2,2,13,15,74.5,312.5,4.2,15.0,363.0,360.04,286.31
2017,2,2,13,30,75.0,309.0,4.1,15.0,359.0,359.23,285.8
2017,2,2,13,45,52.5,283.5,4.05,15.0,318.5,319.6,254.48
2017,2,2,14,0,30.0,258.0,4.0,15.0,278.0,279.31,222.45
2017,2,2,14,15,26.5,244.0,3.95,15.0,261.0,258.87,206.53
2017,2,2,14,30,23.0,230.0,3.9,15.0,244.0,242.94,194.08
2017,2,2,14,45,23.0,220.0,3.85,15.0,233.5,233.42,186.82
2017,2,2,15,0,23.0,210.0,3.8,15.0,223.0,223.84,179.51
2017,2,2,15,15,11.5,168.5,3.7,14.5,175.0,174.02,139.45
2017,2,2,15,30,0.0,127.0,3.6,14.0,127.0,124.6,99.07
2017,2,2,15,45,0.0,114.5,3.55,14.0,114.5,112.31,89.18
2017,2,2,16,0,0.0,102.0,3.5,14.0,102.0,100.01,79.13
2017,2,2,16,15,322.5,91.5,3.15,13.5,193.5,287.35,239.16
2017,2,2,16,30,645.0,81.0,2.8,13.0,285.0,434.91,358.13
2017,2,2,16,45,587.0,73.0,2.5,12.5,234.0,376.05,307.71
2017,2,2,17,0,529.0,65.0,2.2,12.0,183.0,319.73,258.94
2017,2,2,17,15,438.0,54.0,2.15,11.0,134.0,250.19,198.99
2017,2,2,17,30,347.0,43.0,2.1,10.0,85.0,187.01,142.64
2017,2,2,17,45,204.5,26.5,2.05,9.5,48.0,107.05,59.85
2017,2,2,18,0,62.0,10.0,2.0,9.0,11.0,26.34,0.0
2017,2,2,18,15,31.0,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.88,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,40.0,25.6,12.53
2017,2,3,8,0,144.0,55.0,4.0,5.0,73.0,44.19,33.68
2017,2,3,8,15,219.5,76.0,4.1,5.5,118.0,59.93,48.87
2017,2,3,8,30,295.0,97.0,4.2,6.0,163.0,75.09,63.15
2017,2,3,8,45,354.0,112.5,4.35,6.5,211.5,104.74,75.13
2017,2,3,9,0,413.0,128.0,4.5,7.0,260.0,145.16,102.59
2017,2,3,9,15,456.5,139.5,4.5,7.5,306.5,185.64,134.2
2017,2,3,9,30,500.0,151.0,4.5,8.0,353.0,230.07,171.36
2017,2,3,9,45,252.5,158.5,4.55,8.5,261.0,203.81,160.13
2017,2,3,10,0,5.0,166.0,4.6,9.0,169.0,158.1,129.12
2017,2,3,10,15,7.0,179.5,4.55,9.0,183.5,172.21,140.65
2017,2,3,10,30,9.0,193.0,4.5,9.0,198.0,186.51,152.22
2017,2,3,10,45,10.5,204.5,4.5,9.5,210.5,198.94,161.92
2017,2,3,11,0,12.0,216.0,4.5,10.0,223.0,211.49,171.67
2017,2,3,11,15,14.0,224.0,4.45,10.0,232.5,221.14,179.33
2017,2,3,11,30,16.0,232.0,4.4,10.0,242.0,230.89,187.09
2017,2,3,11,45,16.5,237.5,4.4,10.5,248.5,237.52,191.97
2017,2,3,12,0,17.0,243.0,4.4,11.0,255.0,244.13,196.84
2017,2,3,12,15,35.5,274.0,4.35,11.0,298.5,287.16,231.77
2017,2,3,12,30,54.0,305.0,4.3,11.0,342.0,331.28,267.21
2017,2,3,12,45,32.0,263.5,4.25,11.0,285.5,278.66,224.63
2017,2,3,13,0,10.0,222.0,4.2,11.0,229.0,222.41,178.86
2017,2,3,13,15,14.5,236.0,4.15,11.0,246.0,239.82,193.23
2017,2,3,13,30,19.0,250.0,4.1,11.0,263.0,257.46,207.66
2017,2,3,13,45,15.0,233.5,4.1,11.0,243.5,238.95,192.76
2017,2,3,14,0,11.0,217.0,4.1,11.0,224.0,220.26,177.73
2017,2,3,14,15,9.5,208.5,4.05,11.0,215.0,211.21,170.58
2017,2,3,14,30,8.0,200.0,4.0,11.0,206.0,202.13,163.39
2017,2,3,14,45,4.0,179.0,3.95,11.0,182.0,178.64,144.29
2017,2,3,15,0,0.0,158.0,3.9,11.0,158.0,155.14,125.07
2017,2,3,15,15,41.5,184.5,3.8,10.5,204.5,215.26,176.57
2017,2,3,15,30,83.0,211.0,3.7,10.0,251.0,271.57,224.36
2017,2,3,15,45,78.5,191.0,3.65,10.0,226.0,247.17,204.51
2017,2,3,16,0,74.0,171.0,3.6,10.0,201.0,222.64,184.53
2017,2,3,16,15,60.0,152.0,3.4,9.5,174.5,194.0,160.93
2017,2,3,16,30,46.0,133.0,3.2,9.0,148.0,166.05,137.54
2017,2,3,16,45,180.5,113.5,3.0,9.0,156.5,215.29,179.53
2017,2,3,17,0,315.0,94.0,2.8,9.0,165.0,258.8,213.62
2017,2,3,17,15,239.0,74.0,2.65,8.5,119.5,189.88,153.43
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,131.84,101.99
2017,2,3,17,45,81.5,31.0,2.35,8.0,41.0,70.86,41.51
2017,2,3,18,0,0.0,8.0,2.2,8.0,8.0,7.86,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.5,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,21.0,9.0,1.2,6.0,9.0,8.85,0.0
2017,2,4,7,45,112.0,30.5,1.3,6.5,43.5,25.25,12.88
2017,2,4,8,0,203.0,52.0,1.4,7.0,78.0,42.02,31.63
2017,2,4,8,15,284.0,69.0,1.3,7.5,123.5,52.24,41.67
2017,2,4,8,30,365.0,86.0,1.2,8.0,169.0,63.57,52.3
2017,2,4,8,45,220.0,108.0,1.2,8.5,161.5,98.4,72.84
2017,2,4,9,0,75.0,130.0,1.2,9.0,154.0,122.66,96.84
2017,2,4,9,15,56.0,146.0,1.15,9.0,165.5,139.51,111.58
2017,2,4,9,30,37.0,162.0,1.1,9.0,177.0,154.25,124.58
2017,2,4,9,45,37.5,181.5,1.1,9.0,198.5,174.93,141.61
2017,2,4,10,0,38.0,201.0,1.1,9.0,220.0,195.74,158.54
2017,2,4,10,15,19.0,144.0,1.15,9.0,153.5,144.08,116.13
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,84.17,66.2
2017,2,4,10,45,0.0,92.5,1.25,9.5,92.5,89.49,70.51
2017,2,4,11,0,0.0,98.0,1.3,10.0,98.0,94.78,74.65
2017,2,4,11,15,0.0,120.5,1.4,10.0,120.5,116.32,92.44
2017,2,4,11,30,0.0,143.0,1.5,10.0,143.0,137.91,110.12
2017,2,4,11,45,0.0,137.0,1.6,10.5,137.0,132.31,105.15
2017,2,4,12,0,0.0,131.0,1.7,11.0,131.0,126.64,100.24
2017,2,4,12,15,0.0,103.0,1.85,11.0,103.0,99.7,77.98
2017,2,4,12,30,0.0,75.0,2.0,11.0,75.0,72.59,55.46
2017,2,4,12,45,0.0,75.0,2.2,11.5,75.0,72.59,55.37
2017,2,4,13,0,0.0,75.0,2.4,12.0,75.0,72.59,55.27
2017,2,4,13,15,0.0,83.0,2.55,12.0,83.0,80.34,61.74
2017,2,4,13,30,0.0,91.0,2.7,12.0,91.0,88.09,68.22
2017,2,4,13,45,0.0,106.0,2.85,12.5,106.0,102.71,80.24
2017,2,4,14,0,0.0,121.0,3.0,13.0,121.0,117.43,92.31
2017,2,4,14,15,0.0,108.0,3.1,13.0,108.0,104.71,81.93
2017,2,4,14,30,0.0,95.0,3.2,13.0,95.0,91.97,71.53
2017,2,4,14,45,0.0,69.5,3.3,13.0,69.5,67.22,51.02
2017,2,4,15,0,0.0,44.0,3.4,13.0,44.0,42.52,30.38
2017,2,4,15,15,0.0,61.5,3.4,13.0,61.5,59.45,44.77
2017,2,4,15,30,0.0,79.0,3.4,13.0,79.0,76.4,59.18
2017,2,4,15,45,24.0,123.0,3.45,13.0,132.5,139.33,112.67
2017,2,4,16,0,48.0,167.0,3.5,13.0,186.0,202.98,166.02
2017,2,4,16,15,40.5,147.0,3.35,12.5,162.0,177.38,145.08
2017,2,4,16,30,33.0,127.0,3.2,12.0,138.0,152.03,124.18
2017,2,4,16,45,25.0,106.0,3.05,12.0,113.5,125.53,101.71
2017,2,4,17,0,17.0,85.0,2.9,12.0,89.0,95.13,75.61
2017,2,4,17,15,8.5,63.5,2.7,11.5,65.5,69.05,53.0
2017,2,4,17,30,0.0,42.0,2.5,11.0,42.0,43.13,30.36
2017,2,4,17,45,0.0,23.5,2.3,10.5,23.5,23.42,10.99
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.91,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.0,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,10.81,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,21.4,10.25
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,33.62,23.71
2017,2,5,8,15,404.5,55.5,2.9,12.5,132.5,41.77,31.57
2017,2,5,8,30,491.0,67.0,2.9,13.0,180.0,48.51,37.87
2017,2,5,8,45,245.5,81.0,2.95,14.0,137.5,79.72,54.63
2017,2,5,9,0,0.0,95.0,3.0,15.0,95.0,89.48,70.29
2017,2,5,9,15,91.0,135.5,3.05,15.5,173.0,133.68,102.92
2017,2,5,9,30,182.0,176.0,3.1,16.0,251.0,193.11,148.15
2017,2,5,9,45,181.5,198.5,3.2,16.5,280.5,223.61,173.35
2017,2,5,10,0,181.0,221.0,3.3,17.0,310.0,254.0,198.23
2017,2,5,10,15,102.5,218.0,3.5,17.5,269.0,237.37,186.66
2017,2,5,10,30,24.0,215.0,3.7,18.0,228.0,212.64,167.56
2017,2,5,10,45,25.5,227.5,3.95,19.0,242.0,226.79,178.03
2017,2,5,11,0,27.0,240.0,4.2,20.0,256.0,241.02,188.38
2017,2,5,11,15,32.0,255.5,4.35,20.5,275.5,258.34,201.46
2017,2,5,11,30,37.0,271.0,4.5,21.0,295.0,278.06,216.35
2017,2,5,11,45,37.5,278.0,4.7,21.5,303.0,287.6,223.28
2017,2,5,12,0,38.0,285.0,4.9,22.0,311.0,297.11,230.2
2017,2,5,12,15,23.0,248.5,4.95,22.0,264.5,254.35,196.84
2017,2,5,12,30,8.0,212.0,5.0,22.0,218.0,210.35,162.28
2017,2,5,12,45,70.5,276.0,5.1,22.5,325.0,317.0,246.21
2017,2,5,13,0,133.0,340.0,5.2,23.0,432.0,428.43,331.57
2017,2,5,13,15,114.5,332.0,5.15,23.0,410.5,408.23,315.8
2017,2,5,13,30,96.0,324.0,5.1,23.0,389.0,389.96,301.78
2017,2,5,13,45,48.5,247.5,5.1,23.0,280.5,280.62,217.51
2017,2,5,14,0,1.0,171.0,5.1,23.0,172.0,167.43,128.3
2017,2,5,14,15,0.5,151.0,5.0,23.0,151.5,147.49,112.81
2017,2,5,14,30,0.0,131.0,4.9,23.0,131.0,127.47,97.09
2017,2,5,14,45,20.0,180.5,4.85,23.0,192.0,191.16,148.4
2017,2,5,15,0,40.0,230.0,4.8,23.0,253.0,262.29,204.9
2017,2,5,15,15,20.0,175.5,4.6,22.5,187.0,186.8,145.62
2017,2,5,15,30,0.0,121.0,4.4,22.0,121.0,118.39,90.99
2017,2,5,15,45,0.0,96.0,4.2,22.0,96.0,93.39,71.03
2017,2,5,16,0,0.0,71.0,4.0,22.0,71.0,68.64,51.01
2017,2,5,16,15,0.0,62.0,3.55,21.0,62.0,59.92,44.18
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,51.2,37.2
2017,2,5,16,45,260.5,58.5,2.65,19.5,119.0,202.49,163.39
2017,2,5,17,0,521.0,64.0,2.2,19.0,185.0,320.92,255.06
2017,2,5,17,15,435.0,53.5,2.15,18.5,137.0,253.34,197.25
2017,2,5,17,30,349.0,43.0,2.1,18.0,89.0,191.85,143.83
2017,2,5,17,45,210.5,27.5,2.05,17.5,51.5,114.06,71.42
2017,2,5,18,0,72.0,12.0,2.0,17.0,14.0,31.63,0.0
2017,2,5,18,15,36.0,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,11.8,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,22.59,11.2
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,35.17,24.44
2017,2,6,8,15,400.5,57.5,4.15,18.5,134.5,43.46,32.25
2017,2,6,8,30,488.0,69.0,4.4,19.0,182.0,50.95,39.06
2017,2,6,8,45,544.0,77.0,4.65,19.5,231.5,88.81,51.3
2017,2,6,9,0,600.0,85.0,4.9,20.0,281.0,132.45,79.05
2017,2,6,9,15,638.5,91.0,5.1,20.5,329.0,176.9,113.29
2017,2,6,9,30,677.0,97.0,5.3,21.0,377.0,224.63,153.02
2017,2,6,9,45,704.5,101.5,5.5,21.5,421.0,271.11,193.36
2017,2,6,10,0,732.0,106.0,5.7,22.0,465.0,319.15,235.12
2017,2,6,10,15,751.5,109.5,5.75,22.0,503.5,364.71,275.15
2017,2,6,10,30,771.0,113.0,5.8,22.0,542.0,410.52,314.76
2017,2,6,10,45,399.0,177.0,5.9,22.5,399.5,338.75,263.29
2017,2,6,11,0,27.0,241.0,6.0,23.0,257.0,242.08,187.53
2017,2,6,11,15,27.5,250.5,5.95,23.0,268.0,253.09,196.05
2017,2,6,11,30,28.0,260.0,5.9,23.0,279.0,264.07,204.39
2017,2,6,11,45,69.0,294.5,5.9,23.5,342.0,321.61,248.87
2017,2,6,12,0,110.0,329.0,5.9,24.0,405.0,382.93,295.65
2017,2,6,12,15,112.0,332.0,5.8,24.0,410.0,391.8,302.25
2017,2,6,12,30,114.0,335.0,5.7,24.0,415.0,400.38,308.76
2017,2,6,12,45,65.5,293.0,5.65,24.0,339.0,330.52,254.82
2017,2,6,13,0,17.0,251.0,5.6,24.0,263.0,255.68,196.38
2017,2,6,13,15,9.5,211.5,5.5,23.5,218.5,212.39,163.16
2017,2,6,13,30,2.0,172.0,5.4,23.0,174.0,168.66,129.13
2017,2,6,13,45,176.0,231.5,5.35,23.0,347.0,359.88,282.8
2017,2,6,14,0,350.0,291.0,5.3,23.0,520.0,552.04,431.09
2017,2,6,14,15,235.0,290.5,5.3,23.0,442.0,465.9,363.88
2017,2,6,14,30,120.0,290.0,5.3,23.0,364.0,385.23,300.47
2017,2,6,14,45,138.0,275.5,5.35,23.0,356.0,383.58,300.49
2017,2,6,15,0,156.0,261.0,5.4,23.0,348.0,380.88,299.5
2017,2,6,15,15,78.0,181.5,5.25,23.0,225.0,236.47,186.09
2017,2,6,15,30,0.0,102.0,5.1,23.0,102.0,99.19,75.15
2017,2,6,15,45,331.0,101.5,4.95,23.0,239.5,324.13,261.72
2017,2,6,16,0,662.0,101.0,4.8,23.0,377.0,515.55,412.85
2017,2,6,16,15,622.5,95.0,4.45,22.5,329.0,467.81,374.5
2017,2,6,16,30,583.0,89.0,4.1,22.0,281.0,420.55,336.7
2017,2,6,16,45,523.5,81.0,3.75,22.0,231.5,362.17,288.66
2017,2,6,17,0,464.0,73.0,3.4,22.0,182.0,306.51,241.75
2017,2,6,17,15,378.0,61.0,3.3,21.5,135.0,238.66,184.9
2017,2,6,17,30,292.0,49.0,3.2,21.0,88.0,178.96,133.63
2017,2,6,17,45,146.0,31.5,3.1,20.5,51.0,100.11,63.83
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,13.76,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,16.71,0.0
2017,2,7,7,45,235.5,27.0,3.85,16.5,58.5,21.1,10.52
2017,2,7,8,0,471.0,37.0,4.0,17.0,100.0,27.54,18.06
2017,2,7,8,15,556.5,44.5,3.95,17.5,152.0,31.38,21.87
2017,2,7,8,30,642.0,52.0,3.9,18.0,204.0,41.37,30.84
2017,2,7,8,45,698.5,57.0,3.9,18.5,257.5,85.04,42.83
2017,2,7,9,0,755.0,62.0,3.9,19.0,311.0,134.34,74.17
2017,2,7,9,15,789.5,65.5,3.9,20.0,362.0,183.95,112.84
2017,2,7,9,30,824.0,69.0,3.9,21.0,413.0,236.17,156.74
2017,2,7,9,45,854.0,70.5,3.9,22.0,460.5,287.69,201.27
2017,2,7,10,0,884.0,72.0,3.9,23.0,508.0,343.9,249.26
2017,2,7,10,15,900.0,74.0,3.95,23.5,549.0,393.28,291.94
2017,2,7,10,30,916.0,76.0,4.0,24.0,590.0,442.19,333.24
2017,2,7,10,45,737.5,139.0,4.05,24.5,568.0,456.11,347.5
2017,2,7,11,0,559.0,202.0,4.1,25.0,546.0,458.63,350.87
2017,2,7,11,15,540.5,218.5,4.05,25.0,562.0,487.25,373.52
2017,2,7,11,30,522.0,235.0,4.0,25.0,578.0,513.33,393.59
2017,2,7,11,45,539.5,235.5,4.0,25.5,598.0,543.04,415.69
2017,2,7,12,0,557.0,236.0,4.0,26.0,618.0,572.14,436.98
2017,2,7,12,15,755.0,164.0,3.9,26.0,688.5,646.85,494.71
2017,2,7,12,30,953.0,92.0,3.8,26.0,759.0,724.88,553.93
2017,2,7,12,45,762.5,165.5,3.75,26.5,699.5,688.01,523.44
2017,2,7,13,0,572.0,239.0,3.7,27.0,640.0,640.57,485.55
2017,2,7,13,15,536.5,248.0,3.6,27.0,621.0,633.57,480.36
2017,2,7,13,30,501.0,257.0,3.5,27.0,602.0,624.06,473.1
2017,2,7,13,45,528.5,240.0,3.4,27.0,596.0,631.38,479.34
2017,2,7,14,0,556.0,223.0,3.3,27.0,590.0,636.51,483.93
2017,2,7,14,15,510.5,230.5,3.15,27.0,557.5,612.28,465.82
2017,2,7,14,30,465.0,238.0,3.0,27.0,525.0,586.65,446.8
2017,2,7,14,45,431.5,232.5,2.85,27.0,488.0,555.01,423.83
2017,2,7,15,0,398.0,227.0,2.7,27.0,451.0,516.52,395.86
2017,2,7,15,15,345.0,219.5,2.4,26.5,404.0,468.48,360.63
2017,2,7,15,30,292.0,212.0,2.1,26.0,357.0,421.32,325.62
2017,2,7,15,45,296.5,190.5,1.85,26.0,326.0,395.72,306.89
2017,2,7,16,0,301.0,169.0,1.6,26.0,295.0,368.65,286.62
2017,2,7,16,15,289.5,150.0,1.45,25.0,259.5,333.96,261.22
2017,2,7,16,30,278.0,131.0,1.3,24.0,224.0,298.96,234.85
2017,2,7,16,45,472.0,91.0,1.15,23.5,217.0,347.73,272.45
2017,2,7,17,0,666.0,51.0,1.0,23.0,210.0,373.63,288.86
2017,2,7,17,15,584.5,43.5,1.05,22.5,158.0,304.5,231.82
2017,2,7,17,30,503.0,36.0,1.1,22.0,106.0,244.17,180.05
2017,2,7,17,45,251.5,28.5,1.2,21.5,63.5,131.92,85.78
2017,2,7,18,0,0.0,21.0,1.3,21.0,21.0,20.64,0.0
2017,2,7,18,15,0.0,10.5,1.35,20.0,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,18.68,0.0
2017,2,8,7,45,240.0,27.5,4.35,15.0,60.5,21.42,11.16
2017,2,8,8,0,480.0,36.0,4.5,16.0,102.0,26.45,17.25
2017,2,8,8,15,562.5,43.5,4.4,16.5,153.5,30.37,21.09
2017,2,8,8,30,645.0,51.0,4.3,17.0,205.0,42.17,31.69
2017,2,8,8,45,699.5,55.0,4.2,18.0,257.5,85.23,42.44
2017,2,8,9,0,754.0,59.0,4.1,19.0,310.0,133.7,73.54
2017,2,8,9,15,578.0,105.5,4.25,20.0,315.5,183.49,121.43
2017,2,8,9,30,402.0,152.0,4.4,21.0,321.0,216.72,156.67
2017,2,8,9,45,639.0,110.5,4.6,22.0,412.5,265.87,190.87
2017,2,8,10,0,876.0,69.0,4.8,23.0,504.0,341.47,248.71
2017,2,8,10,15,892.5,70.5,4.85,23.5,544.5,390.28,291.14
2017,2,8,10,30,909.0,72.0,4.9,24.0,585.0,438.68,332.31
2017,2,8,10,45,925.5,72.0,5.0,24.5,620.0,485.0,370.95
2017,2,8,11,0,942.0,72.0,5.1,25.0,655.0,530.35,407.86
2017,2,8,11,15,712.0,162.0,5.15,25.0,613.0,527.02,406.45
2017,2,8,11,30,482.0,252.0,5.2,25.0,571.0,508.65,391.87
2017,2,8,11,45,431.0,277.5,5.3,25.5,568.5,520.31,400.08
2017,2,8,12,0,380.0,303.0,5.4,26.0,566.0,527.42,404.37
2017,2,8,12,15,670.5,193.0,5.4,26.0,663.0,623.4,480.93
2017,2,8,12,30,961.0,83.0,5.4,26.0,760.0,724.79,560.22
2017,2,8,12,45,791.0,154.0,5.4,26.5,711.0,698.94,537.69
2017,2,8,13,0,621.0,225.0,5.4,27.0,662.0,664.39,508.79
2017,2,8,13,15,789.5,153.5,5.35,26.5,702.5,722.29,555.94
2017,2,8,13,30,958.0,82.0,5.3,26.0,743.0,775.06,596.16
2017,2,8,13,45,954.5,80.5,5.3,26.0,726.0,775.79,596.91
2017,2,8,14,0,951.0,79.0,5.3,26.0,709.0,773.04,595.57
2017,2,8,14,15,943.5,78.0,5.3,25.5,683.5,764.5,591.4
2017,2,8,14,30,936.0,77.0,5.3,25.0,658.0,752.64,584.94
2017,2,8,14,45,924.5,75.5,5.3,25.0,624.5,734.2,572.62
2017,2,8,15,0,913.0,74.0,5.3,25.0,591.0,712.78,558.18
2017,2,8,15,15,897.5,72.0,5.3,24.5,551.0,685.31,540.34
2017,2,8,15,30,882.0,70.0,5.3,24.0,511.0,655.38,519.94
2017,2,8,15,45,862.5,66.5,5.3,24.0,465.5,619.02,492.71
2017,2,8,16,0,843.0,63.0,5.3,24.0,420.0,580.89,463.55
2017,2,8,16,15,812.0,59.5,5.3,23.0,369.5,538.0,431.53
2017,2,8,16,30,781.0,56.0,5.3,22.0,319.0,491.38,395.44
2017,2,8,16,45,733.0,52.0,5.3,21.0,266.5,435.62,350.59
2017,2,8,17,0,685.0,48.0,5.3,20.0,214.0,381.43,305.12
2017,2,8,17,15,607.5,41.5,5.2,19.0,162.0,314.08,247.28
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,251.72,191.67
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,137.26,93.13
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,21.63,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,3.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,4.0,24.0,23.59,0.0
2017,2,9,7,45,289.0,29.5,3.95,4.5,70.0,23.21,13.58
2017,2,9,8,0,578.0,35.0,4.1,5.0,116.0,27.76,19.38
2017,2,9,8,15,656.0,41.5,4.05,5.5,170.5,31.2,22.95
2017,2,9,8,30,734.0,48.0,4.0,6.0,225.0,42.17,25.8
2017,2,9,8,45,780.5,52.0,4.0,7.0,279.5,89.82,44.83
2017,2,9,9,0,827.0,56.0,4.0,8.0,334.0,141.92,80.41
2017,2,9,9,15,755.5,73.0,3.9,8.5,357.0,189.62,124.44
2017,2,9,9,30,684.0,90.0,3.8,9.0,380.0,226.11,161.37
2017,2,9,9,45,805.5,78.5,3.75,9.5,456.0,287.1,212.62
2017,2,9,10,0,927.0,67.0,3.7,10.0,532.0,358.86,273.59
2017,2,9,10,15,941.5,69.0,3.65,10.5,573.0,409.84,319.62
2017,2,9,10,30,956.0,71.0,3.6,11.0,614.0,460.14,363.89
2017,2,9,10,45,965.5,72.5,3.55,12.0,647.5,506.77,403.26
2017,2,9,11,0,975.0,74.0,3.5,13.0,681.0,551.79,439.97
2017,2,9,11,15,981.5,75.0,3.4,13.5,707.0,592.92,473.16
2017,2,9,11,30,988.0,76.0,3.3,14.0,733.0,631.79,503.6
2017,2,9,11,45,984.5,80.5,3.2,14.5,749.0,665.66,529.27
2017,2,9,12,0,981.0,85.0,3.1,15.0,765.0,696.38,551.87
2017,2,9,12,15,668.5,202.0,3.05,15.0,668.0,633.32,500.79
2017,2,9,12,30,356.0,319.0,3.0,15.0,571.0,551.62,434.43
2017,2,9,12,45,670.0,202.5,2.95,15.5,677.0,666.7,526.53
2017,2,9,13,0,984.0,86.0,2.9,16.0,783.0,781.13,612.49
2017,2,9,13,15,981.0,85.5,2.85,16.0,773.5,790.5,618.22
2017,2,9,13,30,978.0,85.0,2.8,16.0,764.0,796.31,622.36
2017,2,9,13,45,972.5,84.5,2.75,16.5,746.0,796.75,621.66
2017,2,9,14,0,967.0,84.0,2.7,17.0,728.0,793.65,618.62
2017,2,9,14,15,959.5,83.0,2.7,17.0,702.0,785.09,613.34
2017,2,9,14,30,952.0,82.0,2.7,17.0,676.0,773.13,605.79
2017,2,9,14,45,939.0,81.0,2.7,17.0,642.0,754.02,593.19
2017,2,9,15,0,926.0,80.0,2.7,17.0,608.0,731.91,578.5
2017,2,9,15,15,910.0,77.5,2.65,17.0,567.0,703.31,558.78
2017,2,9,15,30,894.0,75.0,2.6,17.0,526.0,672.22,536.64
2017,2,9,15,45,871.0,72.5,2.55,17.0,479.0,637.76,510.87
2017,2,9,16,0,848.0,70.0,2.5,17.0,432.0,598.39,480.95
2017,2,9,16,15,815.5,66.5,2.2,16.0,380.5,551.1,444.94
2017,2,9,16,30,783.0,63.0,1.9,15.0,329.0,503.38,407.44
2017,2,9,16,45,733.5,58.0,1.6,14.5,275.0,445.39,359.86
2017,2,9,17,0,684.0,53.0,1.3,14.0,221.0,389.01,311.99
2017,2,9,17,15,603.5,46.0,1.3,13.0,167.5,319.41,253.43
2017,2,9,17,30,523.0,39.0,1.3,12.0,114.0,258.66,199.69
2017,2,9,17,45,374.0,27.5,1.35,11.5,69.5,173.49,121.8
2017,2,9,18,0,225.0,16.0,1.4,11.0,25.0,91.02,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.5,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,56.0,16.0,3.1,9.0,18.0,15.73,0.0
2017,2,10,7,45,172.0,35.5,3.35,10.0,57.5,27.71,17.18
2017,2,10,8,0,288.0,55.0,3.6,11.0,97.0,42.16,31.59
2017,2,10,8,15,373.5,68.5,3.85,12.0,145.5,51.04,40.01
2017,2,10,8,30,459.0,82.0,4.1,13.0,194.0,66.34,46.71
2017,2,10,8,45,510.0,93.0,4.35,14.0,244.0,106.31,66.55
2017,2,10,9,0,561.0,104.0,4.6,15.0,294.0,151.94,98.1
2017,2,10,9,15,601.5,111.0,4.85,15.5,343.0,196.09,133.28
2017,2,10,9,30,642.0,118.0,5.1,16.0,392.0,243.92,173.83
2017,2,10,9,45,348.5,168.5,5.4,17.0,319.5,244.52,186.21
2017,2,10,10,0,55.0,219.0,5.7,18.0,247.0,217.97,172.18
2017,2,10,10,15,59.0,235.0,5.8,18.5,267.0,238.18,188.01
2017,2,10,10,30,63.0,251.0,5.9,19.0,287.0,258.68,203.89
2017,2,10,10,45,58.5,263.0,6.0,20.0,298.0,272.04,213.58
2017,2,10,11,0,54.0,275.0,6.1,21.0,309.0,284.91,222.72
2017,2,10,11,15,32.0,246.5,6.1,21.0,266.5,250.86,195.72
2017,2,10,11,30,10.0,218.0,6.1,21.0,224.0,214.86,166.99
2017,2,10,11,45,10.5,222.5,6.1,21.5,229.5,220.25,170.8
2017,2,10,12,0,11.0,227.0,6.1,22.0,235.0,225.63,174.57
2017,2,10,12,15,97.0,289.5,6.05,22.0,359.0,343.09,267.57
2017,2,10,12,30,183.0,352.0,6.0,22.0,483.0,466.66,363.16
2017,2,10,12,45,118.5,336.0,6.0,22.5,421.0,412.54,319.99
2017,2,10,13,0,54.0,320.0,6.0,23.0,359.0,352.53,272.34
2017,2,10,13,15,115.5,332.0,5.95,23.0,413.5,414.52,321.4
2017,2,10,13,30,177.0,344.0,5.9,23.0,468.0,474.61,368.35
2017,2,10,13,45,515.5,231.0,5.85,23.5,579.5,619.06,484.52
2017,2,10,14,0,854.0,118.0,5.8,24.0,691.0,753.22,588.31
2017,2,10,14,15,845.0,116.5,5.7,24.0,665.5,743.92,581.3
2017,2,10,14,30,836.0,115.0,5.6,24.0,640.0,731.59,572.82
2017,2,10,14,45,825.5,111.5,5.55,24.0,608.0,713.16,560.13
2017,2,10,15,0,815.0,108.0,5.5,24.0,576.0,691.95,545.3
2017,2,10,15,15,796.5,105.0,5.3,23.5,536.5,663.24,524.82
2017,2,10,15,30,778.0,102.0,5.1,23.0,497.0,632.41,502.48
2017,2,10,15,45,753.0,97.5,4.95,23.0,452.0,596.13,474.79
2017,2,10,16,0,728.0,93.0,4.8,23.0,407.0,556.66,444.29
2017,2,10,16,15,692.0,88.0,4.35,22.0,357.5,509.39,408.02
2017,2,10,16,30,656.0,83.0,3.9,21.0,308.0,462.24,371.21
2017,2,10,16,45,601.5,76.0,3.5,20.5,256.5,404.0,323.96
2017,2,10,17,0,547.0,69.0,3.1,20.0,205.0,348.06,277.21
2017,2,10,17,15,464.0,59.0,2.9,19.0,155.0,279.5,219.83
2017,2,10,17,30,381.0,49.0,2.7,18.0,105.0,216.61,165.59
2017,2,10,17,45,247.5,33.5,2.55,17.5,64.0,138.22,96.5
2017,2,10,18,0,114.0,18.0,2.4,17.0,23.0,61.61,0.0
2017,2,10,18,15,57.0,9.0,2.4,17.0,11.5,8.85,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.5,9.0,2.9,15.5,11.0,8.85,0.0
2017,2,11,7,30,93.0,18.0,3.2,16.0,22.0,14.2,0.0
2017,2,11,7,45,227.0,34.0,3.5,17.0,62.5,26.37,15.77
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,39.21,28.18
2017,2,11,8,15,445.5,60.5,4.1,18.5,153.0,45.02,33.75
2017,2,11,8,30,530.0,71.0,4.4,19.0,203.0,60.05,38.56
2017,2,11,8,45,589.5,77.5,4.75,20.0,255.0,100.15,56.66
2017,2,11,9,0,649.0,84.0,5.1,21.0,307.0,146.41,87.54
2017,2,11,9,15,686.0,89.0,5.1,21.5,356.5,193.13,124.59
2017,2,11,9,30,723.0,94.0,5.1,22.0,406.0,242.92,166.56
2017,2,11,9,45,480.5,159.5,5.15,22.5,376.0,271.48,200.1
2017,2,11,10,0,238.0,225.0,5.2,23.0,346.0,280.26,214.18
2017,2,11,10,15,216.0,246.5,5.1,23.5,363.0,304.34,233.79
2017,2,11,10,30,194.0,268.0,5.0,24.0,380.0,326.2,250.97
2017,2,11,10,45,205.0,283.5,4.95,24.5,408.0,355.87,273.59
2017,2,11,11,0,216.0,299.0,4.9,25.0,436.0,386.07,296.28
2017,2,11,11,15,245.0,308.0,4.85,25.0,469.0,420.48,322.66
2017,2,11,11,30,274.0,317.0,4.8,25.0,502.0,455.81,349.57
2017,2,11,11,45,575.5,216.0,4.75,25.5,616.0,554.33,426.76
2017,2,11,12,0,877.0,115.0,4.7,26.0,730.0,667.1,513.04
2017,2,11,12,15,880.0,115.5,4.6,26.0,739.0,693.03,531.9
2017,2,11,12,30,883.0,116.0,4.5,26.0,748.0,716.23,548.86
2017,2,11,12,45,884.5,115.5,4.45,26.5,749.0,734.52,561.12
