Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,0,886.0,115.0,4.4,27.0,750.0,748.36,569.64
2017,2,11,13,15,883.5,114.5,4.35,27.0,741.0,759.06,577.17
2017,2,11,13,30,881.0,114.0,4.3,27.0,732.0,765.11,581.54
2017,2,11,13,45,876.5,112.5,4.25,27.0,715.5,765.41,582.02
2017,2,11,14,0,872.0,111.0,4.2,27.0,699.0,762.47,580.38
2017,2,11,14,15,863.0,109.5,4.1,27.0,673.5,753.02,574.12
2017,2,11,14,30,854.0,108.0,4.0,27.0,648.0,740.49,565.82
2017,2,11,14,45,846.0,103.5,3.95,27.0,616.0,722.47,553.91
2017,2,11,15,0,838.0,99.0,3.9,27.0,584.0,701.53,540.0
2017,2,11,15,15,820.5,96.5,3.75,26.5,544.5,673.52,521.39
2017,2,11,15,30,803.0,94.0,3.6,26.0,505.0,643.29,500.41
2017,2,11,15,45,780.0,90.0,3.5,26.0,460.0,605.94,473.03
2017,2,11,16,0,757.0,86.0,3.4,26.0,415.0,567.15,444.08
2017,2,11,16,15,722.5,81.5,3.0,25.0,365.5,522.23,410.69
2017,2,11,16,30,688.0,77.0,2.6,24.0,316.0,475.32,374.83
2017,2,11,16,45,639.5,70.0,2.25,23.5,264.0,418.79,329.87
2017,2,11,17,0,591.0,63.0,1.9,23.0,212.0,364.1,284.97
2017,2,11,17,15,510.0,54.5,1.85,22.0,161.5,296.08,229.34
2017,2,11,17,30,429.0,46.0,1.8,21.0,111.0,233.58,176.32
2017,2,11,17,45,293.5,32.5,1.8,20.5,68.5,153.77,107.19
2017,2,11,18,0,158.0,19.0,1.8,20.0,26.0,76.64,0.0
2017,2,11,18,15,79.0,9.5,1.85,20.0,13.0,29.08,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.5,9.5,1.7,15.5,12.0,9.34,0.0
2017,2,12,7,30,113.0,19.0,2.2,16.0,24.0,14.99,0.0
2017,2,12,7,45,236.0,35.0,2.7,17.0,64.5,27.12,16.6
2017,2,12,8,0,359.0,51.0,3.2,18.0,105.0,38.64,27.75
2017,2,12,8,15,443.0,61.5,3.15,18.5,155.0,45.69,34.36
2017,2,12,8,30,527.0,72.0,3.1,19.0,205.0,62.48,39.5
2017,2,12,8,45,263.5,95.0,3.1,20.0,161.5,97.71,66.07
2017,2,12,9,0,0.0,118.0,3.1,21.0,118.0,109.83,85.22
2017,2,12,9,15,12.0,142.0,3.0,21.5,147.5,134.25,104.17
2017,2,12,9,30,24.0,166.0,2.9,22.0,177.0,160.1,124.03
2017,2,12,9,45,12.0,105.5,2.85,22.5,111.0,104.66,79.45
2017,2,12,10,0,0.0,45.0,2.8,23.0,45.0,43.48,29.94
2017,2,12,10,15,397.5,79.5,2.8,23.0,309.5,219.41,166.23
2017,2,12,10,30,795.0,114.0,2.8,23.0,574.0,439.6,333.9
2017,2,12,10,45,451.5,207.0,2.85,23.5,471.5,398.75,305.14
2017,2,12,11,0,108.0,300.0,2.9,24.0,369.0,335.12,256.22
2017,2,12,11,15,145.5,315.0,2.95,24.0,411.5,374.06,286.1
2017,2,12,11,30,183.0,330.0,3.0,24.0,454.0,417.06,318.55
2017,2,12,11,45,98.5,286.5,3.1,24.5,353.5,333.75,254.94
2017,2,12,12,0,14.0,243.0,3.2,25.0,253.0,242.94,184.51
2017,2,12,12,15,12.0,234.0,3.3,25.0,242.5,233.87,177.73
2017,2,12,12,30,10.0,225.0,3.4,25.0,232.0,224.53,170.57
2017,2,12,12,45,7.5,207.5,3.55,25.5,213.0,206.37,156.34
2017,2,12,13,0,5.0,190.0,3.7,26.0,194.0,187.96,141.93
2017,2,12,13,15,10.0,218.5,3.75,26.0,225.5,219.81,166.6
2017,2,12,13,30,15.0,247.0,3.8,26.0,257.0,252.08,191.38
2017,2,12,13,45,35.5,275.0,3.9,26.0,299.0,300.09,228.48
2017,2,12,14,0,56.0,303.0,4.0,26.0,341.0,345.52,263.35
2017,2,12,14,15,107.0,304.5,4.1,25.5,373.5,386.31,296.21
2017,2,12,14,30,158.0,306.0,4.2,25.0,406.0,432.3,332.87
2017,2,12,14,45,100.0,275.0,4.3,25.0,337.5,352.48,272.08
2017,2,12,15,0,42.0,244.0,4.4,25.0,269.0,279.16,215.42
2017,2,12,15,15,376.5,183.5,4.45,24.5,379.5,464.75,366.4
2017,2,12,15,30,711.0,123.0,4.5,24.0,490.0,619.0,488.28
2017,2,12,15,45,678.5,119.5,4.55,23.5,444.5,578.47,458.33
2017,2,12,16,0,646.0,116.0,4.6,23.0,399.0,537.25,428.06
2017,2,12,16,15,608.0,109.0,4.5,22.5,350.5,488.71,391.05
2017,2,12,16,30,570.0,102.0,4.4,22.0,302.0,440.55,353.39
2017,2,12,16,45,513.0,93.0,4.35,21.5,251.5,379.41,304.5
2017,2,12,17,0,456.0,84.0,4.3,21.0,201.0,323.85,258.62
2017,2,12,17,15,377.0,70.5,4.2,20.5,152.5,257.04,202.52
2017,2,12,17,30,298.0,57.0,4.1,20.0,104.0,196.31,150.34
2017,2,12,17,45,185.5,38.0,4.1,19.5,63.5,124.07,87.93
2017,2,12,18,0,73.0,19.0,4.1,19.0,23.0,48.11,0.0
2017,2,12,18,15,36.5,9.5,4.2,18.5,11.5,18.56,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,18.0,8.5,3.05,13.5,9.5,8.36,0.0
2017,2,13,7,30,36.0,17.0,3.1,14.0,19.0,15.33,0.0
2017,2,13,7,45,134.5,39.5,3.15,14.5,58.5,32.38,21.37
2017,2,13,8,0,233.0,62.0,3.2,15.0,98.0,47.54,35.92
2017,2,13,8,15,168.5,84.5,3.25,15.0,115.5,66.11,52.9
2017,2,13,8,30,104.0,107.0,3.3,15.0,133.0,89.94,68.95
2017,2,13,8,45,133.0,126.5,3.4,15.5,168.0,116.75,87.93
2017,2,13,9,0,162.0,146.0,3.5,16.0,203.0,146.61,110.35
2017,2,13,9,15,170.0,168.5,3.55,16.5,236.0,177.96,135.64
2017,2,13,9,30,178.0,191.0,3.6,17.0,269.0,210.15,161.88
2017,2,13,9,45,89.5,177.0,3.65,18.0,216.5,188.17,146.77
2017,2,13,10,0,1.0,163.0,3.7,19.0,164.0,154.84,121.32
2017,2,13,10,15,102.5,217.0,3.7,19.5,277.0,237.52,185.68
2017,2,13,10,30,204.0,271.0,3.7,20.0,390.0,334.69,260.67
2017,2,13,10,45,353.0,251.5,3.75,20.5,471.5,396.27,308.05
2017,2,13,11,0,502.0,232.0,3.8,21.0,553.0,469.37,364.56
2017,2,13,11,15,328.0,282.5,3.8,21.0,495.5,443.3,344.25
2017,2,13,11,30,154.0,333.0,3.8,21.0,438.0,403.82,312.62
2017,2,13,11,45,147.0,341.5,3.8,21.5,443.5,415.05,320.57
2017,2,13,12,0,140.0,350.0,3.8,22.0,449.0,425.5,327.64
2017,2,13,12,15,70.0,237.5,3.85,22.0,287.0,276.43,213.91
2017,2,13,12,30,0.0,125.0,3.9,22.0,125.0,121.03,91.34
2017,2,13,12,45,5.0,175.0,4.0,22.5,178.5,173.1,132.45
2017,2,13,13,0,10.0,225.0,4.1,23.0,232.0,225.71,173.14
2017,2,13,13,15,132.5,284.5,4.2,23.0,378.5,380.9,295.13
2017,2,13,13,30,255.0,344.0,4.3,23.0,525.0,534.19,411.64
2017,2,13,13,45,210.5,339.0,4.4,23.0,486.5,499.8,385.21
2017,2,13,14,0,166.0,334.0,4.5,23.0,448.0,464.41,358.56
2017,2,13,14,15,83.0,247.5,4.4,22.5,304.5,309.74,240.94
2017,2,13,14,30,0.0,161.0,4.3,22.0,161.0,157.21,120.59
2017,2,13,14,45,0.0,161.0,4.2,22.0,161.0,157.5,121.23
2017,2,13,15,0,0.0,161.0,4.1,22.0,161.0,157.87,121.78
2017,2,13,15,15,0.0,112.5,3.9,21.5,112.5,109.43,83.49
2017,2,13,15,30,0.0,64.0,3.7,21.0,64.0,61.87,45.26
2017,2,13,15,45,0.0,73.5,3.5,21.0,73.5,71.07,52.96
2017,2,13,16,0,0.0,83.0,3.3,21.0,83.0,80.38,60.75
2017,2,13,16,15,0.0,73.0,3.1,20.5,73.0,70.58,52.98
2017,2,13,16,30,0.0,63.0,2.9,20.0,63.0,60.89,45.2
2017,2,13,16,45,0.0,52.5,2.75,20.0,52.5,50.72,36.81
2017,2,13,17,0,0.0,42.0,2.6,20.0,42.0,40.56,28.31
2017,2,13,17,15,0.0,31.5,2.75,19.5,31.5,30.4,19.74
2017,2,13,17,30,0.0,21.0,2.9,19.0,21.0,20.26,11.08
2017,2,13,17,45,0.0,13.0,3.1,19.0,13.0,12.53,4.26
2017,2,13,18,0,0.0,5.0,3.3,19.0,5.0,4.82,0.0
2017,2,13,18,15,0.0,2.5,3.5,18.5,2.5,2.46,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,6.9,12.0,0.5,0.49,0.0
2017,2,14,7,30,0.0,1.0,7.4,11.0,1.0,0.96,0.0
2017,2,14,7,45,0.0,2.0,7.95,10.5,2.0,1.93,0.0
2017,2,14,8,0,0.0,3.0,8.5,10.0,3.0,2.89,0.0
2017,2,14,8,15,0.0,5.0,8.3,9.5,5.0,4.82,0.0
2017,2,14,8,30,0.0,7.0,8.1,9.0,7.0,6.75,0.22
2017,2,14,8,45,0.0,9.0,7.9,8.5,9.0,8.68,1.93
2017,2,14,9,0,0.0,11.0,7.7,8.0,11.0,10.61,3.63
2017,2,14,9,15,0.0,24.0,7.55,8.0,24.0,23.16,14.56
2017,2,14,9,30,0.0,37.0,7.4,8.0,37.0,35.73,25.41
2017,2,14,9,45,0.0,58.5,7.25,8.5,58.5,56.54,43.21
2017,2,14,10,0,0.0,80.0,7.1,9.0,80.0,77.38,60.79
2017,2,14,10,15,0.0,105.5,6.95,9.5,105.5,101.74,81.16
2017,2,14,10,30,0.0,131.0,6.8,10.0,131.0,125.92,101.12
2017,2,14,10,45,0.0,133.0,6.65,10.5,133.0,128.01,102.43
2017,2,14,11,0,0.0,135.0,6.5,11.0,135.0,130.08,103.75
2017,2,14,11,15,6.0,182.5,6.45,11.5,186.5,178.59,143.54
2017,2,14,11,30,12.0,230.0,6.4,12.0,238.0,227.62,183.19
2017,2,14,11,45,12.5,235.5,6.35,13.0,244.5,234.08,187.51
2017,2,14,12,0,13.0,241.0,6.3,14.0,251.0,240.54,191.87
2017,2,14,12,15,15.0,251.5,6.3,14.5,262.5,252.81,201.3
2017,2,14,12,30,17.0,262.0,6.3,15.0,274.0,265.2,210.81
2017,2,14,12,45,13.0,242.0,6.3,15.5,251.5,243.84,193.27
2017,2,14,13,0,9.0,222.0,6.3,16.0,229.0,222.1,175.5
2017,2,14,13,15,27.0,267.0,6.25,16.0,286.5,283.04,224.67
2017,2,14,13,30,45.0,312.0,6.2,16.0,344.0,343.15,272.62
2017,2,14,13,45,36.0,292.0,6.2,16.0,317.5,317.99,252.69
2017,2,14,14,0,27.0,272.0,6.2,16.0,291.0,287.48,228.6
2017,2,14,14,15,18.5,243.0,6.2,15.5,256.0,252.68,201.36
2017,2,14,14,30,10.0,214.0,6.2,15.0,221.0,217.72,173.67
2017,2,14,14,45,5.0,184.5,6.25,15.0,188.0,184.75,147.14
2017,2,14,15,0,0.0,155.0,6.3,15.0,155.0,151.8,120.39
2017,2,14,15,15,0.0,140.5,6.3,14.5,140.5,137.53,109.18
2017,2,14,15,30,0.0,126.0,6.3,14.0,126.0,123.22,97.82
2017,2,14,15,45,38.5,158.0,6.3,14.0,175.5,186.66,151.82
2017,2,14,16,0,77.0,190.0,6.3,14.0,225.0,247.25,202.89
2017,2,14,16,15,71.0,169.5,6.2,13.5,198.5,221.02,181.76
2017,2,14,16,30,65.0,149.0,6.1,13.0,172.0,194.89,160.46
2017,2,14,16,45,56.0,126.0,6.1,12.5,144.0,164.33,134.99
2017,2,14,17,0,47.0,103.0,6.1,12.0,116.0,134.07,109.26
2017,2,14,17,15,35.0,80.5,6.0,11.5,89.0,103.41,82.69
2017,2,14,17,30,23.0,58.0,5.9,11.0,62.0,73.2,56.16
2017,2,14,17,45,11.5,37.0,5.8,10.5,39.0,45.35,31.27
2017,2,14,18,0,0.0,16.0,5.7,10.0,16.0,15.45,0.0
2017,2,14,18,15,0.0,8.0,5.65,9.5,8.0,7.86,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,9.34,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,14.88,0.0
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,22.09,13.67
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,31.53,22.92
2017,2,15,8,15,635.0,46.5,4.6,7.0,184.5,34.74,26.13
2017,2,15,8,30,709.0,53.0,4.7,8.0,239.0,59.4,31.91
2017,2,15,8,45,755.0,57.5,4.8,9.0,294.0,107.26,56.9
2017,2,15,9,0,801.0,62.0,4.9,10.0,349.0,159.58,95.58
2017,2,15,9,15,831.5,65.5,4.85,10.5,401.5,212.2,140.71
2017,2,15,9,30,862.0,69.0,4.8,11.0,454.0,266.97,190.04
2017,2,15,9,45,882.5,72.0,4.8,12.0,501.0,323.67,241.34
2017,2,15,10,0,903.0,75.0,4.8,13.0,548.0,377.27,289.39
2017,2,15,10,15,918.5,77.0,4.7,13.0,589.5,428.23,335.33
2017,2,15,10,30,934.0,79.0,4.6,13.0,631.0,478.64,379.7
2017,2,15,10,45,944.5,81.0,4.6,13.5,665.5,525.86,419.87
2017,2,15,11,0,955.0,83.0,4.6,14.0,700.0,571.61,457.7
2017,2,15,11,15,962.0,84.0,4.55,14.0,726.5,612.77,491.72
2017,2,15,11,30,969.0,85.0,4.5,14.0,753.0,651.73,523.26
2017,2,15,11,45,973.5,85.5,4.5,14.5,771.0,686.27,549.96
2017,2,15,12,0,978.0,86.0,4.5,15.0,789.0,718.09,574.0
2017,2,15,12,15,980.5,86.5,4.45,15.0,798.0,745.69,594.82
2017,2,15,12,30,983.0,87.0,4.4,15.0,807.0,770.17,612.3
2017,2,15,12,45,983.5,86.5,4.35,15.5,807.0,788.99,624.44
2017,2,15,13,0,984.0,86.0,4.3,16.0,807.0,804.4,634.13
2017,2,15,13,15,981.5,85.5,4.25,16.0,798.0,814.13,640.99
2017,2,15,13,30,979.0,85.0,4.2,16.0,789.0,820.28,645.58
2017,2,15,13,45,975.5,84.0,4.2,16.0,771.5,821.57,647.0
2017,2,15,14,0,972.0,83.0,4.2,16.0,754.0,819.28,646.0
2017,2,15,14,15,965.0,82.0,4.15,16.0,727.5,810.83,640.49
2017,2,15,14,30,958.0,81.0,4.1,16.0,701.0,798.93,632.64
2017,2,15,14,45,945.0,80.0,4.05,16.0,666.5,779.33,619.26
2017,2,15,15,0,932.0,79.0,4.0,16.0,632.0,756.67,603.74
2017,2,15,15,15,917.0,77.0,3.9,15.5,591.0,728.66,585.18
2017,2,15,15,30,902.0,75.0,3.8,15.0,550.0,698.08,564.57
2017,2,15,15,45,882.5,72.0,3.7,15.0,503.0,661.11,537.36
2017,2,15,16,0,863.0,69.0,3.6,15.0,456.0,625.72,510.0
2017,2,15,16,15,833.0,65.5,3.15,14.0,404.5,578.49,473.64
2017,2,15,16,30,803.0,62.0,2.7,13.0,353.0,530.65,435.72
2017,2,15,16,45,759.5,57.5,2.3,12.5,298.0,474.35,389.18
2017,2,15,17,0,716.0,53.0,1.9,12.0,243.0,419.2,342.04
2017,2,15,17,15,644.0,46.5,1.8,11.0,188.5,350.77,283.87
2017,2,15,17,30,572.0,40.0,1.7,10.0,134.0,286.79,227.11
2017,2,15,17,45,440.5,30.0,1.65,9.5,86.0,206.99,155.2
2017,2,15,18,0,309.0,20.0,1.6,9.0,38.0,129.11,41.31
2017,2,15,18,15,154.5,10.0,1.65,8.5,19.0,50.2,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,154.5,10.0,1.05,5.5,18.5,9.83,0.0
2017,2,16,7,30,309.0,20.0,1.2,6.0,37.0,15.68,0.82
2017,2,16,7,45,445.0,29.5,1.4,7.0,85.5,23.89,15.27
2017,2,16,8,0,581.0,39.0,1.6,8.0,134.0,30.33,21.73
2017,2,16,8,15,653.0,45.5,1.65,8.5,189.0,33.62,25.02
2017,2,16,8,30,725.0,52.0,1.7,9.0,244.0,61.36,31.85
2017,2,16,8,45,769.5,56.0,1.8,10.0,299.5,109.76,57.65
2017,2,16,9,0,814.0,60.0,1.9,11.0,355.0,162.43,96.67
2017,2,16,9,15,843.0,63.5,1.95,11.5,407.0,215.59,141.98
2017,2,16,9,30,872.0,67.0,2.0,12.0,459.0,274.36,193.94
2017,2,16,9,45,892.0,69.5,2.15,13.0,506.0,327.49,241.53
2017,2,16,10,0,912.0,72.0,2.3,14.0,553.0,381.02,288.68
2017,2,16,10,15,926.0,74.0,2.25,14.5,594.0,431.88,332.84
2017,2,16,10,30,940.0,76.0,2.2,15.0,635.0,482.03,375.04
2017,2,16,10,45,949.0,77.5,2.2,15.5,669.0,528.38,413.15
2017,2,16,11,0,958.0,79.0,2.2,16.0,703.0,573.1,448.81
2017,2,16,11,15,964.5,80.0,2.2,16.0,728.5,614.11,481.53
2017,2,16,11,30,971.0,81.0,2.2,16.0,754.0,652.88,511.82
2017,2,16,11,45,972.5,83.0,2.25,16.5,771.0,687.09,537.35
2017,2,16,12,0,974.0,85.0,2.3,17.0,788.0,718.41,560.24
2017,2,16,12,15,975.5,85.5,2.3,17.0,796.5,745.25,579.6
2017,2,16,12,30,977.0,86.0,2.3,17.0,805.0,768.94,596.03
2017,2,16,12,45,974.5,86.5,2.35,17.5,804.5,786.52,607.4
2017,2,16,13,0,972.0,87.0,2.4,18.0,804.0,800.63,616.45
2017,2,16,13,15,969.5,87.0,2.45,18.0,794.5,810.73,623.98
2017,2,16,13,30,967.0,87.0,2.5,18.0,785.0,817.31,629.22
2017,2,16,13,45,959.0,87.0,2.55,18.0,766.5,816.2,629.25
2017,2,16,14,0,951.0,87.0,2.6,18.0,748.0,811.57,627.0
2017,2,16,14,15,943.0,86.0,2.55,18.0,721.5,802.44,621.06
2017,2,16,14,30,935.0,85.0,2.5,18.0,695.0,789.94,612.91
2017,2,16,14,45,917.5,86.0,2.5,18.0,659.5,769.41,599.5
2017,2,16,15,0,900.0,87.0,2.5,18.0,624.0,746.07,584.16
2017,2,16,15,15,883.5,84.5,2.45,18.0,583.0,717.02,564.38
2017,2,16,15,30,867.0,82.0,2.4,18.0,542.0,689.02,545.33
2017,2,16,15,45,841.5,80.0,2.35,18.0,494.5,650.07,517.15
2017,2,16,16,0,816.0,78.0,2.3,18.0,447.0,609.65,487.02
2017,2,16,16,15,784.0,74.0,2.0,17.0,395.5,561.96,451.34
2017,2,16,16,30,752.0,70.0,1.7,16.0,344.0,513.88,414.28
2017,2,16,16,45,700.0,65.5,1.45,15.5,289.5,454.67,366.81
2017,2,16,17,0,648.0,61.0,1.2,15.0,235.0,400.08,321.43
2017,2,16,17,15,574.0,53.0,1.2,14.0,182.0,331.85,265.12
2017,2,16,17,30,500.0,45.0,1.2,13.0,129.0,268.61,210.58
2017,2,16,17,45,368.5,33.5,1.3,12.0,82.5,186.66,139.46
2017,2,16,18,0,237.0,22.0,1.4,11.0,36.0,110.47,43.09
2017,2,16,18,15,118.5,11.0,1.45,10.5,18.0,42.1,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.5,11.8,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,33.0,18.84,3.91
2017,2,17,7,45,264.5,40.0,3.9,10.0,76.5,30.76,21.04
2017,2,17,8,0,383.0,56.0,4.1,11.0,120.0,42.07,31.88
2017,2,17,8,15,459.5,67.0,4.2,11.5,171.0,49.36,38.79
2017,2,17,8,30,536.0,78.0,4.3,12.0,222.0,76.73,47.72
2017,2,17,8,45,590.5,85.0,4.4,13.0,274.5,118.53,71.32
2017,2,17,9,0,645.0,92.0,4.5,14.0,327.0,165.99,106.28
2017,2,17,9,15,680.0,97.5,4.7,15.0,377.0,213.58,145.95
2017,2,17,9,30,715.0,103.0,4.9,16.0,427.0,264.06,189.69
2017,2,17,9,45,742.0,106.5,5.15,17.0,473.0,312.96,232.76
2017,2,17,10,0,769.0,110.0,5.4,18.0,519.0,363.33,276.58
2017,2,17,10,15,787.0,113.5,5.45,18.5,559.0,413.88,320.19
2017,2,17,10,30,805.0,117.0,5.5,19.0,599.0,461.62,360.63
2017,2,17,10,45,497.5,216.5,5.6,19.5,520.0,438.26,344.4
2017,2,17,11,0,190.0,316.0,5.7,20.0,441.0,393.21,308.01
2017,2,17,11,15,519.5,220.5,5.7,20.0,579.0,497.8,392.96
2017,2,17,11,30,849.0,125.0,5.7,20.0,717.0,625.26,494.75
2017,2,17,11,45,862.0,122.0,5.7,20.5,736.0,658.81,520.16
2017,2,17,12,0,875.0,119.0,5.7,21.0,755.0,690.43,543.98
2017,2,17,12,15,877.5,119.5,5.65,21.0,763.5,716.22,563.82
2017,2,17,12,30,880.0,120.0,5.6,21.0,772.0,739.23,581.05
2017,2,17,12,45,879.0,120.5,5.55,21.5,771.5,756.83,592.49
2017,2,17,13,0,878.0,121.0,5.5,22.0,771.0,771.34,601.71
2017,2,17,13,15,875.0,120.5,5.45,22.0,762.0,780.19,608.08
2017,2,17,13,30,872.0,120.0,5.4,22.0,753.0,785.8,612.24
2017,2,17,13,45,866.5,118.5,5.35,22.0,735.5,785.24,612.07
2017,2,17,14,0,861.0,117.0,5.3,22.0,718.0,781.43,609.71
2017,2,17,14,15,709.0,168.5,5.15,22.0,652.0,721.13,564.75
2017,2,17,14,30,557.0,220.0,5.0,22.0,586.0,655.59,513.4
2017,2,17,14,45,692.0,163.0,4.9,22.0,594.5,694.37,545.87
2017,2,17,15,0,827.0,106.0,4.8,22.0,603.0,720.92,567.57
2017,2,17,15,15,810.5,103.0,4.55,21.5,563.0,692.73,547.88
2017,2,17,15,30,794.0,100.0,4.3,21.0,523.0,662.29,526.26
2017,2,17,15,45,772.5,95.5,4.1,21.0,478.0,624.91,498.19
2017,2,17,16,0,751.0,91.0,3.9,21.0,433.0,588.11,470.09
2017,2,17,16,15,718.5,86.0,3.45,20.0,383.5,541.04,434.7
2017,2,17,16,30,686.0,81.0,3.0,19.0,334.0,493.85,398.22
2017,2,17,16,45,642.5,74.0,2.55,18.5,282.0,438.76,353.72
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,385.15,309.07
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,317.69,253.32
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,255.2,199.59
2017,2,17,17,45,333.0,36.0,2.1,15.5,81.0,177.75,132.26
2017,2,17,18,0,214.0,23.0,2.1,15.0,36.0,105.74,46.99
2017,2,17,18,15,107.0,11.5,2.2,15.0,18.0,39.84,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.0,11.0,3.55,12.5,19.5,10.81,0.0
2017,2,18,7,30,256.0,22.0,3.6,13.0,39.0,17.25,4.32
2017,2,18,7,45,388.0,33.0,3.7,14.0,86.0,24.74,15.61
2017,2,18,8,0,520.0,44.0,3.8,15.0,133.0,31.74,22.32
2017,2,18,8,15,592.0,51.0,3.7,15.5,186.5,34.88,25.38
2017,2,18,8,30,664.0,58.0,3.6,16.0,240.0,69.4,36.72
2017,2,18,8,45,714.0,62.0,3.55,17.0,294.0,115.28,62.11
2017,2,18,9,0,764.0,66.0,3.5,18.0,348.0,166.15,99.6
2017,2,18,9,15,794.5,69.5,3.55,18.5,399.0,217.28,142.58
2017,2,18,9,30,825.0,73.0,3.6,19.0,450.0,270.62,189.15
2017,2,18,9,45,848.0,75.0,3.7,20.0,497.0,322.26,234.43
2017,2,18,10,0,871.0,77.0,3.8,21.0,544.0,378.0,282.13
2017,2,18,10,15,886.0,79.0,3.9,21.5,584.5,427.57,324.63
2017,2,18,10,30,901.0,81.0,4.0,22.0,625.0,476.62,365.6
2017,2,18,10,45,911.5,82.5,4.15,23.0,658.5,522.22,402.17
2017,2,18,11,0,922.0,84.0,4.3,24.0,692.0,566.41,436.53
2017,2,18,11,15,929.0,85.0,4.35,24.5,717.5,606.52,467.56
2017,2,18,11,30,936.0,86.0,4.4,25.0,743.0,644.51,496.25
2017,2,18,11,45,939.0,88.0,4.45,25.5,760.0,678.66,521.45
2017,2,18,12,0,942.0,90.0,4.5,26.0,777.0,710.1,544.22
2017,2,18,12,15,944.0,90.0,4.5,26.0,786.0,736.07,562.79
2017,2,18,12,30,946.0,90.0,4.5,26.0,795.0,759.0,578.74
2017,2,18,12,45,944.5,90.5,4.5,26.0,794.5,776.75,591.09
2017,2,18,13,0,943.0,91.0,4.5,26.0,794.0,791.17,601.21
2017,2,18,13,15,940.5,90.5,4.4,26.0,785.0,800.45,607.49
2017,2,18,13,30,938.0,90.0,4.3,26.0,776.0,806.28,611.49
2017,2,18,13,45,931.0,90.5,4.2,26.5,758.0,806.28,610.36
2017,2,18,14,0,924.0,91.0,4.1,27.0,740.0,802.86,607.01
2017,2,18,14,15,916.5,89.5,3.85,26.5,714.0,793.59,601.5
2017,2,18,14,30,909.0,88.0,3.6,26.0,688.0,781.03,593.79
2017,2,18,14,45,896.0,87.0,3.35,26.0,654.0,761.77,580.28
2017,2,18,15,0,883.0,86.0,3.1,26.0,620.0,739.62,564.84
2017,2,18,15,15,867.5,84.0,2.7,25.5,580.0,711.91,545.83
2017,2,18,15,30,852.0,82.0,2.3,25.0,540.0,685.33,527.47
2017,2,18,15,45,568.0,136.5,1.95,24.5,431.0,539.17,418.33
2017,2,18,16,0,284.0,191.0,1.6,24.0,322.0,394.3,307.07
2017,2,18,16,15,513.5,130.0,1.55,23.0,333.5,465.48,366.19
2017,2,18,16,30,743.0,69.0,1.5,22.0,345.0,513.06,404.55
2017,2,18,16,45,698.5,64.0,1.5,21.5,292.0,457.2,361.22
2017,2,18,17,0,654.0,59.0,1.5,21.0,239.0,405.15,319.77
2017,2,18,17,15,583.5,51.5,1.5,20.0,186.0,338.26,265.6
2017,2,18,17,30,513.0,44.0,1.5,19.0,133.0,276.1,212.97
2017,2,18,17,45,393.5,33.0,1.55,18.5,86.5,197.53,145.59
2017,2,18,18,0,274.0,22.0,1.6,18.0,40.0,125.15,61.56
2017,2,18,18,15,137.0,11.0,1.65,17.5,20.0,47.72,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.0,3.6,17.0,11.0,10.81,0.0
2017,2,19,7,30,0.0,22.0,3.8,17.0,22.0,20.96,7.55
2017,2,19,7,45,28.0,44.0,4.0,17.5,49.0,39.52,27.96
2017,2,19,8,0,56.0,66.0,4.2,18.0,76.0,57.92,44.76
2017,2,19,8,15,74.5,89.5,4.15,18.0,107.5,73.39,58.8
2017,2,19,8,30,93.0,113.0,4.1,18.0,139.0,97.74,73.9
2017,2,19,8,45,108.0,135.5,4.1,18.5,171.5,125.36,94.56
2017,2,19,9,0,123.0,158.0,4.1,19.0,204.0,154.75,117.36
2017,2,19,9,15,144.0,181.0,4.3,19.0,242.0,187.44,143.31
2017,2,19,9,30,165.0,204.0,4.5,19.0,280.0,222.36,171.37
2017,2,19,9,45,82.5,165.0,4.75,19.5,203.0,178.31,138.46
2017,2,19,10,0,0.0,126.0,5.0,20.0,126.0,120.8,93.36
2017,2,19,10,15,25.0,193.5,5.05,20.5,209.0,190.98,149.08
2017,2,19,10,30,50.0,261.0,5.1,21.0,292.0,264.81,206.64
2017,2,19,10,45,152.5,287.5,5.2,21.5,387.5,340.79,265.48
2017,2,19,11,0,255.0,314.0,5.3,22.0,483.0,427.62,332.25
2017,2,19,11,15,332.0,308.5,5.35,22.0,537.0,477.45,371.19
2017,2,19,11,30,409.0,303.0,5.4,22.0,591.0,533.16,414.6
2017,2,19,11,45,204.5,161.0,5.5,22.5,305.0,284.93,223.96
2017,2,19,12,0,0.0,19.0,5.6,23.0,19.0,18.37,9.16
2017,2,19,12,15,8.0,141.5,5.65,23.0,147.5,142.42,108.37
2017,2,19,12,30,16.0,264.0,5.7,23.0,276.0,266.84,205.38
2017,2,19,12,45,19.5,275.5,5.8,23.5,290.0,281.43,216.14
2017,2,19,13,0,23.0,287.0,5.9,24.0,304.0,296.21,227.19
2017,2,19,13,15,66.5,323.5,5.8,24.0,373.0,369.71,284.42
2017,2,19,13,30,110.0,360.0,5.7,24.0,442.0,442.02,339.92
2017,2,19,13,45,90.5,344.0,5.65,24.0,410.0,413.39,318.0
2017,2,19,14,0,71.0,328.0,5.6,24.0,378.0,384.11,295.75
2017,2,19,14,15,51.5,299.0,5.5,23.5,334.5,340.87,263.3
2017,2,19,14,30,32.0,270.0,5.4,23.0,291.0,297.26,230.19
2017,2,19,14,45,148.0,274.5,5.3,23.0,365.5,396.29,310.13
2017,2,19,15,0,264.0,279.0,5.2,23.0,440.0,492.96,386.39
2017,2,19,15,15,143.0,242.5,5.05,23.0,329.5,358.15,281.28
2017,2,19,15,30,22.0,206.0,4.9,23.0,219.0,220.73,171.9
2017,2,19,15,45,128.5,202.5,4.8,23.0,263.5,302.63,239.57
2017,2,19,16,0,235.0,199.0,4.7,23.0,308.0,372.98,296.59
2017,2,19,16,15,221.0,179.0,4.35,22.5,272.0,330.33,263.58
2017,2,19,16,30,207.0,159.0,4.0,22.0,236.0,294.88,235.99
2017,2,19,16,45,186.0,137.0,3.65,21.5,198.5,253.58,203.08
2017,2,19,17,0,165.0,115.0,3.3,21.0,161.0,213.23,170.2
2017,2,19,17,15,135.5,92.0,3.0,20.5,124.5,168.81,133.25
2017,2,19,17,30,106.0,69.0,2.7,20.0,88.0,126.25,97.16
2017,2,19,17,45,58.5,46.5,2.45,20.0,56.5,79.55,57.42
2017,2,19,18,0,11.0,24.0,2.2,20.0,25.0,29.9,12.47
2017,2,19,18,15,5.5,12.0,2.15,20.0,12.5,13.29,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.41,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.0,4.0,3.86,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2017,2,20,9,15,0.0,14.5,3.0,13.0,14.5,13.99,6.35
2017,2,20,9,30,0.0,24.0,2.8,13.0,24.0,23.17,14.16
2017,2,20,9,45,0.0,85.5,2.65,13.5,85.5,82.71,64.28
2017,2,20,10,0,0.0,147.0,2.5,14.0,147.0,140.25,111.46
2017,2,20,10,15,0.0,85.5,2.5,14.5,85.5,82.72,63.53
2017,2,20,10,30,0.0,24.0,2.5,15.0,24.0,23.19,13.81
2017,2,20,10,45,14.0,145.0,2.55,16.0,154.5,146.35,114.97
2017,2,20,11,0,28.0,266.0,2.6,17.0,285.0,265.74,208.88
2017,2,20,11,15,27.5,274.0,2.8,17.5,293.0,277.14,216.88
2017,2,20,11,30,27.0,282.0,3.0,18.0,301.0,286.21,223.39
2017,2,20,11,45,13.5,168.0,3.2,19.0,177.5,170.74,132.17
2017,2,20,12,0,0.0,54.0,3.4,20.0,54.0,52.26,36.85
2017,2,20,12,15,10.5,168.5,3.45,20.0,177.0,170.23,131.5
2017,2,20,12,30,21.0,283.0,3.5,20.0,300.0,288.85,223.79
2017,2,20,12,45,17.5,268.5,3.55,20.5,282.5,273.25,211.02
2017,2,20,13,0,14.0,254.0,3.6,21.0,265.0,257.32,198.37
2017,2,20,13,15,12.0,242.5,3.6,21.0,252.0,245.19,189.08
2017,2,20,13,30,10.0,231.0,3.6,21.0,239.0,232.88,179.64
2017,2,20,13,45,30.5,273.0,3.6,21.0,295.5,295.23,228.55
2017,2,20,14,0,51.0,315.0,3.6,21.0,352.0,355.54,275.17
2017,2,20,14,15,236.5,295.5,3.5,21.0,455.0,490.79,382.49
2017,2,20,14,30,422.0,276.0,3.4,21.0,558.0,612.14,476.11
2017,2,20,14,45,673.0,178.5,3.35,21.0,602.0,704.67,549.34
2017,2,20,15,0,924.0,81.0,3.3,21.0,646.0,771.11,599.57
2017,2,20,15,15,908.5,79.0,3.1,20.5,604.5,742.41,579.99
2017,2,20,15,30,893.0,77.0,2.9,20.0,563.0,711.18,559.14
2017,2,20,15,45,869.0,75.0,2.7,20.0,515.0,671.96,531.23
2017,2,20,16,0,845.0,73.0,2.5,20.0,467.0,634.74,503.35
2017,2,20,16,15,815.0,69.5,2.1,19.5,415.0,587.29,467.07
2017,2,20,16,30,785.0,66.0,1.7,19.0,363.0,539.27,429.48
2017,2,20,16,45,737.0,62.0,1.3,18.5,307.5,480.73,382.72
2017,2,20,17,0,689.0,58.0,0.9,18.0,252.0,423.73,335.72
2017,2,20,17,15,619.5,51.0,0.9,17.0,197.5,358.11,282.85
2017,2,20,17,30,550.0,44.0,0.9,16.0,143.0,294.84,229.47
2017,2,20,17,45,423.0,34.0,0.9,15.5,94.0,212.07,158.78
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,137.61,78.92
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,52.51,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,10.81,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,18.19,7.71
2017,2,21,7,45,545.0,30.0,5.2,11.0,106.5,23.41,14.87
2017,2,21,8,0,665.0,38.0,5.3,12.0,159.0,28.41,19.73
2017,2,21,8,15,728.5,43.0,5.2,13.0,216.5,30.52,21.77
2017,2,21,8,30,792.0,48.0,5.1,14.0,274.0,74.04,34.06
2017,2,21,8,45,832.0,51.0,5.05,15.0,330.5,129.75,68.82
2017,2,21,9,0,872.0,54.0,5.0,16.0,387.0,185.28,112.03
2017,2,21,9,15,897.5,56.5,5.0,16.5,440.0,240.57,160.15
2017,2,21,9,30,923.0,59.0,5.0,17.0,493.0,297.3,211.04
2017,2,21,9,45,940.5,61.0,5.05,18.0,540.5,352.23,260.26
2017,2,21,10,0,958.0,63.0,5.1,19.0,588.0,407.23,308.51
2017,2,21,10,15,970.5,64.5,5.2,19.5,629.5,459.52,354.1
2017,2,21,10,30,983.0,66.0,5.3,20.0,671.0,510.87,397.69
2017,2,21,10,45,991.0,67.5,5.4,20.5,705.5,558.78,437.44
2017,2,21,11,0,999.0,69.0,5.5,21.0,740.0,604.87,474.69
2017,2,21,11,15,1004.5,70.0,5.45,21.0,766.0,647.0,508.57
2017,2,21,11,30,1010.0,71.0,5.4,21.0,792.0,686.69,539.84
2017,2,21,11,45,1011.0,73.0,5.4,21.5,809.5,721.83,566.14
2017,2,21,12,0,1012.0,75.0,5.4,22.0,827.0,753.93,588.67
2017,2,21,12,15,1013.5,75.5,5.35,22.0,836.0,781.7,608.2
2017,2,21,12,30,1015.0,76.0,5.3,22.0,845.0,806.18,625.34
2017,2,21,12,45,1014.0,76.0,5.3,22.5,844.5,824.9,637.36
2017,2,21,13,0,1013.0,76.0,5.3,23.0,844.0,840.04,646.89
2017,2,21,13,15,1011.0,76.0,5.2,23.0,834.5,850.78,654.14
2017,2,21,13,30,1009.0,76.0,5.1,23.0,825.0,857.83,658.9
2017,2,21,13,45,1003.5,76.0,5.1,23.5,806.5,858.46,658.52
2017,2,21,14,0,998.0,76.0,5.1,24.0,788.0,855.4,655.72
2017,2,21,14,15,991.5,75.0,4.95,23.5,761.5,846.85,650.95
2017,2,21,14,30,985.0,74.0,4.8,23.0,735.0,834.72,643.78
2017,2,21,14,45,974.5,73.0,4.7,23.0,700.5,816.11,631.14
2017,2,21,15,0,964.0,72.0,4.6,23.0,666.0,794.27,616.31
2017,2,21,15,15,951.0,70.0,4.25,22.5,624.5,766.45,597.34
2017,2,21,15,30,938.0,68.0,3.9,22.0,583.0,735.85,576.67
2017,2,21,15,45,918.5,66.5,3.55,22.0,535.0,698.88,550.12
2017,2,21,16,0,899.0,65.0,3.2,22.0,487.0,659.97,521.5
2017,2,21,16,15,872.5,62.0,2.8,21.0,434.0,613.38,487.27
2017,2,21,16,30,846.0,59.0,2.4,20.0,381.0,565.94,451.34
2017,2,21,16,45,806.5,55.0,2.05,19.5,325.5,513.07,409.27
2017,2,21,17,0,767.0,51.0,1.7,19.0,270.0,457.54,363.79
2017,2,21,17,15,702.5,45.5,1.65,18.0,213.5,389.91,308.76
2017,2,21,17,30,638.0,40.0,1.6,17.0,157.0,326.11,254.23
