Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,45,522.5,31.5,1.6,16.0,105.0,244.41,183.75
2017,2,21,18,0,407.0,23.0,1.6,15.0,53.0,170.59,102.91
2017,2,21,18,15,203.5,11.5,1.55,14.5,26.5,67.85,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,212.0,11.5,1.3,12.0,28.0,11.3,0.0
2017,2,22,7,30,424.0,23.0,1.5,13.0,56.0,19.03,8.78
2017,2,22,7,45,536.5,31.0,1.7,14.0,108.0,24.18,15.42
2017,2,22,8,0,649.0,39.0,1.9,15.0,160.0,29.13,20.17
2017,2,22,8,15,711.0,44.0,1.85,15.5,216.5,31.19,22.18
2017,2,22,8,30,773.0,49.0,1.8,16.0,273.0,76.86,35.61
2017,2,22,8,45,811.5,52.5,1.8,16.5,328.5,131.97,70.63
2017,2,22,9,0,850.0,56.0,1.8,17.0,384.0,186.78,113.32
2017,2,22,9,15,876.0,59.0,1.9,18.0,436.5,241.6,160.06
2017,2,22,9,30,902.0,62.0,2.0,19.0,489.0,297.96,209.12
2017,2,22,9,45,919.5,64.0,2.15,20.5,536.5,351.96,255.79
2017,2,22,10,0,937.0,66.0,2.3,22.0,584.0,406.08,301.29
2017,2,22,10,15,949.5,68.0,2.4,22.5,625.0,457.95,344.85
2017,2,22,10,30,962.0,70.0,2.5,23.0,666.0,508.94,386.42
2017,2,22,10,45,969.5,71.5,2.7,23.5,700.0,555.79,424.03
2017,2,22,11,0,977.0,73.0,2.9,24.0,734.0,600.84,459.29
2017,2,22,11,15,983.0,74.0,2.95,24.0,759.5,642.51,491.64
2017,2,22,11,30,989.0,75.0,3.0,24.0,785.0,681.83,521.6
2017,2,22,11,45,985.5,79.5,3.05,24.5,801.5,715.88,546.03
2017,2,22,12,0,982.0,84.0,3.1,25.0,818.0,746.73,566.94
2017,2,22,12,15,983.0,84.5,3.05,25.0,826.0,773.49,584.84
2017,2,22,12,30,984.0,85.0,3.0,25.0,834.0,797.02,600.5
2017,2,22,12,45,982.0,86.0,3.0,25.5,833.5,815.52,611.81
2017,2,22,13,0,980.0,87.0,3.0,26.0,833.0,830.52,620.8
2017,2,22,13,15,977.5,86.5,2.95,26.0,823.5,840.08,627.1
2017,2,22,13,30,975.0,86.0,2.9,26.0,814.0,846.04,631.12
2017,2,22,13,45,969.0,85.5,2.85,26.5,795.5,845.68,629.77
2017,2,22,14,0,963.0,85.0,2.8,27.0,777.0,841.73,626.18
2017,2,22,14,15,955.5,84.0,2.65,27.0,750.0,832.56,619.8
2017,2,22,14,30,948.0,83.0,2.5,27.0,723.0,819.96,611.25
2017,2,22,14,45,934.0,83.0,2.45,27.0,688.0,800.2,598.66
2017,2,22,15,0,920.0,83.0,2.4,27.0,653.0,777.46,584.14
2017,2,22,15,15,905.5,81.0,2.25,26.5,611.5,749.37,566.42
2017,2,22,15,30,891.0,79.0,2.1,26.0,570.0,718.71,546.85
2017,2,22,15,45,871.0,76.0,1.95,26.0,523.0,680.86,521.03
2017,2,22,16,0,851.0,73.0,1.8,26.0,476.0,644.83,495.47
2017,2,22,16,15,822.5,69.5,1.65,25.0,424.0,597.79,462.75
2017,2,22,16,30,794.0,66.0,1.5,24.0,372.0,550.09,428.5
2017,2,22,16,45,754.0,61.5,1.35,23.5,317.5,494.6,386.4
2017,2,22,17,0,714.0,57.0,1.2,23.0,263.0,440.05,343.48
2017,2,22,17,15,648.0,50.5,1.2,22.0,207.5,372.44,290.02
2017,2,22,17,30,582.0,44.0,1.2,21.0,152.0,308.82,237.21
2017,2,22,17,45,468.0,34.0,1.3,20.0,102.0,231.58,172.08
2017,2,22,18,0,354.0,24.0,1.4,19.0,52.0,160.04,98.65
2017,2,22,18,15,177.0,12.0,1.45,18.5,26.0,61.46,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.0,14.0,3.35,12.5,26.5,13.76,0.0
2017,2,23,7,30,304.0,28.0,3.5,13.0,53.0,22.06,11.58
2017,2,23,7,45,421.5,39.5,3.65,14.0,103.5,29.68,20.23
2017,2,23,8,0,539.0,51.0,3.8,15.0,154.0,36.83,26.96
2017,2,23,8,15,608.0,58.5,3.75,15.5,209.5,40.06,30.04
2017,2,23,8,30,677.0,66.0,3.7,16.0,265.0,85.86,45.24
2017,2,23,8,45,723.5,71.0,3.7,17.0,320.5,137.76,78.91
2017,2,23,9,0,770.0,76.0,3.7,18.0,376.0,190.57,119.88
2017,2,23,9,15,800.0,80.0,3.95,19.0,428.5,243.13,164.6
2017,2,23,9,30,830.0,84.0,4.2,20.0,481.0,297.89,212.16
2017,2,23,9,45,853.5,86.0,4.5,21.0,529.0,350.61,258.23
2017,2,23,10,0,877.0,88.0,4.8,22.0,577.0,404.23,304.21
2017,2,23,10,15,892.5,90.5,5.0,22.5,618.5,458.48,350.13
2017,2,23,10,30,908.0,93.0,5.2,23.0,660.0,509.04,392.15
2017,2,23,10,45,921.5,93.5,5.45,24.0,695.0,555.98,429.72
2017,2,23,11,0,935.0,94.0,5.7,25.0,730.0,601.69,465.31
2017,2,23,11,15,942.0,95.5,5.8,25.0,756.0,643.07,498.32
2017,2,23,11,30,949.0,97.0,5.9,25.0,782.0,682.29,529.14
2017,2,23,11,45,960.5,94.5,6.0,25.5,801.5,718.25,556.1
2017,2,23,12,0,972.0,92.0,6.1,26.0,821.0,751.84,580.23
2017,2,23,12,15,973.5,92.0,6.1,26.0,830.0,778.28,598.9
2017,2,23,12,30,975.0,92.0,6.1,26.0,839.0,801.54,615.32
2017,2,23,12,45,972.5,93.0,6.15,26.5,838.0,819.54,627.0
2017,2,23,13,0,970.0,94.0,6.2,27.0,837.0,834.07,636.28
2017,2,23,13,15,967.0,94.0,6.2,27.0,827.5,843.68,643.26
2017,2,23,13,30,964.0,94.0,6.2,27.0,818.0,849.73,647.88
2017,2,23,13,45,955.5,94.5,6.2,27.0,798.5,848.44,647.46
2017,2,23,14,0,947.0,95.0,6.2,27.0,779.0,843.62,644.7
2017,2,23,14,15,939.0,94.0,6.05,27.0,752.0,834.16,638.16
2017,2,23,14,30,931.0,93.0,5.9,27.0,725.0,821.32,629.37
2017,2,23,14,45,916.5,92.0,5.8,27.0,689.5,800.28,615.06
2017,2,23,15,0,902.0,91.0,5.7,27.0,654.0,776.32,598.76
2017,2,23,15,15,886.5,89.0,5.4,26.5,612.0,747.8,579.57
2017,2,23,15,30,871.0,87.0,5.1,26.0,570.0,720.51,561.23
2017,2,23,15,45,846.5,84.5,4.85,26.0,522.0,680.61,532.65
2017,2,23,16,0,822.0,82.0,4.6,26.0,474.0,639.17,501.67
2017,2,23,16,15,792.0,78.0,4.25,25.0,422.0,591.4,466.98
2017,2,23,16,30,762.0,74.0,3.9,24.0,370.0,543.1,431.09
2017,2,23,16,45,717.0,69.0,3.6,23.5,315.0,485.23,385.94
2017,2,23,17,0,672.0,64.0,3.3,23.0,260.0,431.36,342.4
2017,2,23,17,15,603.5,57.0,3.25,22.0,205.0,363.8,287.55
2017,2,23,17,30,535.0,50.0,3.2,21.0,150.0,300.69,234.09
2017,2,23,17,45,416.5,38.5,3.15,20.5,100.5,218.66,164.06
2017,2,23,18,0,298.0,27.0,3.1,20.0,51.0,146.54,93.08
2017,2,23,18,15,149.0,13.5,3.2,19.5,25.5,55.49,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,132.5,16.0,4.95,13.5,27.5,15.73,0.0
2017,2,24,7,30,265.0,32.0,5.0,14.0,55.0,25.84,14.92
2017,2,24,7,45,405.5,42.5,5.1,14.5,107.0,32.26,22.46
2017,2,24,8,0,546.0,53.0,5.2,15.0,159.0,38.37,28.34
2017,2,24,8,15,616.0,60.0,5.25,15.5,215.0,43.62,33.2
2017,2,24,8,30,686.0,67.0,5.3,16.0,271.0,89.89,47.48
2017,2,24,8,45,740.5,70.0,5.4,17.0,328.5,141.63,81.3
2017,2,24,9,0,795.0,73.0,5.5,18.0,386.0,195.15,123.08
2017,2,24,9,15,824.5,76.5,5.5,18.5,439.0,248.66,169.42
2017,2,24,9,30,854.0,80.0,5.5,19.0,492.0,304.25,218.61
2017,2,24,9,45,882.5,80.0,5.5,19.5,541.5,361.6,269.1
2017,2,24,10,0,911.0,80.0,5.5,20.0,591.0,416.61,316.99
2017,2,24,10,15,926.5,82.0,5.5,20.0,633.5,468.83,362.44
2017,2,24,10,30,942.0,84.0,5.5,20.0,676.0,520.46,406.35
2017,2,24,10,45,958.5,83.0,5.55,20.5,712.5,568.96,446.1
2017,2,24,11,0,975.0,82.0,5.6,21.0,749.0,616.36,483.97
2017,2,24,11,15,983.0,83.0,5.6,21.0,777.0,659.29,518.34
2017,2,24,11,30,991.0,84.0,5.6,21.0,805.0,700.0,550.35
2017,2,24,11,45,994.0,86.0,5.7,21.5,823.5,735.98,577.46
2017,2,24,12,0,997.0,88.0,5.8,22.0,842.0,769.08,600.82
2017,2,24,12,15,1000.5,88.5,5.8,22.0,852.0,798.02,621.46
2017,2,24,12,30,1004.0,89.0,5.8,22.0,862.0,823.79,639.81
2017,2,24,12,45,1007.0,88.0,5.8,22.0,863.0,844.37,654.49
2017,2,24,13,0,1010.0,87.0,5.8,22.0,864.0,861.5,666.78
2017,2,24,13,15,1008.5,86.5,5.7,22.0,855.0,872.11,674.02
2017,2,24,13,30,1007.0,86.0,5.6,22.0,846.0,879.01,678.76
2017,2,24,13,45,1004.5,85.0,5.6,22.0,828.5,880.9,680.61
2017,2,24,14,0,1002.0,84.0,5.6,22.0,811.0,879.05,679.99
2017,2,24,14,15,995.5,83.0,5.55,22.0,784.0,870.38,674.38
2017,2,24,14,30,989.0,82.0,5.5,22.0,757.0,858.12,666.38
2017,2,24,14,45,976.5,81.5,5.45,22.0,721.0,838.31,653.09
2017,2,24,15,0,964.0,81.0,5.4,22.0,685.0,815.32,637.61
2017,2,24,15,15,949.5,79.0,5.25,21.5,642.5,786.2,618.45
2017,2,24,15,30,935.0,77.0,5.1,21.0,600.0,754.36,597.22
2017,2,24,15,45,916.0,74.5,5.0,20.5,551.0,716.39,571.49
2017,2,24,16,0,897.0,72.0,4.9,20.0,502.0,676.44,543.78
2017,2,24,16,15,869.0,68.5,4.5,19.0,448.0,631.63,510.1
2017,2,24,16,30,841.0,65.0,4.1,18.0,394.0,582.32,472.33
2017,2,24,16,45,801.0,60.5,3.75,17.5,337.5,524.73,426.43
2017,2,24,17,0,761.0,56.0,3.4,17.0,281.0,467.96,379.65
2017,2,24,17,15,696.0,50.5,3.2,16.0,223.0,399.47,322.65
2017,2,24,17,30,631.0,45.0,3.0,15.0,165.0,334.76,266.35
2017,2,24,17,45,514.0,35.5,2.9,14.5,112.0,250.29,192.33
2017,2,24,18,0,397.0,26.0,2.8,14.0,59.0,180.42,120.44
2017,2,24,18,15,198.5,13.0,3.0,13.5,29.5,69.6,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.0,3.85,3.5,32.5,13.76,0.0
2017,2,25,7,30,403.0,28.0,4.1,4.0,65.0,21.59,12.5
2017,2,25,7,45,517.0,37.0,4.4,5.0,118.5,26.94,18.7
2017,2,25,8,0,631.0,46.0,4.7,6.0,172.0,35.05,26.46
2017,2,25,8,15,694.5,52.0,4.65,6.5,229.5,43.31,34.2
2017,2,25,8,30,758.0,58.0,4.6,7.0,287.0,92.75,48.27
2017,2,25,8,45,798.5,62.5,4.6,7.5,344.0,144.79,84.22
2017,2,25,9,0,839.0,67.0,4.6,8.0,401.0,200.68,130.67
2017,2,25,9,15,866.0,70.0,4.5,8.5,454.5,255.67,180.32
2017,2,25,9,30,893.0,73.0,4.4,9.0,508.0,316.09,235.42
2017,2,25,9,45,911.5,75.5,4.3,9.5,556.0,370.85,285.66
2017,2,25,10,0,930.0,78.0,4.2,10.0,604.0,425.82,334.96
2017,2,25,10,15,943.5,80.0,4.05,10.5,646.0,478.13,380.65
2017,2,25,10,30,957.0,82.0,3.9,11.0,688.0,529.65,424.28
2017,2,25,10,45,966.0,84.0,3.8,11.5,722.5,577.78,463.96
2017,2,25,11,0,975.0,86.0,3.7,12.0,757.0,624.23,501.06
2017,2,25,11,15,981.5,87.0,3.55,12.5,784.0,666.34,533.57
2017,2,25,11,30,988.0,88.0,3.4,13.0,811.0,706.13,563.33
2017,2,25,11,45,989.0,90.5,3.3,13.5,828.0,741.22,588.89
2017,2,25,12,0,990.0,93.0,3.2,14.0,845.0,773.33,610.42
2017,2,25,12,15,992.0,93.0,3.05,14.0,853.5,800.59,628.76
2017,2,25,12,30,994.0,93.0,2.9,14.0,862.0,824.61,644.67
2017,2,25,12,45,993.0,93.0,2.75,14.5,861.5,843.04,655.3
2017,2,25,13,0,992.0,93.0,2.6,15.0,861.0,857.95,663.39
2017,2,25,13,15,989.5,93.0,2.45,15.0,851.5,868.11,669.4
2017,2,25,13,30,987.0,93.0,2.3,15.0,842.0,874.64,672.93
2017,2,25,13,45,980.5,93.0,2.15,15.0,822.5,874.35,671.83
2017,2,25,14,0,974.0,93.0,2.0,15.0,803.0,870.44,668.35
2017,2,25,14,15,966.5,91.5,1.9,15.0,776.0,860.58,661.41
2017,2,25,14,30,959.0,90.0,1.8,15.0,749.0,847.22,652.23
2017,2,25,14,45,941.5,91.5,1.7,15.0,712.0,826.05,637.75
2017,2,25,15,0,924.0,93.0,1.6,15.0,675.0,801.97,621.4
2017,2,25,15,15,908.5,90.5,1.55,15.0,632.5,772.32,601.68
2017,2,25,15,30,893.0,88.0,1.5,15.0,590.0,743.85,582.81
2017,2,25,15,45,871.0,85.5,1.45,15.0,541.5,704.85,556.23
2017,2,25,16,0,849.0,83.0,1.4,15.0,493.0,664.1,527.44
2017,2,25,16,15,819.0,79.0,1.3,14.5,439.5,615.17,491.81
2017,2,25,16,30,789.0,75.0,1.2,14.0,386.0,565.64,454.75
2017,2,25,16,45,743.5,70.5,1.1,13.5,329.5,506.63,409.19
2017,2,25,17,0,698.0,66.0,1.0,13.0,273.0,451.68,365.08
2017,2,25,17,15,629.5,58.5,1.05,12.0,216.5,381.88,308.83
2017,2,25,17,30,561.0,51.0,1.1,11.0,160.0,316.51,253.43
2017,2,25,17,45,441.5,40.0,1.15,10.0,108.5,232.59,181.18
2017,2,25,18,0,322.0,29.0,1.2,9.0,57.0,159.59,110.29
2017,2,25,18,15,161.0,14.5,1.2,8.5,28.5,60.8,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,19.5,3.3,7.5,27.0,16.38,0.0
2017,2,26,7,30,158.0,39.0,3.5,8.0,54.0,31.96,21.23
2017,2,26,7,45,252.0,57.5,3.7,9.0,100.5,43.97,33.57
2017,2,26,8,0,346.0,76.0,3.9,10.0,147.0,56.72,45.51
2017,2,26,8,15,173.0,50.0,3.9,10.5,85.5,37.39,25.18
2017,2,26,8,30,0.0,24.0,3.9,11.0,24.0,23.16,14.43
2017,2,26,8,45,0.0,71.0,3.95,12.0,71.0,68.55,53.28
2017,2,26,9,0,0.0,118.0,4.0,13.0,118.0,111.37,89.04
2017,2,26,9,15,0.0,122.0,4.15,13.5,122.0,115.88,92.32
2017,2,26,9,30,0.0,126.0,4.3,14.0,126.0,120.17,95.42
2017,2,26,9,45,0.0,138.5,4.45,15.0,138.5,132.17,104.64
2017,2,26,10,0,0.0,151.0,4.6,16.0,151.0,144.19,113.75
2017,2,26,10,15,1.5,167.0,4.6,16.0,168.0,160.13,126.39
2017,2,26,10,30,3.0,183.0,4.6,16.0,185.0,176.28,139.14
2017,2,26,10,45,1.5,132.0,4.7,16.5,133.0,128.0,99.58
2017,2,26,11,0,0.0,81.0,4.8,17.0,81.0,78.4,58.91
2017,2,26,11,15,0.0,65.5,4.75,17.0,65.5,63.39,46.56
2017,2,26,11,30,0.0,50.0,4.7,17.0,50.0,48.38,34.21
2017,2,26,11,45,30.0,200.5,4.7,17.5,224.0,213.05,167.5
2017,2,26,12,0,60.0,351.0,4.7,18.0,398.0,378.94,296.39
2017,2,26,12,15,212.5,354.0,4.65,18.5,519.5,495.77,387.86
2017,2,26,12,30,365.0,357.0,4.6,19.0,641.0,620.32,482.68
2017,2,26,12,45,233.0,370.0,4.6,19.5,551.0,540.69,419.52
2017,2,26,13,0,101.0,383.0,4.6,20.0,461.0,454.82,351.45
2017,2,26,13,15,54.5,299.0,4.55,20.0,341.5,337.82,262.28
2017,2,26,13,30,8.0,215.0,4.5,20.0,222.0,215.78,166.83
2017,2,26,13,45,64.0,287.5,4.45,20.5,335.5,337.22,262.65
2017,2,26,14,0,120.0,360.0,4.4,21.0,449.0,463.36,358.67
2017,2,26,14,15,150.0,348.5,4.25,21.0,455.5,477.49,369.92
2017,2,26,14,30,180.0,337.0,4.1,21.0,462.0,490.59,380.92
2017,2,26,14,45,232.0,313.5,4.0,21.0,466.0,506.55,394.89
2017,2,26,15,0,284.0,290.0,3.9,21.0,470.0,527.03,412.05
2017,2,26,15,15,142.0,197.0,3.55,21.0,287.0,311.73,246.27
2017,2,26,15,30,0.0,104.0,3.2,21.0,104.0,100.97,76.55
2017,2,26,15,45,65.0,160.5,2.9,21.0,192.5,208.68,165.17
2017,2,26,16,0,130.0,217.0,2.6,21.0,281.0,321.73,255.01
2017,2,26,16,15,118.0,196.0,2.2,20.5,249.0,289.26,229.68
2017,2,26,16,30,106.0,175.0,1.8,20.0,217.0,257.12,204.76
2017,2,26,16,45,93.0,150.5,1.4,19.5,184.0,214.19,170.84
2017,2,26,17,0,80.0,126.0,1.0,19.0,151.0,178.55,142.11
2017,2,26,17,15,62.5,101.5,1.0,18.5,118.5,141.34,111.69
2017,2,26,17,30,45.0,77.0,1.0,18.0,86.0,105.08,81.36
2017,2,26,17,45,22.5,53.0,1.0,17.5,57.5,68.32,50.2
2017,2,26,18,0,0.0,29.0,1.0,17.0,29.0,29.84,17.05
2017,2,26,18,15,0.0,14.5,1.0,17.0,14.5,14.25,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,15.5,2.9,17.0,15.5,14.9,0.0
2017,2,27,7,30,0.0,31.0,3.0,17.0,31.0,29.3,18.49
2017,2,27,7,45,15.5,55.0,3.1,17.5,58.5,48.99,36.79
2017,2,27,8,0,31.0,79.0,3.2,18.0,86.0,68.64,54.47
2017,2,27,8,15,51.5,101.5,3.3,18.5,116.0,88.29,67.68
2017,2,27,8,30,72.0,124.0,3.4,19.0,146.0,113.5,86.42
2017,2,27,8,45,211.5,138.5,3.55,19.5,220.5,142.13,103.06
2017,2,27,9,0,351.0,153.0,3.7,20.0,295.0,193.91,139.31
2017,2,27,9,15,318.5,181.0,3.85,20.0,323.0,230.96,171.83
2017,2,27,9,30,286.0,209.0,4.0,20.0,351.0,264.57,201.25
2017,2,27,9,45,283.5,234.5,4.15,20.5,386.5,302.84,232.55
2017,2,27,10,0,281.0,260.0,4.3,21.0,422.0,340.7,262.92
2017,2,27,10,15,140.5,187.0,4.3,21.5,268.0,234.49,181.81
2017,2,27,10,30,0.0,114.0,4.3,22.0,114.0,110.03,83.19
2017,2,27,10,45,0.0,120.0,4.35,22.5,120.0,115.82,87.57
2017,2,27,11,0,0.0,126.0,4.4,23.0,126.0,121.63,91.84
2017,2,27,11,15,0.0,108.0,4.35,23.0,108.0,104.47,78.09
2017,2,27,11,30,0.0,90.0,4.3,23.0,90.0,87.16,64.26
2017,2,27,11,45,0.0,97.0,4.3,23.0,97.0,93.93,69.58
2017,2,27,12,0,0.0,104.0,4.3,23.0,104.0,100.7,74.88
2017,2,27,12,15,0.0,99.5,4.25,23.0,99.5,96.37,71.4
2017,2,27,12,30,0.0,95.0,4.2,23.0,95.0,92.03,67.94
2017,2,27,12,45,9.5,189.5,4.2,23.5,197.0,190.96,145.55
2017,2,27,13,0,19.0,284.0,4.2,24.0,299.0,290.98,221.88
2017,2,27,13,15,367.5,245.5,4.1,24.0,527.5,542.45,419.54
2017,2,27,13,30,716.0,207.0,4.0,24.0,756.0,787.7,601.35
2017,2,27,13,45,714.0,202.5,3.95,24.5,739.5,786.83,598.44
2017,2,27,14,0,712.0,198.0,3.9,25.0,723.0,783.14,595.18
2017,2,27,14,15,524.5,256.0,3.8,25.0,635.5,691.41,526.4
2017,2,27,14,30,337.0,314.0,3.7,25.0,548.0,597.03,454.85
2017,2,27,14,45,385.0,286.0,3.65,25.0,541.0,603.66,462.16
2017,2,27,15,0,433.0,258.0,3.6,25.0,534.0,613.74,471.3
2017,2,27,15,15,568.0,199.0,3.5,25.0,537.0,645.92,498.51
2017,2,27,15,30,703.0,140.0,3.4,25.0,540.0,672.64,521.18
2017,2,27,15,45,681.0,134.0,3.3,25.0,495.0,634.61,493.56
2017,2,27,16,0,659.0,128.0,3.2,25.0,450.0,595.33,465.01
2017,2,27,16,15,624.5,121.0,2.8,24.5,400.5,546.03,428.42
2017,2,27,16,30,590.0,114.0,2.4,24.0,351.0,496.88,391.21
2017,2,27,16,45,543.5,105.0,2.0,23.5,299.0,439.33,346.68
2017,2,27,17,0,497.0,96.0,1.6,23.0,247.0,382.1,301.3
2017,2,27,17,15,427.0,84.0,1.55,22.0,195.0,315.11,248.28
2017,2,27,17,30,357.0,72.0,1.5,21.0,143.0,253.37,197.56
2017,2,27,17,45,256.0,54.5,1.45,20.5,97.0,178.78,135.3
2017,2,27,18,0,155.0,37.0,1.4,20.0,51.0,113.9,77.76
2017,2,27,18,15,77.5,18.5,1.45,20.0,25.5,41.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,8.0,3.75,19.5,8.0,7.71,0.0
2017,2,28,7,30,0.0,16.0,3.8,20.0,16.0,15.43,7.05
2017,2,28,7,45,0.0,31.0,3.9,20.5,31.0,29.93,20.08
2017,2,28,8,0,0.0,46.0,4.0,21.0,46.0,44.44,32.98
2017,2,28,8,15,0.0,62.0,4.4,21.5,62.0,59.35,43.68
2017,2,28,8,30,0.0,78.0,4.8,22.0,78.0,74.31,55.95
2017,2,28,8,45,13.0,117.5,5.2,22.5,123.0,111.47,85.56
2017,2,28,9,0,26.0,157.0,5.6,23.0,168.0,150.07,115.85
2017,2,28,9,15,13.0,146.5,5.75,23.0,152.0,140.98,108.76
2017,2,28,9,30,0.0,136.0,5.9,23.0,136.0,129.38,99.54
2017,2,28,9,45,2.0,158.5,6.1,23.5,160.0,151.23,116.46
2017,2,28,10,0,4.0,181.0,6.3,24.0,184.0,173.39,133.43
2017,2,28,10,15,8.0,201.0,6.35,24.0,206.5,194.43,149.65
2017,2,28,10,30,12.0,221.0,6.4,24.0,229.0,215.93,166.18
2017,2,28,10,45,52.5,277.5,6.45,24.5,314.0,287.85,221.64
2017,2,28,11,0,93.0,334.0,6.5,25.0,399.0,366.0,281.04
2017,2,28,11,15,51.5,282.5,6.45,25.0,319.0,299.29,229.44
2017,2,28,11,30,10.0,231.0,6.4,25.0,239.0,228.38,174.09
2017,2,28,11,45,20.0,272.5,6.4,25.5,288.5,275.4,209.94
2017,2,28,12,0,30.0,314.0,6.4,26.0,338.0,323.41,245.99
2017,2,28,12,15,20.5,274.5,6.3,26.0,291.0,280.04,212.72
2017,2,28,12,30,11.0,235.0,6.2,26.0,244.0,235.77,178.69
2017,2,28,12,45,16.0,263.5,6.1,26.0,276.5,267.91,203.38
2017,2,28,13,0,21.0,292.0,6.0,26.0,309.0,300.46,228.16
2017,2,28,13,15,33.0,315.5,5.8,26.0,341.5,337.75,256.6
2017,2,28,13,30,45.0,339.0,5.6,26.0,374.0,372.88,283.21
2017,2,28,13,45,28.0,285.5,5.45,26.5,307.0,306.84,232.74
2017,2,28,14,0,11.0,232.0,5.3,27.0,240.0,235.89,178.3
2017,2,28,14,15,27.0,265.5,5.05,26.5,285.0,288.18,219.22
2017,2,28,14,30,43.0,299.0,4.8,26.0,330.0,337.1,257.14
2017,2,28,14,45,71.5,300.0,4.55,26.0,347.5,361.95,276.85
2017,2,28,15,0,100.0,301.0,4.3,26.0,365.0,386.16,296.04
2017,2,28,15,15,94.5,280.0,4.0,25.5,338.0,360.0,277.17
2017,2,28,15,30,89.0,259.0,3.7,25.0,311.0,333.57,258.09
2017,2,28,15,45,113.0,240.0,3.4,25.0,300.0,329.87,256.46
2017,2,28,16,0,137.0,221.0,3.1,25.0,289.0,331.66,258.78
2017,2,28,16,15,124.5,200.5,2.8,24.5,257.0,299.17,234.37
2017,2,28,16,30,112.0,180.0,2.5,24.0,225.0,267.04,209.96
2017,2,28,16,45,107.5,155.0,2.25,24.0,193.0,234.58,184.66
2017,2,28,17,0,103.0,130.0,2.0,24.0,161.0,201.91,158.67
2017,2,28,17,15,85.5,105.0,1.85,23.0,127.5,162.71,127.32
2017,2,28,17,30,68.0,80.0,1.7,22.0,94.0,124.39,95.84
2017,2,28,17,45,44.5,56.5,1.6,21.5,64.5,81.33,59.84
2017,2,28,18,0,21.0,33.0,1.5,21.0,35.0,44.67,28.19
2017,2,28,18,15,10.5,16.5,1.45,20.5,17.5,20.76,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,192.0,16.5,5.55,14.0,37.0,12.55,0.0
2017,3,1,7,30,384.0,33.0,5.9,14.0,74.0,25.4,15.85
2017,3,1,7,45,493.5,42.0,6.25,14.5,127.5,30.48,21.16
2017,3,1,8,0,603.0,51.0,6.6,15.0,181.0,35.32,25.76
2017,3,1,8,15,663.5,57.0,6.7,15.5,237.5,58.14,32.47
2017,3,1,8,30,724.0,63.0,6.8,16.0,294.0,106.7,56.57
2017,3,1,8,45,766.5,66.5,6.9,16.5,350.0,157.01,92.69
2017,3,1,9,0,809.0,70.0,7.0,17.0,406.0,211.42,137.84
2017,3,1,9,15,836.0,73.5,6.95,17.0,459.0,265.81,186.51
2017,3,1,9,30,863.0,77.0,6.9,17.0,512.0,321.99,237.45
2017,3,1,9,45,884.0,78.5,6.85,17.5,560.0,379.3,288.63
2017,3,1,10,0,905.0,80.0,6.8,18.0,608.0,433.41,336.26
2017,3,1,10,15,919.0,82.0,6.7,18.0,649.5,485.06,381.5
2017,3,1,10,30,933.0,84.0,6.6,18.0,691.0,535.99,425.03
2017,3,1,10,45,944.5,85.0,6.55,18.5,726.0,583.69,464.19
2017,3,1,11,0,956.0,86.0,6.5,19.0,761.0,629.93,501.15
2017,3,1,11,15,963.5,87.5,6.4,19.0,788.0,672.52,535.23
2017,3,1,11,30,971.0,89.0,6.3,19.0,815.0,712.9,566.91
2017,3,1,11,45,962.0,97.0,6.25,19.0,830.0,745.98,592.09
2017,3,1,12,0,953.0,105.0,6.2,19.0,845.0,775.62,613.42
2017,3,1,12,15,955.5,105.5,6.15,19.0,854.0,802.87,632.96
2017,3,1,12,30,958.0,106.0,6.1,19.0,863.0,827.03,650.22
2017,3,1,12,45,961.0,104.5,6.05,19.5,863.5,846.4,662.73
2017,3,1,13,0,964.0,103.0,6.0,20.0,864.0,862.44,672.85
2017,3,1,13,15,962.0,102.5,5.9,20.0,855.0,872.11,679.52
2017,3,1,13,30,960.0,102.0,5.8,20.0,846.0,878.22,683.78
2017,3,1,13,45,958.5,100.0,5.75,20.0,828.5,879.63,685.04
2017,3,1,14,0,957.0,98.0,5.7,20.0,811.0,877.44,683.89
2017,3,1,14,15,950.5,96.5,5.7,19.5,784.5,868.19,679.41
2017,3,1,14,30,944.0,95.0,5.7,19.0,758.0,855.49,672.56
2017,3,1,14,45,932.0,94.5,5.7,19.0,722.5,836.2,659.7
2017,3,1,15,0,920.0,94.0,5.7,19.0,687.0,813.86,644.68
2017,3,1,15,15,906.5,91.5,5.65,18.5,645.5,785.33,626.11
2017,3,1,15,30,893.0,89.0,5.6,18.0,604.0,754.18,605.48
2017,3,1,15,45,878.5,84.5,5.55,18.0,556.5,721.52,582.42
2017,3,1,16,0,864.0,80.0,5.5,18.0,509.0,682.82,554.57
2017,3,1,16,15,837.0,76.5,5.25,17.5,456.0,635.27,518.46
2017,3,1,16,30,810.0,73.0,5.0,17.0,403.0,586.91,480.72
2017,3,1,16,45,774.0,67.5,4.75,16.5,347.0,530.65,435.72
2017,3,1,17,0,738.0,62.0,4.5,16.0,291.0,474.97,389.76
2017,3,1,17,15,676.5,55.5,4.05,15.0,233.5,406.68,332.31
2017,3,1,17,30,615.0,49.0,3.6,14.0,176.0,345.11,278.4
2017,3,1,17,45,510.0,39.5,3.2,13.5,123.0,264.56,207.23
2017,3,1,18,0,405.0,30.0,2.8,13.0,70.0,193.44,139.53
2017,3,1,18,15,202.5,15.0,2.75,12.5,35.0,86.84,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,103.5,19.5,2.85,6.5,31.0,15.16,0.14
2017,3,2,7,30,207.0,39.0,2.9,7.0,62.0,30.0,20.58
2017,3,2,7,45,253.5,58.5,2.95,7.5,103.0,44.08,34.15
2017,3,2,8,0,300.0,78.0,3.0,8.0,144.0,57.44,46.69
2017,3,2,8,15,339.0,93.5,3.15,8.5,187.5,79.01,56.33
2017,3,2,8,30,378.0,109.0,3.3,9.0,231.0,116.59,79.89
2017,3,2,8,45,599.5,91.5,3.45,10.0,325.0,155.43,100.78
2017,3,2,9,0,821.0,74.0,3.6,11.0,419.0,220.74,147.89
2017,3,2,9,15,687.5,114.0,3.8,11.5,427.0,265.31,194.02
2017,3,2,9,30,554.0,154.0,4.0,12.0,435.0,298.65,229.05
2017,3,2,9,45,733.5,120.0,4.2,12.5,528.5,361.21,280.13
2017,3,2,10,0,913.0,86.0,4.4,13.0,622.0,445.92,349.95
2017,3,2,10,15,926.5,88.0,4.3,13.5,664.0,497.85,394.3
2017,3,2,10,30,940.0,90.0,4.2,14.0,706.0,548.99,436.66
2017,3,2,10,45,950.0,91.5,4.15,14.5,740.5,596.75,475.21
2017,3,2,11,0,960.0,93.0,4.1,15.0,775.0,642.91,511.47
2017,3,2,11,15,966.5,94.5,4.05,15.0,801.5,685.11,544.73
2017,3,2,11,30,973.0,96.0,4.0,15.0,828.0,725.02,575.55
2017,3,2,11,45,974.5,98.5,3.95,15.5,845.0,760.01,600.42
2017,3,2,12,0,976.0,101.0,3.9,16.0,862.0,792.07,621.76
2017,3,2,12,15,978.0,101.0,3.85,16.0,871.0,818.99,640.44
2017,3,2,12,30,980.0,101.0,3.8,16.0,880.0,842.71,656.83
2017,3,2,12,45,979.0,101.5,3.75,16.0,879.0,861.31,669.61
2017,3,2,13,0,978.0,102.0,3.7,16.0,878.0,876.42,680.01
2017,3,2,13,15,975.5,101.5,3.65,16.0,868.5,885.79,686.48
2017,3,2,13,30,973.0,101.0,3.6,16.0,859.0,891.54,690.57
2017,3,2,13,45,968.0,100.5,3.6,16.0,840.0,891.65,691.15
2017,3,2,14,0,963.0,100.0,3.6,16.0,821.0,888.14,689.38
2017,3,2,14,15,955.5,99.0,3.6,16.0,793.5,878.54,683.47
2017,3,2,14,30,948.0,98.0,3.6,16.0,766.0,865.49,675.29
2017,3,2,14,45,933.0,98.0,3.6,16.0,730.0,844.26,661.4
2017,3,2,15,0,918.0,98.0,3.6,16.0,694.0,820.06,645.46
2017,3,2,15,15,903.5,96.0,3.55,16.0,651.0,791.3,625.99
2017,3,2,15,30,889.0,94.0,3.5,16.0,608.0,763.9,607.5
2017,3,2,15,45,868.5,90.5,3.5,16.0,559.5,724.29,580.08
2017,3,2,16,0,848.0,87.0,3.5,16.0,511.0,682.84,550.99
2017,3,2,16,15,819.5,83.0,3.15,15.0,457.5,634.13,515.1
2017,3,2,16,30,791.0,79.0,2.8,14.0,404.0,584.71,477.68
2017,3,2,16,45,752.0,73.5,2.45,13.5,347.5,527.23,431.95
2017,3,2,17,0,713.0,68.0,2.1,13.0,291.0,473.28,387.52
2017,3,2,17,15,649.5,61.0,1.9,12.0,233.5,404.55,330.84
2017,3,2,17,30,586.0,54.0,1.7,11.0,176.0,339.8,275.12
2017,3,2,17,45,477.5,43.5,1.55,10.5,123.0,257.59,203.28
2017,3,2,18,0,369.0,33.0,1.4,10.0,70.0,185.03,135.68
2017,3,2,18,15,184.5,16.5,1.4,9.5,35.0,84.14,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.0,1.95,6.5,43.0,12.68,0.82
2017,3,3,7,30,451.0,34.0,2.1,7.0,86.0,25.84,17.09
2017,3,3,7,45,542.5,43.5,2.25,8.0,140.5,31.35,22.7
2017,3,3,8,0,634.0,53.0,2.4,9.0,195.0,36.54,27.64
2017,3,3,8,15,691.5,59.5,2.6,10.0,253.0,66.8,36.98
2017,3,3,8,30,749.0,66.0,2.8,11.0,311.0,117.67,64.75
2017,3,3,8,45,781.5,71.5,3.0,12.0,367.0,170.1,104.27
2017,3,3,9,0,814.0,77.0,3.2,13.0,423.0,225.53,151.21
2017,3,3,9,15,840.0,81.0,3.5,13.5,476.0,280.66,200.48
2017,3,3,9,30,866.0,85.0,3.8,14.0,529.0,337.49,251.5
2017,3,3,9,45,631.0,161.5,4.15,15.0,500.5,365.4,282.39
2017,3,3,10,0,396.0,238.0,4.5,16.0,472.0,373.65,293.54
2017,3,3,10,15,518.0,213.0,4.5,16.5,541.0,425.29,335.06
2017,3,3,10,30,640.0,188.0,4.5,17.0,610.0,489.17,386.11
2017,3,3,10,45,508.5,250.0,4.55,17.5,596.0,504.22,397.36
2017,3,3,11,0,377.0,312.0,4.6,18.0,582.0,509.01,399.47
2017,3,3,11,15,349.0,332.5,4.6,18.0,589.0,527.61,413.52
2017,3,3,11,30,321.0,353.0,4.6,18.0,596.0,543.56,425.15
2017,3,3,11,45,411.0,327.5,4.65,18.5,645.5,594.67,464.8
2017,3,3,12,0,501.0,302.0,4.7,19.0,695.0,650.01,507.09
2017,3,3,12,15,456.5,325.0,4.65,19.0,686.5,655.07,509.55
2017,3,3,12,30,412.0,348.0,4.6,19.0,678.0,655.26,508.54
2017,3,3,12,45,661.0,240.0,4.6,19.0,768.0,757.36,589.91
2017,3,3,13,0,910.0,132.0,4.6,19.0,858.0,856.44,663.63
2017,3,3,13,15,906.5,131.0,4.55,19.0,847.5,864.0,668.28
2017,3,3,13,30,903.0,130.0,4.5,19.0,837.0,868.17,671.22
2017,3,3,13,45,892.5,131.5,4.5,19.0,816.5,869.11,672.4
2017,3,3,14,0,882.0,133.0,4.5,19.0,796.0,863.74,669.26
2017,3,3,14,15,872.5,131.5,4.4,18.5,768.5,852.77,662.92
2017,3,3,14,30,863.0,130.0,4.3,18.0,741.0,838.6,654.44
2017,3,3,14,45,580.0,212.5,4.25,18.0,615.0,693.15,546.4
2017,3,3,15,0,297.0,295.0,4.2,18.0,489.0,547.82,432.16
2017,3,3,15,15,159.0,257.5,4.1,17.5,360.5,392.4,312.49
2017,3,3,15,30,21.0,220.0,4.0,17.0,232.0,234.77,186.13
2017,3,3,15,45,154.5,216.0,3.9,17.0,294.5,340.8,274.98
2017,3,3,16,0,288.0,212.0,3.8,17.0,357.0,433.14,350.38
2017,3,3,16,15,491.5,147.5,3.45,16.5,363.5,494.25,402.4
2017,3,3,16,30,695.0,83.0,3.1,16.0,370.0,534.94,437.0
2017,3,3,16,45,605.0,92.0,2.8,15.5,317.0,468.16,382.95
2017,3,3,17,0,515.0,101.0,2.5,15.0,264.0,403.8,330.26
2017,3,3,17,15,462.0,87.5,2.3,14.5,212.5,341.68,278.72
2017,3,3,17,30,409.0,74.0,2.1,14.0,161.0,283.22,228.45
2017,3,3,17,45,310.5,57.5,1.95,13.5,111.5,207.0,162.76
2017,3,3,18,0,212.0,41.0,1.8,13.0,62.0,140.19,102.77
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.0,65.31,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
