Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.48,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.96,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.93,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.89,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.86,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.82,0.0
2017,3,4,8,45,0.0,45.0,2.85,11.5,45.0,43.46,31.85
2017,3,4,9,0,0.0,85.0,2.9,12.0,85.0,81.93,64.37
2017,3,4,9,15,0.0,91.0,3.0,12.0,91.0,87.75,69.02
2017,3,4,9,30,0.0,97.0,3.1,12.0,97.0,93.55,73.64
2017,3,4,9,45,0.0,57.0,3.25,12.5,57.0,55.11,41.03
2017,3,4,10,0,0.0,17.0,3.4,13.0,17.0,16.42,8.25
2017,3,4,10,15,1.5,98.0,3.5,13.0,99.0,95.47,74.38
2017,3,4,10,30,3.0,179.0,3.6,13.0,181.0,172.84,137.6
2017,3,4,10,45,2.0,171.0,3.75,13.0,172.5,165.28,131.08
2017,3,4,11,0,1.0,163.0,3.9,13.0,164.0,157.48,124.53
2017,3,4,11,15,0.5,130.5,4.0,13.0,131.0,126.37,99.02
2017,3,4,11,30,0.0,98.0,4.1,13.0,98.0,94.89,73.13
2017,3,4,11,45,0.0,90.0,4.25,13.5,90.0,87.18,66.61
2017,3,4,12,0,0.0,82.0,4.4,14.0,82.0,79.42,60.08
2017,3,4,12,15,0.0,81.5,4.4,14.0,81.5,78.94,59.66
2017,3,4,12,30,0.0,81.0,4.4,14.0,81.0,78.46,59.24
2017,3,4,12,45,0.0,96.5,4.45,14.0,96.5,93.5,71.56
2017,3,4,13,0,0.0,112.0,4.5,14.0,112.0,108.56,83.86
2017,3,4,13,15,0.0,127.5,4.45,14.0,127.5,123.67,96.19
2017,3,4,13,30,0.0,143.0,4.4,14.0,143.0,138.86,108.57
2017,3,4,13,45,0.0,131.5,4.4,14.0,131.5,127.68,99.55
2017,3,4,14,0,0.0,120.0,4.4,14.0,120.0,116.46,90.53
2017,3,4,14,15,0.0,118.5,4.3,14.0,118.5,115.02,89.48
2017,3,4,14,30,0.0,117.0,4.2,14.0,117.0,113.58,88.44
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,108.2,84.19
2017,3,4,15,0,0.0,106.0,4.1,14.0,106.0,102.81,79.93
2017,3,4,15,15,0.0,84.5,3.95,14.0,84.5,81.77,62.72
2017,3,4,15,30,0.0,63.0,3.8,14.0,63.0,60.92,45.55
2017,3,4,15,45,0.0,98.5,3.7,14.0,98.5,95.55,74.6
2017,3,4,16,0,0.0,134.0,3.6,14.0,134.0,131.8,104.91
2017,3,4,16,15,0.0,75.5,3.55,13.5,75.5,73.0,56.26
2017,3,4,16,30,0.0,17.0,3.5,13.0,17.0,16.4,8.41
2017,3,4,16,45,0.0,14.5,3.45,13.0,14.5,13.99,6.38
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,11.57,4.32
2017,3,4,17,15,0.0,9.5,3.35,13.0,9.5,9.16,2.24
2017,3,4,17,30,0.0,7.0,3.3,13.0,7.0,6.75,0.13
2017,3,4,17,45,0.0,4.5,3.25,13.0,4.5,4.33,0.0
2017,3,4,18,0,0.0,2.0,3.2,13.0,2.0,1.93,0.0
2017,3,4,18,15,0.0,1.0,3.25,12.5,1.0,0.96,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.5,21.5,2.4,13.0,40.0,16.59,5.27
2017,3,5,7,30,299.0,43.0,2.5,13.0,80.0,32.93,22.92
2017,3,5,7,45,406.5,53.0,2.6,13.5,131.5,39.42,29.35
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,44.59,34.25
2017,3,5,8,15,257.0,47.0,2.7,14.5,107.0,44.42,25.65
2017,3,5,8,30,0.0,31.0,2.7,15.0,31.0,29.92,19.91
2017,3,5,8,45,347.5,63.0,2.7,15.5,213.5,100.63,64.2
2017,3,5,9,0,695.0,95.0,2.7,16.0,396.0,220.5,150.65
2017,3,5,9,15,356.0,143.0,2.7,16.5,298.0,213.56,159.53
2017,3,5,9,30,17.0,191.0,2.7,17.0,200.0,184.37,145.47
2017,3,5,9,45,9.5,182.5,2.75,17.5,187.5,176.12,138.45
2017,3,5,10,0,2.0,174.0,2.8,18.0,175.0,166.52,130.25
2017,3,5,10,15,2.5,178.0,2.9,18.5,179.5,171.12,133.37
2017,3,5,10,30,3.0,182.0,3.0,19.0,184.0,175.69,136.46
2017,3,5,10,45,2.0,171.5,3.1,19.5,173.0,165.79,128.11
2017,3,5,11,0,1.0,161.0,3.2,20.0,162.0,155.6,119.61
2017,3,5,11,15,0.5,152.5,3.3,20.0,153.0,147.41,112.98
2017,3,5,11,30,0.0,144.0,3.4,20.0,144.0,139.1,106.27
2017,3,5,11,45,5.5,193.5,3.55,20.5,198.0,190.52,146.57
2017,3,5,12,0,11.0,243.0,3.7,21.0,252.0,242.43,186.53
2017,3,5,12,15,7.5,205.5,3.75,21.0,211.5,204.38,156.83
2017,3,5,12,30,4.0,168.0,3.8,21.0,171.0,165.82,126.68
2017,3,5,12,45,6.0,191.5,3.85,21.5,196.5,190.44,145.77
2017,3,5,13,0,8.0,215.0,3.9,22.0,222.0,215.26,164.78
2017,3,5,13,15,4.0,152.5,3.9,22.0,156.0,151.29,114.9
2017,3,5,13,30,0.0,90.0,3.9,22.0,90.0,87.19,64.29
2017,3,5,13,45,52.5,230.5,3.95,22.5,270.5,271.95,210.38
2017,3,5,14,0,105.0,371.0,4.0,23.0,451.0,460.09,352.24
2017,3,5,14,15,221.5,348.0,3.95,23.0,509.0,539.5,413.99
2017,3,5,14,30,338.0,325.0,3.9,23.0,567.0,617.31,473.92
2017,3,5,14,45,285.5,318.0,3.85,23.0,516.0,567.04,436.33
2017,3,5,15,0,233.0,311.0,3.8,23.0,465.0,509.8,393.93
2017,3,5,15,15,116.5,203.0,3.7,22.5,280.0,302.14,236.64
2017,3,5,15,30,0.0,95.0,3.6,22.0,95.0,92.0,68.96
2017,3,5,15,45,112.0,159.5,3.5,22.0,217.0,249.2,197.88
2017,3,5,16,0,224.0,224.0,3.4,22.0,339.0,396.81,314.41
2017,3,5,16,15,405.5,172.0,3.05,21.5,353.0,468.09,372.68
2017,3,5,16,30,587.0,120.0,2.7,21.0,367.0,513.5,409.93
2017,3,5,16,45,538.0,112.0,2.4,21.0,314.0,452.11,361.3
2017,3,5,17,0,489.0,104.0,2.1,21.0,261.0,396.23,316.4
2017,3,5,17,15,422.5,91.5,1.95,20.0,209.0,329.25,263.0
2017,3,5,17,30,356.0,79.0,1.8,19.0,157.0,267.24,211.81
2017,3,5,17,45,258.0,61.5,1.7,18.5,109.5,191.97,148.58
2017,3,5,18,0,160.0,44.0,1.6,18.0,62.0,120.38,87.27
2017,3,5,18,15,80.0,22.0,1.7,18.0,31.0,56.2,6.16
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,5.0,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,0.0,10.0,4.3,18.0,10.0,9.83,0.0
2017,3,6,7,15,150.5,27.5,4.55,18.0,47.0,21.48,9.29
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,34.43,23.75
2017,3,6,7,45,409.5,54.5,5.05,18.5,135.5,40.5,29.67
2017,3,6,8,0,518.0,64.0,5.3,19.0,187.0,45.16,34.02
2017,3,6,8,15,259.0,44.5,5.7,19.5,106.0,41.13,21.77
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,24.12,14.57
2017,3,6,8,45,0.0,46.0,6.5,20.5,46.0,44.43,31.38
2017,3,6,9,0,0.0,67.0,6.9,21.0,67.0,64.77,47.98
2017,3,6,9,15,399.0,78.0,7.05,21.5,287.5,169.34,121.22
2017,3,6,9,30,798.0,89.0,7.2,22.0,508.0,330.76,244.04
2017,3,6,9,45,412.5,163.0,7.35,22.5,380.5,294.5,225.38
2017,3,6,10,0,27.0,237.0,7.5,23.0,253.0,234.27,181.71
2017,3,6,10,15,13.5,194.0,7.5,23.5,202.0,191.1,147.21
2017,3,6,10,30,0.0,151.0,7.5,24.0,151.0,145.11,110.36
2017,3,6,10,45,7.0,199.5,7.5,24.5,204.5,194.91,149.1
2017,3,6,11,0,14.0,248.0,7.5,25.0,258.0,245.34,187.76
2017,3,6,11,15,115.5,315.5,7.45,25.0,404.0,370.84,285.65
2017,3,6,11,30,217.0,383.0,7.4,25.0,550.0,507.16,389.73
2017,3,6,11,45,230.0,390.0,7.35,25.5,570.5,532.68,407.92
2017,3,6,12,0,243.0,397.0,7.3,26.0,591.0,558.31,426.29
2017,3,6,12,15,274.0,395.0,7.2,26.0,616.0,590.02,450.3
2017,3,6,12,30,305.0,393.0,7.1,26.0,641.0,621.64,474.16
2017,3,6,12,45,225.5,402.0,7.05,26.0,585.5,574.27,437.44
2017,3,6,13,0,146.0,411.0,7.0,26.0,530.0,525.56,399.5
2017,3,6,13,15,322.0,360.5,6.85,26.0,617.5,627.21,479.72
2017,3,6,13,30,498.0,310.0,6.7,26.0,705.0,730.89,559.56
2017,3,6,13,45,516.5,295.5,6.6,26.5,697.0,736.49,563.0
2017,3,6,14,0,535.0,281.0,6.5,27.0,689.0,739.85,565.19
2017,3,6,14,15,548.0,264.5,6.35,26.5,670.0,734.19,563.02
2017,3,6,14,30,561.0,248.0,6.2,26.0,651.0,725.94,559.03
2017,3,6,14,45,689.5,181.5,6.1,26.0,654.0,758.0,586.47
2017,3,6,15,0,818.0,115.0,6.0,26.0,657.0,777.1,601.47
2017,3,6,15,15,802.0,112.0,5.85,26.0,616.0,747.69,580.8
2017,3,6,15,30,786.0,109.0,5.7,26.0,575.0,716.04,558.69
2017,3,6,15,45,757.5,107.5,5.55,26.0,527.5,674.98,529.56
2017,3,6,16,0,729.0,106.0,5.4,26.0,480.0,635.41,500.48
2017,3,6,16,15,698.0,101.0,5.05,25.5,429.0,587.32,464.67
2017,3,6,16,30,667.0,96.0,4.7,25.0,378.0,539.08,428.07
2017,3,6,16,45,611.0,92.5,4.4,24.5,323.5,478.03,380.72
2017,3,6,17,0,555.0,89.0,4.1,24.0,269.0,419.4,334.3
2017,3,6,17,15,488.5,79.5,3.85,23.5,216.0,351.86,279.7
2017,3,6,17,30,422.0,70.0,3.6,23.0,163.0,287.69,226.24
2017,3,6,17,45,302.5,57.0,3.35,22.5,113.5,205.36,157.48
2017,3,6,18,0,183.0,44.0,3.1,22.0,64.0,134.66,97.24
2017,3,6,18,15,91.5,22.0,3.25,21.5,32.0,60.09,12.37
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.88,0.0
2017,3,7,7,15,44.5,31.0,2.25,18.5,36.5,26.89,14.06
2017,3,7,7,30,89.0,55.0,2.4,19.0,66.0,46.17,33.72
2017,3,7,7,45,144.5,78.0,2.6,19.5,108.0,64.21,50.08
2017,3,7,8,0,200.0,101.0,2.8,20.0,150.0,77.82,62.24
2017,3,7,8,15,266.0,113.0,3.1,20.0,195.0,103.2,72.54
2017,3,7,8,30,332.0,125.0,3.4,20.0,240.0,137.97,94.78
2017,3,7,8,45,439.0,127.0,3.7,20.5,305.5,173.48,118.44
2017,3,7,9,0,546.0,129.0,4.0,21.0,371.0,224.68,157.33
2017,3,7,9,15,291.0,171.0,4.2,21.0,302.0,227.29,170.3
2017,3,7,9,30,36.0,213.0,4.4,21.0,233.0,205.88,160.26
2017,3,7,9,45,37.0,233.5,4.65,21.0,255.0,227.94,177.58
2017,3,7,10,0,38.0,254.0,4.9,21.0,277.0,250.17,194.85
2017,3,7,10,15,27.5,248.5,5.0,21.0,266.0,244.26,189.96
2017,3,7,10,30,17.0,243.0,5.1,21.0,255.0,239.58,185.99
2017,3,7,10,45,18.0,255.5,5.2,21.0,268.5,253.32,196.47
2017,3,7,11,0,19.0,268.0,5.3,21.0,282.0,267.13,206.97
2017,3,7,11,15,9.5,167.0,5.25,21.0,174.0,166.99,128.3
2017,3,7,11,30,0.0,66.0,5.2,21.0,66.0,63.9,45.99
2017,3,7,11,45,0.0,66.5,5.2,21.0,66.5,64.39,46.38
2017,3,7,12,0,0.0,67.0,5.2,21.0,67.0,64.88,46.73
2017,3,7,12,15,254.5,192.0,5.15,21.0,399.5,382.53,303.1
2017,3,7,12,30,509.0,317.0,5.1,21.0,732.0,709.55,549.51
2017,3,7,12,45,324.0,364.0,5.05,21.0,628.5,618.85,477.35
2017,3,7,13,0,139.0,411.0,5.0,21.0,525.0,520.56,399.82
2017,3,7,13,15,122.0,402.5,4.95,21.0,501.0,502.79,386.65
2017,3,7,13,30,105.0,394.0,4.9,21.0,477.0,479.44,369.07
2017,3,7,13,45,145.0,388.5,4.9,21.0,501.0,514.98,397.21
2017,3,7,14,0,185.0,383.0,4.9,21.0,525.0,545.4,421.32
2017,3,7,14,15,147.0,366.0,4.85,21.0,476.5,498.53,385.77
2017,3,7,14,30,109.0,349.0,4.8,21.0,428.0,444.62,344.93
2017,3,7,14,45,129.0,334.5,4.8,21.0,423.5,453.57,353.11
2017,3,7,15,0,149.0,320.0,4.8,21.0,419.0,454.71,355.3
2017,3,7,15,15,247.0,286.5,4.7,20.5,438.5,493.98,389.36
2017,3,7,15,30,345.0,253.0,4.6,20.0,458.0,535.63,424.69
2017,3,7,15,45,239.0,242.5,4.55,20.0,379.0,433.32,344.93
2017,3,7,16,0,133.0,232.0,4.5,20.0,300.0,343.87,273.89
2017,3,7,16,15,248.0,195.5,4.2,19.5,306.5,385.02,309.92
2017,3,7,16,30,363.0,159.0,3.9,19.0,313.0,409.42,331.89
2017,3,7,16,45,429.0,132.5,3.65,18.5,291.0,414.35,336.78
2017,3,7,17,0,495.0,106.0,3.4,18.0,269.0,404.74,329.35
2017,3,7,17,15,430.0,93.5,3.1,17.5,215.5,337.8,274.11
2017,3,7,17,30,365.0,81.0,2.8,17.0,162.0,275.68,221.51
2017,3,7,17,45,278.0,62.5,2.55,16.5,114.0,202.72,159.15
2017,3,7,18,0,191.0,44.0,2.3,16.0,66.0,137.89,102.34
2017,3,7,18,15,95.5,22.0,2.35,15.5,33.0,61.69,18.27
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.5,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,0.0,13.0,2.5,11.0,13.0,12.78,0.0
2017,3,8,7,15,143.5,31.0,2.5,11.5,51.0,24.18,13.24
2017,3,8,7,30,287.0,49.0,2.5,12.0,89.0,37.41,27.21
2017,3,8,7,45,377.5,62.0,2.5,13.0,139.5,45.93,35.31
2017,3,8,8,0,468.0,75.0,2.5,14.0,190.0,54.44,43.07
2017,3,8,8,15,238.5,99.5,2.45,14.0,159.0,92.98,66.1
2017,3,8,8,30,9.0,124.0,2.4,14.0,128.0,115.49,91.9
2017,3,8,8,45,4.5,125.0,2.4,14.5,127.0,117.99,93.73
2017,3,8,9,0,0.0,126.0,2.4,15.0,126.0,119.32,94.52
2017,3,8,9,15,0.0,139.0,2.35,15.5,139.0,131.85,104.3
2017,3,8,9,30,0.0,152.0,2.3,16.0,152.0,144.39,113.94
2017,3,8,9,45,90.5,219.5,2.3,16.5,275.5,236.45,186.14
2017,3,8,10,0,181.0,287.0,2.3,17.0,399.0,336.62,263.37
2017,3,8,10,15,183.0,306.5,2.3,17.5,425.5,366.06,285.44
2017,3,8,10,30,185.0,326.0,2.3,18.0,452.0,395.47,307.36
2017,3,8,10,45,174.0,344.5,2.35,18.5,467.5,416.64,322.66
2017,3,8,11,0,163.0,363.0,2.4,19.0,483.0,436.67,336.82
2017,3,8,11,15,167.5,372.0,2.4,19.0,499.0,456.93,351.83
2017,3,8,11,30,172.0,381.0,2.4,19.0,515.0,477.09,366.66
2017,3,8,11,45,473.5,282.0,2.45,19.5,661.0,605.27,466.71
2017,3,8,12,0,775.0,183.0,2.5,20.0,807.0,748.62,573.92
2017,3,8,12,15,777.5,183.5,2.55,20.5,815.0,772.81,589.43
2017,3,8,12,30,780.0,184.0,2.6,21.0,823.0,794.5,603.67
2017,3,8,12,45,611.5,263.0,2.7,21.5,764.0,754.05,571.17
2017,3,8,13,0,443.0,342.0,2.8,22.0,705.0,706.09,532.97
2017,3,8,13,15,310.5,373.5,2.8,22.0,626.5,633.46,479.02
2017,3,8,13,30,178.0,405.0,2.8,22.0,548.0,556.25,420.74
2017,3,8,13,45,256.0,381.5,2.85,22.5,582.0,606.19,459.04
2017,3,8,14,0,334.0,358.0,2.9,23.0,616.0,650.24,492.08
2017,3,8,14,15,185.0,330.5,2.85,23.0,472.5,493.51,376.29
2017,3,8,14,30,36.0,303.0,2.8,23.0,329.0,336.57,256.73
2017,3,8,14,45,24.0,264.0,2.8,23.0,281.5,280.65,215.16
2017,3,8,15,0,12.0,225.0,2.8,23.0,234.0,231.77,177.92
2017,3,8,15,15,14.0,220.0,2.8,23.0,229.5,228.81,176.25
2017,3,8,15,30,16.0,215.0,2.8,23.0,225.0,225.85,174.49
2017,3,8,15,45,27.5,212.5,2.8,23.0,228.0,239.41,185.9
2017,3,8,16,0,39.0,210.0,2.8,23.0,231.0,246.19,192.01
2017,3,8,16,15,61.5,195.5,2.6,22.5,224.0,246.38,193.6
2017,3,8,16,30,84.0,181.0,2.4,22.0,217.0,245.07,193.84
2017,3,8,16,45,73.5,158.0,2.2,21.5,186.5,212.43,168.41
2017,3,8,17,0,63.0,135.0,2.0,21.0,156.0,180.28,142.95
2017,3,8,17,15,214.0,107.5,1.85,20.5,159.5,238.31,190.75
2017,3,8,17,30,365.0,80.0,1.7,20.0,163.0,275.47,218.4
2017,3,8,17,45,273.5,63.0,1.55,19.5,115.0,202.11,156.57
2017,3,8,18,0,182.0,46.0,1.4,19.0,67.0,131.55,96.51
2017,3,8,18,15,91.0,23.0,1.45,18.5,33.5,62.12,22.15
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.5,2.8,16.5,1.5,0.0,0.0
2017,3,9,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2017,3,9,7,15,0.0,12.0,3.25,17.5,12.0,11.57,3.44
2017,3,9,7,30,0.0,21.0,3.4,18.0,21.0,20.26,11.82
2017,3,9,7,45,0.0,33.0,3.55,18.5,33.0,31.86,22.26
2017,3,9,8,0,0.0,45.0,3.7,19.0,45.0,43.46,32.59
2017,3,9,8,15,0.0,57.0,3.8,19.5,57.0,55.08,40.53
2017,3,9,8,30,0.0,69.0,3.9,20.0,69.0,66.7,50.04
2017,3,9,8,45,0.0,99.5,4.05,20.5,99.5,94.86,72.95
2017,3,9,9,0,0.0,130.0,4.2,21.0,130.0,122.96,95.4
2017,3,9,9,15,20.5,175.5,4.25,21.0,186.5,170.1,132.43
2017,3,9,9,30,41.0,221.0,4.3,21.0,243.0,214.97,167.37
2017,3,9,9,45,33.5,231.0,4.35,21.5,250.0,225.11,174.85
2017,3,9,10,0,26.0,241.0,4.4,22.0,257.0,238.12,184.44
2017,3,9,10,15,14.5,208.5,4.4,22.0,218.0,205.29,158.47
2017,3,9,10,30,3.0,176.0,4.4,22.0,179.0,170.25,130.66
2017,3,9,10,45,42.0,262.5,4.45,22.5,294.0,271.18,209.18
2017,3,9,11,0,81.0,349.0,4.5,23.0,409.0,377.04,289.28
2017,3,9,11,15,118.5,370.5,4.45,23.0,461.5,424.87,325.24
2017,3,9,11,30,156.0,392.0,4.4,23.0,514.0,477.22,364.41
2017,3,9,11,45,126.5,395.0,4.4,23.5,495.5,467.16,355.37
2017,3,9,12,0,97.0,398.0,4.4,24.0,477.0,454.43,344.52
2017,3,9,12,15,191.5,401.0,4.35,24.0,558.0,535.34,406.12
2017,3,9,12,30,286.0,404.0,4.3,24.0,639.0,621.41,470.17
2017,3,9,12,45,225.0,411.0,4.25,24.0,596.0,585.64,442.6
2017,3,9,13,0,164.0,418.0,4.2,24.0,553.0,549.14,414.77
2017,3,9,13,15,94.0,364.0,4.1,24.0,441.5,438.05,332.39
2017,3,9,13,30,24.0,310.0,4.0,24.0,330.0,323.34,245.42
2017,3,9,13,45,52.0,339.5,3.9,24.0,381.0,382.86,291.27
2017,3,9,14,0,80.0,369.0,3.8,24.0,432.0,438.63,333.35
2017,3,9,14,15,148.0,363.0,3.7,23.5,473.0,497.34,379.45
2017,3,9,14,30,216.0,357.0,3.6,23.0,514.0,548.77,419.91
2017,3,9,14,45,363.5,298.5,3.5,23.0,548.5,613.91,471.94
2017,3,9,15,0,511.0,240.0,3.4,23.0,583.0,673.55,519.07
2017,3,9,15,15,466.0,238.5,3.2,22.5,537.0,629.41,487.09
2017,3,9,15,30,421.0,237.0,3.0,22.0,491.0,585.34,455.4
2017,3,9,15,45,496.5,194.5,2.85,22.0,471.0,585.92,458.57
2017,3,9,16,0,572.0,152.0,2.7,22.0,451.0,579.49,456.04
2017,3,9,16,15,543.0,143.5,2.55,21.5,404.0,533.82,422.64
2017,3,9,16,30,514.0,135.0,2.4,21.0,357.0,488.39,388.91
2017,3,9,16,45,485.0,120.0,2.25,21.0,307.0,436.15,348.58
2017,3,9,17,0,456.0,105.0,2.1,21.0,257.0,384.74,307.89
2017,3,9,17,15,406.5,90.5,2.15,20.5,207.5,324.6,259.86
2017,3,9,17,30,357.0,76.0,2.2,20.0,158.0,267.9,212.87
2017,3,9,17,45,277.0,59.5,2.25,20.0,112.5,199.91,155.22
2017,3,9,18,0,197.0,43.0,2.3,20.0,67.0,139.44,102.69
2017,3,9,18,15,98.5,21.5,2.35,19.5,33.5,68.09,28.3
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.5,0.95,16.5,8.5,0.0,0.0
2017,3,10,7,0,0.0,17.0,1.0,17.0,17.0,16.71,0.0
2017,3,10,7,15,143.0,34.5,1.0,17.5,55.5,26.86,15.93
2017,3,10,7,30,286.0,52.0,1.0,18.0,94.0,39.55,28.52
2017,3,10,7,45,370.0,65.0,1.05,18.5,144.0,47.95,36.36
2017,3,10,8,0,454.0,78.0,1.1,19.0,194.0,58.2,45.51
2017,3,10,8,15,519.5,83.5,0.85,19.5,246.5,94.35,55.61
2017,3,10,8,30,585.0,89.0,0.6,20.0,299.0,137.59,82.9
2017,3,10,8,45,649.5,92.0,0.4,21.0,359.5,185.61,118.39
2017,3,10,9,0,714.0,95.0,0.2,22.0,420.0,240.3,161.12
2017,3,10,9,15,633.0,131.0,0.35,22.0,444.0,289.19,205.44
2017,3,10,9,30,552.0,167.0,0.5,22.0,468.0,329.19,241.41
2017,3,10,9,45,528.5,192.5,0.65,22.5,500.5,372.77,277.06
2017,3,10,10,0,505.0,218.0,0.8,23.0,533.0,413.44,309.28
2017,3,10,10,15,436.0,259.0,0.9,23.0,543.0,443.03,332.6
2017,3,10,10,30,367.0,300.0,1.0,23.0,553.0,467.9,351.35
2017,3,10,10,45,618.5,206.5,1.15,23.5,656.5,543.13,408.92
2017,3,10,11,0,870.0,113.0,1.3,24.0,760.0,639.75,480.97
2017,3,10,11,15,621.0,234.5,1.4,24.0,704.5,623.61,466.41
2017,3,10,11,30,372.0,356.0,1.5,24.0,649.0,591.39,439.99
2017,3,10,11,45,405.0,349.0,1.6,24.5,674.0,623.34,463.13
2017,3,10,12,0,438.0,342.0,1.7,25.0,699.0,656.36,486.28
2017,3,10,12,15,486.0,330.0,1.75,25.0,729.0,696.39,515.03
2017,3,10,12,30,534.0,318.0,1.8,25.0,759.0,736.74,543.74
2017,3,10,12,45,431.0,356.0,1.9,25.0,712.0,703.64,519.31
2017,3,10,13,0,328.0,394.0,2.0,25.0,665.0,663.97,490.52
2017,3,10,13,15,359.0,379.0,2.05,25.0,672.0,681.84,504.65
2017,3,10,13,30,390.0,364.0,2.1,25.0,679.0,698.57,517.6
2017,3,10,13,45,342.5,368.5,2.2,25.0,640.5,667.74,496.11
2017,3,10,14,0,295.0,373.0,2.3,25.0,602.0,635.56,473.77
2017,3,10,14,15,390.5,326.5,2.35,24.5,619.0,668.98,502.13
2017,3,10,14,30,486.0,280.0,2.4,24.0,636.0,705.54,532.06
2017,3,10,14,45,520.0,252.5,2.5,24.0,618.0,701.46,531.46
2017,3,10,15,0,554.0,225.0,2.6,24.0,600.0,693.93,528.72
2017,3,10,15,15,541.5,213.5,2.6,23.5,561.0,663.45,509.04
2017,3,10,15,30,529.0,202.0,2.6,23.0,522.0,631.37,488.05
2017,3,10,15,45,510.0,191.0,2.65,23.0,480.0,593.67,461.77
2017,3,10,16,0,491.0,180.0,2.7,23.0,438.0,555.16,434.46
2017,3,10,16,15,389.5,177.5,2.5,22.5,369.0,469.92,370.33
2017,3,10,16,30,288.0,175.0,2.3,22.0,300.0,383.18,303.9
2017,3,10,16,45,267.5,154.5,2.15,22.0,258.5,338.98,269.9
2017,3,10,17,0,247.0,134.0,2.0,22.0,217.0,295.53,235.54
2017,3,10,17,15,218.5,112.0,1.95,21.5,175.5,247.09,196.82
2017,3,10,17,30,190.0,90.0,1.9,21.0,134.0,200.49,158.41
2017,3,10,17,45,149.5,67.5,1.9,20.5,96.0,150.17,116.02
2017,3,10,18,0,109.0,45.0,1.9,20.0,58.0,102.99,75.36
2017,3,10,18,15,54.5,22.5,2.0,19.5,29.0,50.18,21.86
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.0,0.75,15.5,4.0,0.0,0.0
2017,3,11,7,0,0.0,8.0,0.9,16.0,8.0,7.71,0.0
2017,3,11,7,15,0.0,23.5,1.15,16.0,23.5,22.69,12.98
2017,3,11,7,30,0.0,39.0,1.4,16.0,39.0,37.33,26.91
2017,3,11,7,45,0.0,59.5,1.7,16.5,59.5,55.9,43.67
2017,3,11,8,0,0.0,80.0,2.0,17.0,80.0,74.32,60.02
2017,3,11,8,15,0.0,101.0,2.15,17.0,101.0,93.76,73.29
2017,3,11,8,30,0.0,122.0,2.3,17.0,122.0,113.39,89.42
2017,3,11,8,45,81.0,161.5,2.5,17.5,198.5,158.9,122.9
2017,3,11,9,0,162.0,201.0,2.7,18.0,275.0,213.09,163.63
2017,3,11,9,15,81.0,111.0,2.85,18.0,148.0,125.08,95.55
2017,3,11,9,30,0.0,21.0,3.0,18.0,21.0,20.28,11.25
2017,3,11,9,45,15.5,135.5,3.2,18.5,145.5,135.93,105.73
2017,3,11,10,0,31.0,250.0,3.4,19.0,270.0,244.88,191.64
2017,3,11,10,15,20.0,234.5,3.45,19.0,248.0,232.1,181.07
2017,3,11,10,30,9.0,219.0,3.5,19.0,226.0,213.67,166.24
2017,3,11,10,45,6.5,197.5,3.55,19.5,202.5,193.06,149.49
2017,3,11,11,0,4.0,176.0,3.6,20.0,179.0,171.8,132.28
2017,3,11,11,15,5.0,182.0,3.55,20.0,185.5,178.56,137.47
2017,3,11,11,30,6.0,188.0,3.5,20.0,192.0,185.4,142.69
2017,3,11,11,45,21.5,267.5,3.5,20.5,284.5,273.0,210.52
2017,3,11,12,0,37.0,347.0,3.5,21.0,377.0,362.08,277.6
2017,3,11,12,15,28.5,325.5,3.45,21.0,349.5,337.54,258.51
2017,3,11,12,30,20.0,304.0,3.4,21.0,322.0,310.41,237.78
2017,3,11,12,45,16.0,277.0,3.4,21.0,291.5,281.92,216.14
2017,3,11,13,0,12.0,250.0,3.4,21.0,261.0,252.99,194.04
2017,3,11,13,15,11.0,237.5,3.35,20.5,247.0,240.44,184.86
2017,3,11,13,30,10.0,225.0,3.3,20.0,233.0,227.74,175.5
2017,3,11,13,45,8.5,212.5,3.25,20.0,219.5,214.5,165.33
2017,3,11,14,0,7.0,200.0,3.2,20.0,206.0,201.16,155.07
2017,3,11,14,15,3.5,136.5,3.15,19.5,139.5,135.66,103.83
2017,3,11,14,30,0.0,73.0,3.1,19.0,73.0,70.67,51.96
2017,3,11,14,45,0.0,90.0,3.1,19.0,90.0,87.14,65.44
2017,3,11,15,0,0.0,107.0,3.1,19.0,107.0,103.79,79.02
2017,3,11,15,15,0.0,120.0,3.05,19.0,120.0,116.71,89.62
2017,3,11,15,30,0.0,133.0,3.0,19.0,133.0,129.86,100.44
2017,3,11,15,45,0.0,144.0,3.0,19.0,144.0,141.31,109.96
2017,3,11,16,0,0.0,155.0,3.0,19.0,155.0,153.24,119.92
2017,3,11,16,15,0.0,118.0,2.9,18.5,118.0,115.71,90.04
2017,3,11,16,30,0.0,81.0,2.8,18.0,81.0,78.4,59.82
2017,3,11,16,45,0.0,70.0,2.7,18.0,70.0,67.67,51.14
2017,3,11,17,0,0.0,59.0,2.6,18.0,59.0,57.01,42.37
2017,3,11,17,15,0.0,48.0,2.45,17.5,48.0,46.36,33.55
2017,3,11,17,30,0.0,37.0,2.3,17.0,37.0,35.72,24.55
2017,3,11,17,45,0.0,26.5,2.15,17.0,26.5,25.57,15.78
2017,3,11,18,0,0.0,16.0,2.0,17.0,16.0,15.43,6.95
2017,3,11,18,15,0.0,8.0,1.95,16.5,8.0,7.71,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,8.0,9.5,8.36,0.0
2017,3,12,7,0,47.0,17.0,4.6,8.0,19.0,14.42,0.0
2017,3,12,7,15,146.0,39.5,4.55,8.0,59.5,32.38,21.96
2017,3,12,7,30,245.0,62.0,4.5,8.0,100.0,47.44,36.9
2017,3,12,7,45,334.5,77.0,4.45,8.0,152.0,57.13,46.32
2017,3,12,8,0,424.0,92.0,4.4,8.0,204.0,73.14,53.71
2017,3,12,8,15,212.0,55.5,4.4,8.0,111.5,56.39,35.61
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,18.33,10.39
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,32.83,22.92
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,47.34,35.29
2017,3,12,9,15,0.0,55.0,4.35,9.0,55.0,53.16,40.13
2017,3,12,9,30,0.0,61.0,4.3,9.0,61.0,58.98,44.95
2017,3,12,9,45,0.0,92.5,4.3,9.0,92.5,89.5,70.68
2017,3,12,10,0,0.0,124.0,4.3,9.0,124.0,119.37,95.55
2017,3,12,10,15,1.0,147.5,4.25,9.0,148.5,142.18,114.29
2017,3,12,10,30,2.0,171.0,4.2,9.0,173.0,165.14,133.01
2017,3,12,10,45,1.0,153.5,4.2,9.5,154.5,148.37,118.65
2017,3,12,11,0,0.0,136.0,4.2,10.0,136.0,131.28,104.15
2017,3,12,11,15,0.0,140.5,4.15,10.5,141.0,135.69,107.44
2017,3,12,11,30,0.0,145.0,4.1,11.0,146.0,140.11,110.73
2017,3,12,11,45,1.5,154.0,4.05,11.5,156.0,149.96,118.48
2017,3,12,12,0,3.0,163.0,4.0,12.0,166.0,159.93,126.3
2017,3,12,12,15,3.5,167.0,3.9,12.0,170.5,164.39,129.85
2017,3,12,12,30,4.0,171.0,3.8,12.0,175.0,168.89,133.46
2017,3,12,12,45,5.5,182.0,3.75,12.5,187.0,181.02,143.03
2017,3,12,13,0,7.0,193.0,3.7,13.0,199.0,193.25,152.62
2017,3,12,13,15,7.0,198.0,3.55,13.0,204.5,198.42,156.77
2017,3,12,13,30,7.0,203.0,3.4,13.0,210.0,203.61,160.97
2017,3,12,13,45,7.5,206.5,3.3,13.0,213.0,207.76,164.4
2017,3,12,14,0,8.0,210.0,3.2,13.0,216.0,211.94,167.89
2017,3,12,14,15,25.0,264.0,3.0,13.0,282.5,286.06,227.44
2017,3,12,14,30,42.0,318.0,2.8,13.0,349.0,357.73,283.85
2017,3,12,14,45,45.5,306.5,2.65,13.0,338.5,349.97,278.01
2017,3,12,15,0,49.0,295.0,2.5,13.0,328.0,341.93,272.3
2017,3,12,15,15,24.5,227.5,2.3,13.0,244.0,244.85,195.56
2017,3,12,15,30,0.0,160.0,2.1,13.0,160.0,157.11,124.67
2017,3,12,15,45,10.5,179.5,1.9,13.0,185.0,185.52,148.69
2017,3,12,16,0,21.0,199.0,1.7,13.0,210.0,214.37,172.64
2017,3,12,16,15,10.5,157.0,1.55,12.5,162.5,163.43,131.52
2017,3,12,16,30,0.0,115.0,1.4,12.0,115.0,113.22,90.35
2017,3,12,16,45,0.0,99.0,1.25,12.0,99.0,97.31,77.38
2017,3,12,17,0,0.0,83.0,1.1,12.0,83.0,81.36,64.11
2017,3,12,17,15,0.0,67.0,1.0,11.5,67.0,65.36,50.67
2017,3,12,17,30,0.0,51.0,0.9,11.0,51.0,49.28,36.89
2017,3,12,17,45,0.0,36.5,0.8,11.0,36.5,35.25,24.56
2017,3,12,18,0,0.0,22.0,0.7,11.0,22.0,21.23,12.14
2017,3,12,18,15,0.0,11.0,0.75,10.5,11.0,10.61,1.31
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,9.0,9.0,8.36,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,15.36,0.0
2017,3,13,7,15,113.0,42.5,2.15,9.0,58.5,34.68,24.13
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,54.04,42.74
2017,3,13,7,45,96.0,43.5,2.5,9.5,59.0,35.37,26.46
2017,3,13,8,0,0.0,19.0,2.7,10.0,19.0,18.33,10.31
2017,3,13,8,15,0.0,24.5,2.85,10.5,24.5,23.64,14.9
2017,3,13,8,30,0.0,30.0,3.0,11.0,30.0,28.96,19.42
2017,3,13,8,45,0.0,62.0,3.2,11.5,62.0,59.92,45.81
2017,3,13,9,0,0.0,94.0,3.4,12.0,94.0,90.49,71.39
2017,3,13,9,15,49.0,172.0,3.6,12.0,199.5,172.84,138.46
2017,3,13,9,30,98.0,250.0,3.8,12.0,305.0,260.69,209.15
2017,3,13,9,45,129.0,275.5,4.0,12.5,354.0,298.9,239.19
2017,3,13,10,0,160.0,301.0,4.2,13.0,403.0,344.09,274.88
2017,3,13,10,15,156.5,321.0,4.4,13.5,426.0,370.37,295.37
2017,3,13,10,30,153.0,341.0,4.6,14.0,449.0,396.18,315.21
2017,3,13,10,45,146.5,357.5,4.85,14.5,465.0,416.68,330.71
2017,3,13,11,0,140.0,374.0,5.1,15.0,481.0,436.45,345.44
2017,3,13,11,15,124.5,384.0,5.2,15.5,481.5,443.68,350.0
2017,3,13,11,30,109.0,394.0,5.3,16.0,482.0,450.36,354.06
2017,3,13,11,45,487.0,271.5,5.4,16.5,672.5,615.47,488.99
2017,3,13,12,0,865.0,149.0,5.5,17.0,863.0,800.06,632.33
2017,3,13,12,15,868.0,149.0,5.5,17.0,871.5,825.58,649.86
2017,3,13,12,30,871.0,149.0,5.5,17.0,880.0,848.3,666.16
2017,3,13,12,45,881.0,143.5,5.55,17.5,881.5,868.35,679.54
2017,3,13,13,0,891.0,138.0,5.6,18.0,883.0,882.78,688.92
2017,3,13,13,15,889.0,137.5,5.55,18.0,873.5,891.33,694.99
2017,3,13,13,30,887.0,137.0,5.5,18.0,864.0,896.57,698.84
2017,3,13,13,45,891.5,131.0,5.45,18.5,847.5,898.46,699.08
2017,3,13,14,0,896.0,125.0,5.4,19.0,831.0,896.9,697.01
2017,3,13,14,15,889.0,123.5,5.25,19.0,804.0,886.79,689.75
2017,3,13,14,30,882.0,122.0,5.1,19.0,777.0,877.63,683.36
2017,3,13,14,45,882.0,115.0,5.0,19.0,744.5,861.14,672.14
2017,3,13,15,0,882.0,108.0,4.9,19.0,712.0,837.01,655.56
2017,3,13,15,15,868.0,105.5,4.7,19.0,670.0,811.94,637.83
2017,3,13,15,30,854.0,103.0,4.5,19.0,628.0,780.1,615.21
2017,3,13,15,45,841.0,97.5,4.35,19.0,580.5,743.37,589.29
2017,3,13,16,0,828.0,92.0,4.2,19.0,533.0,704.48,561.87
2017,3,13,16,15,801.5,88.0,3.8,18.5,480.0,656.14,527.22
2017,3,13,16,30,775.0,84.0,3.4,18.0,427.0,607.08,490.05
2017,3,13,16,45,742.0,77.5,3.05,17.5,371.0,550.87,446.61
2017,3,13,17,0,709.0,71.0,2.7,17.0,315.0,497.66,404.16
2017,3,13,17,15,652.5,64.5,2.35,16.0,257.5,430.8,350.15
2017,3,13,17,30,596.0,58.0,2.0,15.0,200.0,367.41,296.85
2017,3,13,17,45,508.5,48.0,1.65,14.0,146.0,290.57,230.94
2017,3,13,18,0,421.0,38.0,1.3,13.0,92.0,221.37,169.24
2017,3,13,18,15,210.5,19.0,1.3,12.5,46.0,106.67,62.61
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,9.34,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,14.89,0.0
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.0,23.83,15.28
2017,3,14,7,30,496.0,44.0,1.4,6.0,125.0,32.12,23.56
2017,3,14,7,45,572.5,52.0,1.6,7.0,181.5,35.91,27.29
2017,3,14,8,0,649.0,60.0,1.8,8.0,238.0,55.51,32.06
