Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,0,0.0,147.0,3.7,21.0,147.0,139.35,108.09
2017,3,24,9,15,11.0,187.0,3.8,21.0,194.0,180.03,139.92
2017,3,24,9,30,22.0,227.0,3.9,21.0,241.0,221.98,172.49
2017,3,24,9,45,15.5,219.0,4.0,21.5,229.0,214.19,165.68
2017,3,24,10,0,9.0,211.0,4.1,22.0,217.0,205.25,158.05
2017,3,24,10,15,8.0,207.5,4.1,22.5,213.0,202.51,155.31
2017,3,24,10,30,7.0,204.0,4.1,23.0,209.0,199.51,152.38
2017,3,24,10,45,8.0,213.5,4.15,23.5,220.0,209.8,159.82
2017,3,24,11,0,9.0,223.0,4.2,24.0,231.0,220.18,167.28
2017,3,24,11,15,38.0,309.5,4.2,24.0,342.0,321.71,244.83
2017,3,24,11,30,67.0,396.0,4.2,24.0,453.0,427.14,323.28
2017,3,24,11,45,33.5,255.0,4.25,24.5,283.5,271.7,206.02
2017,3,24,12,0,0.0,114.0,4.3,25.0,114.0,110.43,81.26
2017,3,24,12,15,0.0,98.5,4.35,25.0,98.5,95.47,69.69
2017,3,24,12,30,0.0,83.0,4.4,25.0,83.0,80.46,57.94
2017,3,24,12,45,140.0,259.0,4.5,25.5,381.5,377.0,288.98
2017,3,24,13,0,280.0,435.0,4.6,26.0,680.0,681.05,509.39
2017,3,24,13,15,519.0,324.5,4.6,26.0,771.5,791.99,593.36
2017,3,24,13,30,758.0,214.0,4.6,26.0,863.0,900.74,673.59
2017,3,24,13,45,782.5,195.5,4.7,26.5,852.0,907.94,677.67
2017,3,24,14,0,807.0,177.0,4.8,27.0,841.0,908.86,678.25
2017,3,24,14,15,800.5,174.5,4.85,27.0,814.5,898.25,672.17
2017,3,24,14,30,794.0,172.0,4.9,27.0,788.0,887.87,666.41
2017,3,24,14,45,816.5,152.5,4.95,27.0,761.0,875.4,659.33
2017,3,24,15,0,839.0,133.0,5.0,27.0,734.0,862.0,651.7
2017,3,24,15,15,584.5,207.5,4.9,26.5,614.5,716.33,548.69
2017,3,24,15,30,330.0,282.0,4.8,26.0,495.0,573.22,440.61
2017,3,24,15,45,561.5,197.0,4.75,26.0,526.5,661.48,512.53
2017,3,24,16,0,793.0,112.0,4.7,26.0,558.0,726.15,563.75
2017,3,24,16,15,766.5,107.0,4.2,25.5,504.5,679.31,530.34
2017,3,24,16,30,740.0,102.0,3.7,25.0,451.0,629.27,493.69
2017,3,24,16,45,712.5,94.0,3.25,24.5,395.5,574.94,453.21
2017,3,24,17,0,685.0,86.0,2.8,24.0,340.0,520.81,411.76
2017,3,24,17,15,629.0,78.5,2.55,22.5,281.5,452.06,359.59
2017,3,24,17,30,573.0,71.0,2.3,21.0,223.0,386.75,307.89
2017,3,24,17,45,488.5,60.0,2.05,20.0,167.5,308.42,243.27
2017,3,24,18,0,404.0,49.0,1.8,19.0,112.0,237.32,182.49
2017,3,24,18,15,260.0,33.0,1.8,18.5,67.5,148.15,105.21
2017,3,24,18,30,116.0,17.0,1.8,18.0,23.0,63.08,0.0
2017,3,24,18,45,58.0,8.5,1.8,17.5,11.5,8.36,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.0,16.5,3.8,11.5,34.0,12.75,0.0
2017,3,25,7,0,340.0,33.0,4.1,12.0,68.0,25.63,16.08
2017,3,25,7,15,449.5,43.0,4.25,12.5,121.0,31.5,22.25
2017,3,25,7,30,559.0,53.0,4.4,13.0,174.0,37.03,27.53
2017,3,25,7,45,627.0,60.0,4.6,14.0,232.5,49.65,29.99
2017,3,25,8,0,695.0,67.0,4.8,15.0,291.0,97.81,51.71
2017,3,25,8,15,737.0,72.0,4.65,15.5,349.5,151.78,89.82
2017,3,25,8,30,779.0,77.0,4.5,16.0,408.0,206.7,134.7
2017,3,25,8,45,809.5,80.0,4.4,16.5,464.5,261.27,182.54
2017,3,25,9,0,840.0,83.0,4.3,17.0,521.0,318.48,233.21
2017,3,25,9,15,861.0,86.0,4.15,17.5,573.5,374.69,282.71
2017,3,25,9,30,882.0,89.0,4.0,18.0,626.0,435.62,334.65
2017,3,25,9,45,897.5,91.5,3.9,18.5,673.0,490.4,380.45
2017,3,25,10,0,913.0,94.0,3.8,19.0,720.0,545.03,424.62
2017,3,25,10,15,924.5,95.5,3.7,19.5,760.5,596.12,464.71
2017,3,25,10,30,936.0,97.0,3.6,20.0,801.0,646.16,502.68
2017,3,25,10,45,944.0,98.5,3.55,21.0,834.0,692.68,536.01
2017,3,25,11,0,952.0,100.0,3.5,22.0,867.0,737.37,566.83
2017,3,25,11,15,957.5,101.0,3.45,22.5,891.5,777.78,593.1
2017,3,25,11,30,963.0,102.0,3.4,23.0,916.0,815.77,617.35
2017,3,25,11,45,967.5,102.0,3.4,23.5,932.0,849.43,638.6
2017,3,25,12,0,972.0,102.0,3.4,24.0,948.0,880.26,657.77
2017,3,25,12,15,973.0,102.5,3.4,24.5,954.5,905.7,673.2
2017,3,25,12,30,974.0,103.0,3.4,25.0,961.0,927.87,686.43
2017,3,25,12,45,973.5,103.0,3.45,25.5,958.5,944.89,696.58
2017,3,25,13,0,973.0,103.0,3.5,26.0,956.0,958.42,704.51
2017,3,25,13,15,970.5,102.5,3.45,26.0,944.5,966.13,709.45
2017,3,25,13,30,968.0,102.0,3.4,26.0,933.0,970.21,712.16
2017,3,25,13,45,964.0,101.0,3.35,26.5,913.0,968.81,710.02
2017,3,25,14,0,960.0,100.0,3.3,27.0,893.0,963.78,705.7
2017,3,25,14,15,953.5,99.0,3.15,27.0,864.0,952.98,698.42
2017,3,25,14,30,947.0,98.0,3.0,27.0,835.0,938.71,689.02
2017,3,25,14,45,939.0,95.5,2.95,27.0,799.0,918.17,676.35
2017,3,25,15,0,931.0,93.0,2.9,27.0,763.0,894.43,661.67
2017,3,25,15,15,918.5,91.0,2.7,26.5,719.0,864.46,643.08
2017,3,25,15,30,906.0,89.0,2.5,26.0,675.0,831.82,622.64
2017,3,25,15,45,890.0,86.0,2.35,26.0,625.5,792.91,596.97
2017,3,25,16,0,874.0,83.0,2.2,26.0,576.0,751.99,569.81
2017,3,25,16,15,850.0,79.5,1.9,25.5,521.5,707.32,539.82
2017,3,25,16,30,826.0,76.0,1.6,25.0,467.0,657.37,505.64
2017,3,25,16,45,792.5,72.0,1.35,25.0,409.0,600.16,463.46
2017,3,25,17,0,759.0,68.0,1.1,25.0,351.0,543.46,420.38
2017,3,25,17,15,708.5,62.5,1.05,24.0,292.0,476.49,371.13
2017,3,25,17,30,658.0,57.0,1.0,23.0,233.0,412.32,321.65
2017,3,25,17,45,575.5,49.0,1.0,22.0,176.0,336.93,261.27
2017,3,25,18,0,493.0,41.0,1.0,21.0,119.0,266.02,201.84
2017,3,25,18,15,344.5,29.0,1.05,20.0,72.5,174.76,123.81
2017,3,25,18,30,196.0,17.0,1.1,19.0,26.0,89.19,0.0
2017,3,25,18,45,98.0,8.5,1.2,18.0,13.0,8.36,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,101.0,20.5,3.25,17.0,31.5,16.08,0.0
2017,3,26,7,0,202.0,41.0,3.7,18.0,63.0,31.78,20.91
2017,3,26,7,15,303.0,57.0,4.05,18.5,112.0,42.97,31.6
2017,3,26,7,30,404.0,73.0,4.4,19.0,161.0,53.55,41.25
2017,3,26,7,45,471.0,84.0,4.75,19.5,216.0,70.11,46.47
2017,3,26,8,0,538.0,95.0,5.1,20.0,271.0,113.29,68.55
2017,3,26,8,15,584.5,103.0,5.25,20.5,327.0,158.24,99.84
2017,3,26,8,30,631.0,111.0,5.4,21.0,383.0,208.37,139.75
2017,3,26,8,45,662.0,118.0,5.6,22.0,436.5,258.7,182.27
2017,3,26,9,0,693.0,125.0,5.8,23.0,490.0,311.94,227.59
2017,3,26,9,15,717.0,130.0,5.85,23.5,539.5,363.57,271.84
2017,3,26,9,30,741.0,135.0,5.9,24.0,589.0,416.8,316.55
2017,3,26,9,45,754.0,141.0,6.0,24.5,633.0,467.25,358.23
2017,3,26,10,0,767.0,147.0,6.1,25.0,677.0,517.68,398.81
2017,3,26,10,15,780.5,150.0,6.1,25.5,715.0,567.88,437.98
2017,3,26,10,30,794.0,153.0,6.1,26.0,753.0,614.8,473.77
2017,3,26,10,45,800.0,157.5,6.15,26.5,783.0,657.64,505.74
2017,3,26,11,0,806.0,162.0,6.2,27.0,813.0,698.96,535.89
2017,3,26,11,15,812.5,163.5,6.15,27.0,836.5,736.12,563.33
2017,3,26,11,30,819.0,165.0,6.1,27.0,860.0,771.41,588.61
2017,3,26,11,45,830.0,161.5,6.1,27.5,876.5,803.38,609.57
2017,3,26,12,0,841.0,158.0,6.1,28.0,893.0,833.31,628.95
2017,3,26,12,15,842.0,158.5,6.0,28.0,898.5,856.58,644.45
2017,3,26,12,30,843.0,159.0,5.9,28.0,904.0,877.05,658.01
2017,3,26,12,45,838.5,161.0,5.85,28.5,900.5,891.33,666.21
2017,3,26,13,0,834.0,163.0,5.8,29.0,897.0,902.5,672.35
2017,3,26,13,15,830.5,162.5,5.7,29.0,885.5,908.91,676.42
2017,3,26,13,30,827.0,162.0,5.6,29.0,874.0,912.15,678.46
2017,3,26,13,45,817.0,162.5,5.55,29.0,853.0,907.42,675.47
2017,3,26,14,0,807.0,163.0,5.5,29.0,832.0,899.57,670.52
2017,3,26,14,15,798.5,161.0,5.45,28.5,804.0,887.46,664.14
2017,3,26,14,30,790.0,159.0,5.4,28.0,776.0,872.39,655.83
2017,3,26,14,45,774.0,158.0,5.35,28.0,740.0,849.01,640.49
2017,3,26,15,0,758.0,157.0,5.3,28.0,704.0,826.45,625.82
2017,3,26,15,15,741.5,153.5,5.3,28.0,662.5,795.52,605.51
2017,3,26,15,30,725.0,150.0,5.3,28.0,621.0,762.58,583.73
2017,3,26,15,45,704.0,144.5,5.3,28.0,574.0,722.17,556.44
2017,3,26,16,0,683.0,139.0,5.3,28.0,527.0,680.5,527.47
2017,3,26,16,15,653.0,133.0,5.15,27.5,475.0,630.83,492.23
2017,3,26,16,30,623.0,127.0,5.0,27.0,423.0,581.09,456.25
2017,3,26,16,45,584.0,118.5,4.85,26.5,369.0,523.11,413.18
2017,3,26,17,0,545.0,110.0,4.7,26.0,315.0,466.46,370.01
2017,3,26,17,15,487.5,99.5,4.4,25.0,260.0,397.11,316.09
2017,3,26,17,30,430.0,89.0,4.1,24.0,205.0,334.73,266.0
2017,3,26,17,45,343.0,74.5,3.85,23.5,153.0,258.65,203.12
2017,3,26,18,0,256.0,60.0,3.6,23.0,101.0,190.75,145.71
2017,3,26,18,15,128.0,40.0,3.65,22.5,60.5,103.77,73.0
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,20.81,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,60.0,23.5,2.05,18.5,30.5,19.65,1.52
2017,3,27,7,0,120.0,47.0,2.3,19.0,61.0,38.14,26.31
2017,3,27,7,15,206.0,69.0,2.4,19.5,108.5,54.83,41.73
2017,3,27,7,30,292.0,91.0,2.5,20.0,156.0,70.85,56.09
2017,3,27,7,45,363.5,105.5,2.65,20.5,210.0,86.9,60.61
2017,3,27,8,0,435.0,120.0,2.8,21.0,264.0,127.84,83.45
2017,3,27,8,15,217.5,117.5,2.85,21.0,189.5,128.24,90.68
2017,3,27,8,30,0.0,115.0,2.9,21.0,115.0,109.15,84.18
2017,3,27,8,45,188.5,161.0,2.95,21.5,261.0,185.66,139.18
2017,3,27,9,0,377.0,207.0,3.0,22.0,407.0,294.22,220.55
2017,3,27,9,15,310.0,244.0,2.9,22.5,419.0,324.31,246.11
2017,3,27,9,30,243.0,281.0,2.8,23.0,431.0,351.33,267.84
2017,3,27,9,45,492.5,222.0,2.7,23.5,554.5,422.83,321.84
2017,3,27,10,0,742.0,163.0,2.6,24.0,678.0,522.62,397.27
2017,3,27,10,15,756.5,166.0,2.4,24.5,716.5,569.87,431.91
2017,3,27,10,30,771.0,169.0,2.2,25.0,755.0,616.81,465.3
2017,3,27,10,45,795.0,164.0,2.05,25.5,789.5,663.67,497.81
2017,3,27,11,0,819.0,159.0,1.9,26.0,824.0,708.16,527.65
2017,3,27,11,15,825.5,160.0,1.8,26.5,847.0,745.27,551.6
2017,3,27,11,30,832.0,161.0,1.7,27.0,870.0,780.46,572.84
2017,3,27,11,45,855.0,150.5,1.6,27.5,889.5,815.44,593.08
2017,3,27,12,0,878.0,140.0,1.5,28.0,909.0,847.64,611.09
2017,3,27,12,15,879.0,140.5,1.4,28.0,915.0,871.03,624.38
2017,3,27,12,30,880.0,141.0,1.3,28.0,921.0,891.49,635.75
2017,3,27,12,45,629.0,273.5,1.25,28.5,830.5,824.39,588.66
2017,3,27,13,0,378.0,406.0,1.2,29.0,740.0,741.81,527.14
2017,3,27,13,15,268.5,424.5,1.1,29.0,660.5,670.02,477.54
2017,3,27,13,30,159.0,443.0,1.0,29.0,581.0,590.79,421.99
2017,3,27,13,45,510.0,289.0,0.95,29.0,716.0,764.01,547.56
2017,3,27,14,0,861.0,135.0,0.9,29.0,851.0,916.93,646.42
2017,3,27,14,15,589.5,251.5,0.8,29.0,734.0,799.98,568.02
2017,3,27,14,30,318.0,368.0,0.7,29.0,617.0,670.53,477.41
2017,3,27,14,45,551.0,257.0,0.6,29.0,665.5,762.07,544.54
2017,3,27,15,0,784.0,146.0,0.5,29.0,714.0,835.89,592.92
2017,3,27,15,15,767.0,142.5,0.55,29.0,671.5,806.68,575.61
2017,3,27,15,30,750.0,139.0,0.6,29.0,629.0,772.61,556.4
2017,3,27,15,45,723.5,136.0,0.65,29.0,580.0,729.86,531.25
2017,3,27,16,0,697.0,133.0,0.7,29.0,531.0,686.13,504.91
2017,3,27,16,15,667.5,127.5,0.85,28.5,479.0,636.82,475.22
2017,3,27,16,30,638.0,122.0,1.0,28.0,427.0,587.38,444.02
2017,3,27,16,45,594.5,115.0,1.2,27.5,371.5,527.48,404.02
2017,3,27,17,0,551.0,108.0,1.4,27.0,316.0,469.24,363.2
2017,3,27,17,15,494.0,97.5,1.3,26.0,261.5,399.44,311.33
2017,3,27,17,30,437.0,87.0,1.2,25.0,207.0,336.84,262.89
2017,3,27,17,45,351.5,73.5,1.2,24.5,155.0,262.05,202.95
2017,3,27,18,0,266.0,60.0,1.2,24.0,103.0,195.32,147.78
2017,3,27,18,15,162.5,39.0,1.2,23.5,62.0,121.36,85.75
2017,3,27,18,30,59.0,18.0,1.2,23.0,21.0,43.67,0.0
2017,3,27,18,45,29.5,9.0,1.3,22.5,10.5,16.55,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,53.0,23.5,3.7,19.5,30.0,20.75,4.59
2017,3,28,7,0,106.0,47.0,3.9,20.0,60.0,38.17,26.37
2017,3,28,7,15,181.5,71.0,4.15,20.5,106.5,56.29,42.87
2017,3,28,7,30,257.0,95.0,4.4,21.0,153.0,73.66,58.33
2017,3,28,7,45,333.5,109.0,4.65,21.5,207.0,90.71,63.18
2017,3,28,8,0,410.0,123.0,4.9,22.0,261.0,130.28,85.82
2017,3,28,8,15,205.0,90.5,5.05,22.5,159.5,105.69,72.49
2017,3,28,8,30,0.0,58.0,5.2,23.0,58.0,56.05,40.42
2017,3,28,8,45,0.0,59.5,5.4,23.5,59.5,57.51,41.38
2017,3,28,9,0,0.0,61.0,5.6,24.0,61.0,58.97,42.31
2017,3,28,9,15,94.5,175.0,5.75,24.5,234.0,193.34,147.77
2017,3,28,9,30,189.0,289.0,5.9,25.0,407.0,336.88,258.0
2017,3,28,9,45,104.5,273.0,6.05,25.5,339.0,296.56,227.04
2017,3,28,10,0,20.0,257.0,6.2,26.0,271.0,253.48,193.09
2017,3,28,10,15,24.0,279.0,6.35,26.0,296.5,277.88,211.56
2017,3,28,10,30,28.0,301.0,6.5,26.0,322.0,299.36,227.66
2017,3,28,10,45,184.0,341.0,6.65,26.5,490.5,437.32,333.85
2017,3,28,11,0,340.0,381.0,6.8,27.0,659.0,588.45,447.16
2017,3,28,11,15,251.5,409.0,6.95,27.0,617.5,566.21,428.81
2017,3,28,11,30,163.0,437.0,7.1,27.0,576.0,538.4,406.31
2017,3,28,11,45,124.0,435.0,7.25,27.0,542.0,514.31,387.81
2017,3,28,12,0,85.0,433.0,7.4,27.0,508.0,486.82,366.59
2017,3,28,12,15,66.5,418.0,7.5,27.0,477.0,461.41,347.47
2017,3,28,12,30,48.0,403.0,7.6,27.0,446.0,434.61,327.22
2017,3,28,12,45,34.5,365.0,7.7,27.5,396.0,388.35,292.11
2017,3,28,13,0,21.0,327.0,7.8,28.0,346.0,337.36,253.35
2017,3,28,13,15,17.5,300.0,7.8,27.5,316.0,308.54,232.32
2017,3,28,13,30,14.0,273.0,7.8,27.0,286.0,279.38,210.84
2017,3,28,13,45,25.0,313.0,7.85,27.0,335.0,335.13,253.54
2017,3,28,14,0,36.0,353.0,7.9,27.0,384.0,387.56,293.43
2017,3,28,14,15,24.0,298.5,7.85,27.0,319.0,315.58,239.23
2017,3,28,14,30,12.0,244.0,7.8,27.0,254.0,250.49,189.73
2017,3,28,14,45,10.0,227.5,7.8,27.0,236.0,232.49,176.26
2017,3,28,15,0,8.0,211.0,7.8,27.0,218.0,214.45,162.67
2017,3,28,15,15,61.0,259.0,7.7,26.5,300.0,315.99,243.49
2017,3,28,15,30,114.0,307.0,7.6,26.0,382.0,412.01,319.19
2017,3,28,15,45,106.5,282.5,7.55,26.0,348.5,378.83,294.34
2017,3,28,16,0,99.0,258.0,7.5,26.0,315.0,345.57,269.45
2017,3,28,16,15,289.0,215.5,7.4,25.5,359.5,450.71,357.0
2017,3,28,16,30,479.0,173.0,7.3,25.0,404.0,533.07,425.38
2017,3,28,16,45,448.5,157.5,7.2,25.0,352.5,478.87,383.21
2017,3,28,17,0,418.0,142.0,7.1,25.0,301.0,425.79,341.42
2017,3,28,17,15,364.0,126.0,6.8,24.5,248.5,360.46,289.22
2017,3,28,17,30,310.0,110.0,6.5,24.0,196.0,292.76,234.03
2017,3,28,17,45,250.0,88.5,6.25,23.5,147.0,227.2,179.34
2017,3,28,18,0,190.0,67.0,6.0,23.0,98.0,167.05,128.18
2017,3,28,18,15,111.5,42.0,5.8,22.5,58.5,100.59,71.56
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,30.76,0.24
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,12.69,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,113.0,23.0,2.6,17.0,36.5,17.89,4.96
2017,3,29,7,0,226.0,46.0,2.6,17.0,73.0,35.49,24.61
2017,3,29,7,15,327.0,61.0,2.5,17.0,124.0,45.68,34.35
2017,3,29,7,30,428.0,76.0,2.4,17.0,175.0,55.32,43.25
2017,3,29,7,45,247.0,105.5,2.3,17.5,166.5,91.38,65.82
2017,3,29,8,0,66.0,135.0,2.2,18.0,158.0,124.1,95.32
2017,3,29,8,15,123.5,162.0,2.3,18.5,214.0,156.51,118.59
2017,3,29,8,30,181.0,189.0,2.4,19.0,270.0,199.98,151.23
2017,3,29,8,45,249.5,206.0,2.5,20.0,332.5,240.46,181.41
2017,3,29,9,0,318.0,223.0,2.6,21.0,395.0,292.67,221.35
2017,3,29,9,15,588.5,164.0,2.9,21.5,518.5,356.21,268.48
2017,3,29,9,30,859.0,105.0,3.2,22.0,642.0,451.8,342.53
2017,3,29,9,45,882.5,104.5,3.5,22.5,691.0,506.85,387.52
2017,3,29,10,0,906.0,104.0,3.8,23.0,740.0,565.59,434.2
2017,3,29,10,15,917.0,106.0,3.95,23.5,780.0,616.56,473.66
2017,3,29,10,30,928.0,108.0,4.1,24.0,820.0,666.42,511.27
2017,3,29,10,45,938.5,108.5,4.25,24.5,853.0,713.24,545.79
2017,3,29,11,0,949.0,109.0,4.4,25.0,886.0,758.43,577.8
2017,3,29,11,15,953.5,110.0,4.45,25.0,909.5,797.87,604.8
2017,3,29,11,30,958.0,111.0,4.5,25.0,933.0,834.83,629.99
2017,3,29,11,45,962.0,110.5,4.6,25.5,948.0,867.31,651.09
2017,3,29,12,0,966.0,110.0,4.7,26.0,963.0,896.93,670.18
2017,3,29,12,15,966.5,110.0,4.7,26.0,968.5,921.1,686.22
2017,3,29,12,30,967.0,110.0,4.7,26.0,974.0,942.01,700.11
2017,3,29,12,45,964.5,110.5,4.75,26.5,970.0,957.42,709.34
2017,3,29,13,0,962.0,111.0,4.8,27.0,966.0,969.32,716.32
2017,3,29,13,15,958.5,110.5,4.75,27.0,953.0,975.78,720.47
2017,3,29,13,30,955.0,110.0,4.7,27.0,940.0,978.65,722.38
2017,3,29,13,45,947.0,110.0,4.7,27.0,918.0,974.38,720.09
2017,3,29,14,0,939.0,110.0,4.7,27.0,896.0,966.58,715.62
2017,3,29,14,15,931.5,108.5,4.65,27.0,866.0,954.22,707.85
2017,3,29,14,30,924.0,107.0,4.6,27.0,836.0,938.5,697.97
2017,3,29,14,45,911.0,106.0,4.6,27.0,798.0,915.24,683.48
2017,3,29,15,0,898.0,105.0,4.6,27.0,760.0,889.08,667.07
2017,3,29,15,15,884.0,103.0,4.5,26.5,716.0,858.27,648.21
2017,3,29,15,30,870.0,101.0,4.4,26.0,672.0,824.99,627.65
2017,3,29,15,45,849.0,98.5,4.3,26.0,622.0,788.04,603.16
2017,3,29,16,0,828.0,96.0,4.2,26.0,572.0,744.82,574.03
2017,3,29,16,15,802.5,92.5,3.9,25.5,518.0,695.87,540.91
2017,3,29,16,30,777.0,89.0,3.6,25.0,464.0,646.22,506.67
2017,3,29,16,45,738.5,84.5,3.3,24.5,406.0,586.61,462.73
2017,3,29,17,0,700.0,80.0,3.0,24.0,348.0,530.74,420.35
2017,3,29,17,15,647.5,73.5,2.8,23.0,290.0,463.74,369.14
2017,3,29,17,30,595.0,67.0,2.6,22.0,232.0,399.95,318.4
2017,3,29,17,45,507.5,58.5,2.45,21.0,176.0,321.08,253.84
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,249.67,193.19
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,162.04,118.24
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,80.72,16.79
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,29.65,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,195.0,18.5,3.7,11.0,43.0,13.67,3.59
2017,3,30,7,0,390.0,37.0,3.8,12.0,86.0,28.01,18.77
2017,3,30,7,15,487.0,46.5,3.95,12.5,140.5,33.29,24.04
2017,3,30,7,30,584.0,56.0,4.1,13.0,195.0,38.25,28.73
2017,3,30,7,45,641.5,63.0,4.3,14.0,253.5,67.26,36.19
2017,3,30,8,0,699.0,70.0,4.5,15.0,312.0,116.67,64.3
2017,3,30,8,15,740.0,75.5,4.5,15.5,371.0,171.94,106.41
2017,3,30,8,30,781.0,81.0,4.5,16.0,430.0,228.06,153.71
2017,3,30,8,45,808.5,85.0,4.55,17.0,486.5,283.35,202.36
2017,3,30,9,0,836.0,89.0,4.6,18.0,543.0,340.92,252.84
2017,3,30,9,15,857.0,92.5,4.5,18.5,595.5,397.62,302.25
2017,3,30,9,30,878.0,96.0,4.4,19.0,648.0,458.95,353.82
2017,3,30,9,45,894.0,98.5,4.3,19.5,695.0,513.87,398.99
2017,3,30,10,0,910.0,101.0,4.2,20.0,742.0,568.66,442.63
2017,3,30,10,15,920.5,102.5,4.1,20.5,782.0,619.03,481.63
2017,3,30,10,30,931.0,104.0,4.0,21.0,822.0,668.23,518.52
2017,3,30,10,45,939.5,105.5,3.9,21.5,854.5,714.73,552.31
2017,3,30,11,0,948.0,107.0,3.8,22.0,887.0,759.45,583.01
2017,3,30,11,15,953.0,108.0,3.65,22.5,910.5,799.14,608.26
2017,3,30,11,30,958.0,109.0,3.5,23.0,934.0,836.39,631.4
2017,3,30,11,45,963.0,108.0,3.4,23.5,949.5,869.1,651.33
2017,3,30,12,0,968.0,107.0,3.3,24.0,965.0,899.0,669.14
2017,3,30,12,15,968.5,107.0,3.15,24.0,970.5,923.12,683.88
2017,3,30,12,30,969.0,107.0,3.0,24.0,976.0,943.96,696.36
2017,3,30,12,45,966.5,108.0,2.95,24.5,972.5,959.78,704.91
2017,3,30,13,0,964.0,109.0,2.9,25.0,969.0,972.11,711.23
2017,3,30,13,15,961.0,108.5,2.85,25.0,956.5,978.93,715.46
2017,3,30,13,30,958.0,108.0,2.8,25.0,944.0,982.16,717.51
2017,3,30,13,45,949.5,109.0,2.75,25.0,922.0,978.36,715.15
2017,3,30,14,0,941.0,110.0,2.7,25.0,900.0,971.05,710.69
2017,3,30,14,15,934.0,108.5,2.7,25.0,871.0,959.04,703.76
2017,3,30,14,30,927.0,107.0,2.7,25.0,842.0,943.65,694.77
2017,3,30,14,45,913.5,107.0,2.75,25.5,804.0,920.89,680.07
2017,3,30,15,0,900.0,107.0,2.8,26.0,766.0,895.25,663.55
2017,3,30,15,15,886.5,104.5,2.8,25.5,722.0,864.2,645.6
2017,3,30,15,30,873.0,102.0,2.8,25.0,678.0,830.66,625.82
2017,3,30,15,45,853.0,99.5,2.85,25.0,628.0,794.36,603.04
2017,3,30,16,0,833.0,97.0,2.9,25.0,578.0,751.68,575.51
2017,3,30,16,15,808.0,93.5,2.7,24.5,523.5,702.84,543.04
2017,3,30,16,30,783.0,90.0,2.5,24.0,469.0,653.23,509.49
2017,3,30,16,45,748.0,84.5,2.3,24.0,411.5,594.44,465.94
2017,3,30,17,0,713.0,79.0,2.1,24.0,354.0,538.99,423.75
2017,3,30,17,15,661.5,73.0,2.0,22.5,295.5,472.45,374.48
2017,3,30,17,30,610.0,67.0,1.9,21.0,237.0,408.99,325.27
2017,3,30,17,45,528.5,57.5,1.8,20.0,180.5,330.89,261.71
2017,3,30,18,0,447.0,48.0,1.7,19.0,124.0,259.79,201.44
2017,3,30,18,15,308.5,34.5,1.9,18.5,77.5,171.03,125.61
2017,3,30,18,30,170.0,21.0,2.1,18.0,31.0,88.92,25.57
2017,3,30,18,45,85.0,10.5,2.3,17.5,15.5,32.98,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.0,4.5,4.2,11.5,5.0,0.0,0.0
2017,3,31,6,30,60.0,9.0,4.3,12.0,10.0,8.85,0.0
2017,3,31,6,45,225.0,24.0,4.4,13.0,50.0,18.61,7.75
2017,3,31,7,0,390.0,39.0,4.5,14.0,90.0,29.62,20.06
2017,3,31,7,15,486.5,48.5,4.55,14.5,144.5,34.8,25.19
2017,3,31,7,30,583.0,58.0,4.6,15.0,199.0,39.67,29.75
2017,3,31,7,45,642.0,65.0,4.7,16.0,257.5,71.88,38.44
2017,3,31,8,0,701.0,72.0,4.8,17.0,316.0,121.7,67.48
2017,3,31,8,15,739.5,76.5,5.1,18.0,374.5,176.04,108.94
2017,3,31,8,30,778.0,81.0,5.4,19.0,433.0,230.85,154.94
2017,3,31,8,45,804.5,85.5,5.7,20.0,488.5,286.24,203.48
2017,3,31,9,0,831.0,90.0,6.0,21.0,544.0,343.79,253.79
2017,3,31,9,15,850.0,93.0,6.15,21.5,595.0,399.07,302.16
2017,3,31,9,30,869.0,96.0,6.3,22.0,646.0,458.77,352.8
2017,3,31,9,45,882.5,98.5,6.45,23.0,691.5,512.04,396.56
2017,3,31,10,0,896.0,101.0,6.6,24.0,737.0,564.96,438.68
2017,3,31,10,15,906.0,103.0,6.65,24.5,775.5,614.82,477.96
2017,3,31,10,30,916.0,105.0,6.7,25.0,814.0,663.51,515.32
2017,3,31,10,45,923.0,106.5,6.75,25.5,845.0,708.37,548.95
2017,3,31,11,0,930.0,108.0,6.8,26.0,876.0,751.36,579.56
2017,3,31,11,15,934.5,109.5,6.8,26.0,899.5,790.46,607.05
2017,3,31,11,30,939.0,111.0,6.8,26.0,923.0,827.13,632.68
2017,3,31,11,45,941.5,111.5,6.8,26.5,937.5,858.68,653.26
2017,3,31,12,0,944.0,112.0,6.8,27.0,952.0,887.36,671.72
2017,3,31,12,15,945.0,112.0,6.75,27.0,957.5,911.31,687.96
2017,3,31,12,30,946.0,112.0,6.7,27.0,963.0,932.08,702.03
2017,3,31,12,45,945.0,112.0,6.65,27.5,959.5,947.82,711.23
2017,3,31,13,0,944.0,112.0,6.6,28.0,956.0,960.17,718.16
2017,3,31,13,15,941.0,111.5,6.55,28.0,944.0,966.76,722.68
2017,3,31,13,30,938.0,111.0,6.5,28.0,932.0,969.84,724.95
2017,3,31,13,45,933.0,110.5,6.45,28.0,911.5,967.58,723.71
2017,3,31,14,0,928.0,110.0,6.4,28.0,891.0,961.84,720.24
2017,3,31,14,15,921.0,108.5,6.35,28.0,862.0,949.82,712.59
2017,3,31,14,30,914.0,107.0,6.3,28.0,833.0,934.47,702.8
2017,3,31,14,45,897.0,108.5,6.25,28.0,794.5,910.31,687.01
2017,3,31,15,0,880.0,110.0,6.2,28.0,756.0,883.46,669.42
2017,3,31,15,15,866.0,107.5,6.15,27.5,712.5,852.34,650.16
2017,3,31,15,30,852.0,105.0,6.1,27.0,669.0,823.58,632.48
2017,3,31,15,45,827.5,104.0,6.05,27.0,619.0,781.18,603.62
2017,3,31,16,0,803.0,103.0,6.0,27.0,569.0,737.43,573.59
2017,3,31,16,15,777.5,99.0,5.85,26.5,515.5,688.58,540.24
2017,3,31,16,30,752.0,95.0,5.7,26.0,462.0,639.07,505.59
2017,3,31,16,45,710.5,91.5,5.6,26.0,404.5,582.13,462.3
2017,3,31,17,0,669.0,88.0,5.5,26.0,347.0,524.09,417.24
2017,3,31,17,15,617.5,80.5,5.4,25.0,290.0,457.56,365.92
2017,3,31,17,30,566.0,73.0,5.3,24.0,233.0,394.17,315.12
2017,3,31,17,45,479.0,63.5,5.2,23.5,177.5,315.28,249.57
2017,3,31,18,0,392.0,54.0,5.1,23.0,122.0,243.78,188.39
2017,3,31,18,15,264.0,38.5,5.05,22.0,76.5,158.82,116.13
2017,3,31,18,30,136.0,23.0,5.0,21.0,31.0,81.54,27.81
2017,3,31,18,45,68.0,11.5,4.95,20.5,15.5,29.55,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.88,0.0
2017,4,1,6,45,80.5,31.0,4.05,17.5,42.0,25.67,13.45
2017,4,1,7,0,161.0,55.0,4.2,18.0,77.0,44.3,32.31
2017,4,1,7,15,242.5,75.5,4.4,18.0,126.0,59.65,46.48
2017,4,1,7,30,324.0,96.0,4.6,18.0,175.0,70.44,56.35
2017,4,1,7,45,392.0,109.0,4.85,18.5,230.0,100.1,67.28
2017,4,1,8,0,460.0,122.0,5.1,19.0,285.0,142.53,93.77
2017,4,1,8,15,230.0,115.0,5.3,19.5,196.5,133.8,95.45
2017,4,1,8,30,0.0,108.0,5.5,20.0,108.0,103.15,79.62
2017,4,1,8,45,0.0,116.5,5.75,21.0,116.5,111.43,85.76
2017,4,1,9,0,0.0,125.0,6.0,22.0,125.0,119.68,91.76
2017,4,1,9,15,0.0,126.5,6.05,22.0,126.5,121.42,92.83
2017,4,1,9,30,0.0,128.0,6.1,22.0,128.0,123.07,93.86
2017,4,1,9,45,0.0,113.0,6.2,22.5,113.0,109.07,82.25
2017,4,1,10,0,0.0,98.0,6.3,23.0,98.0,94.84,70.56
2017,4,1,10,15,25.0,220.5,6.3,23.5,240.5,222.5,170.94
2017,4,1,10,30,50.0,343.0,6.3,24.0,383.0,351.76,269.55
2017,4,1,10,45,25.0,236.0,6.35,24.5,256.0,240.89,183.73
2017,4,1,11,0,0.0,129.0,6.4,25.0,129.0,124.69,92.76
2017,4,1,11,15,0.0,126.5,6.35,25.0,126.5,122.36,90.89
2017,4,1,11,30,0.0,124.0,6.3,25.0,124.0,120.01,88.97
2017,4,1,11,45,5.5,180.0,6.3,25.5,185.5,178.46,134.18
2017,4,1,12,0,11.0,236.0,6.3,26.0,247.0,237.35,179.02
2017,4,1,12,15,5.5,172.0,6.25,26.0,177.5,171.35,128.24
2017,4,1,12,30,0.0,108.0,6.2,26.0,108.0,104.72,76.53
2017,4,1,12,45,2.0,133.0,6.2,26.0,135.5,130.82,96.92
2017,4,1,13,0,4.0,158.0,6.2,26.0,163.0,157.06,117.29
2017,4,1,13,15,4.0,159.0,6.15,26.0,163.5,158.17,118.17
2017,4,1,13,30,4.0,160.0,6.1,26.0,164.0,159.27,119.09
2017,4,1,13,45,2.0,149.0,6.05,26.0,151.0,146.76,109.43
2017,4,1,14,0,0.0,138.0,6.0,26.0,138.0,134.2,99.72
2017,4,1,14,15,13.0,224.0,5.95,25.5,235.0,231.17,175.48
2017,4,1,14,30,26.0,310.0,5.9,25.0,332.0,337.27,257.11
2017,4,1,14,45,163.0,325.5,5.85,25.0,447.5,483.83,372.21
2017,4,1,15,0,300.0,341.0,5.8,25.0,563.0,627.05,481.57
2017,4,1,15,15,152.5,264.5,5.7,25.0,377.0,407.76,315.84
2017,4,1,15,30,5.0,188.0,5.6,25.0,191.0,189.34,144.37
2017,4,1,15,45,15.0,204.5,5.6,25.0,213.5,214.86,165.31
2017,4,1,16,0,25.0,221.0,5.6,25.0,236.0,240.6,186.16
2017,4,1,16,15,12.5,173.0,5.45,24.5,180.5,181.29,140.1
2017,4,1,16,30,0.0,125.0,5.3,24.0,125.0,122.97,94.01
2017,4,1,16,45,0.0,109.0,5.2,24.0,109.0,107.06,81.6
2017,4,1,17,0,0.0,93.0,5.1,24.0,93.0,91.13,68.97
2017,4,1,17,15,194.0,98.0,4.85,23.5,153.0,225.53,181.12
2017,4,1,17,30,388.0,103.0,4.6,23.0,213.0,334.34,267.96
2017,4,1,17,45,306.0,87.0,4.45,22.5,161.5,259.83,205.93
2017,4,1,18,0,224.0,71.0,4.3,22.0,110.0,187.47,145.1
2017,4,1,18,15,132.5,47.5,4.25,21.5,68.0,116.16,84.78
2017,4,1,18,30,41.0,24.0,4.2,21.0,26.0,43.83,15.02
2017,4,1,18,45,20.5,12.0,4.2,20.5,13.0,17.33,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,18.0,0.5,0.48,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.96,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.93,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.89,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.86,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,4.82,0.0
2017,4,2,8,15,0.0,19.0,3.35,19.5,19.0,18.34,9.72
2017,4,2,8,30,0.0,33.0,3.3,20.0,33.0,31.87,20.89
2017,4,2,8,45,0.0,33.0,3.3,20.5,33.0,31.88,20.75
2017,4,2,9,0,0.0,33.0,3.3,21.0,33.0,31.88,20.62
2017,4,2,9,15,0.0,36.5,3.3,21.5,36.5,35.28,23.25
2017,4,2,9,30,0.0,40.0,3.3,22.0,40.0,38.67,25.87
2017,4,2,9,45,0.0,36.0,3.35,22.5,36.0,34.81,22.6
2017,4,2,10,0,0.0,32.0,3.4,23.0,32.0,30.95,19.37
2017,4,2,10,15,0.0,56.0,3.45,23.0,56.0,54.2,37.97
2017,4,2,10,30,0.0,80.0,3.5,23.0,80.0,77.48,56.42
2017,4,2,10,45,40.0,240.5,3.6,23.5,274.0,255.19,195.24
2017,4,2,11,0,80.0,401.0,3.7,24.0,468.0,434.57,328.73
2017,4,2,11,15,167.0,419.5,3.75,24.0,563.5,519.98,392.26
2017,4,2,11,30,254.0,438.0,3.8,24.0,659.0,612.3,460.06
2017,4,2,11,45,530.0,310.0,3.85,24.5,781.0,724.92,546.46
2017,4,2,12,0,806.0,182.0,3.9,25.0,903.0,847.82,635.65
2017,4,2,12,15,808.0,182.0,4.05,25.0,909.5,870.41,650.78
2017,4,2,12,30,810.0,182.0,4.2,25.0,916.0,890.35,664.85
2017,4,2,12,45,831.5,167.5,4.35,25.5,919.0,910.56,677.89
2017,4,2,13,0,853.0,153.0,4.5,26.0,922.0,928.06,689.13
2017,4,2,13,15,851.5,152.0,4.65,26.0,911.0,935.34,695.23
2017,4,2,13,30,850.0,151.0,4.8,26.0,900.0,939.41,699.47
2017,4,2,13,45,860.0,141.5,4.95,26.0,884.5,937.45,699.74
2017,4,2,14,0,870.0,132.0,5.1,26.0,869.0,936.53,700.87
2017,4,2,14,15,864.5,130.5,5.15,26.0,842.5,926.28,695.04
2017,4,2,14,30,859.0,129.0,5.2,26.0,816.0,912.89,687.21
2017,4,2,14,45,850.0,127.0,5.3,26.0,781.0,897.84,678.63
2017,4,2,15,0,841.0,125.0,5.4,26.0,746.0,875.0,664.66
2017,4,2,15,15,828.5,122.5,5.4,25.5,704.5,845.91,647.06
2017,4,2,15,30,816.0,120.0,5.4,25.0,663.0,814.42,627.66
2017,4,2,15,45,804.0,114.0,5.45,25.0,616.5,777.3,603.02
2017,4,2,16,0,792.0,108.0,5.5,25.0,570.0,738.14,576.68
2017,4,2,16,15,767.0,103.5,5.45,24.5,517.0,689.28,543.56
2017,4,2,16,30,742.0,99.0,5.4,24.0,464.0,642.46,510.99
2017,4,2,16,45,708.0,93.5,5.4,23.5,408.0,585.81,469.15
2017,4,2,17,0,674.0,88.0,5.4,23.0,352.0,529.96,426.67
2017,4,2,17,15,621.0,81.0,5.45,22.0,294.0,462.69,374.52
2017,4,2,17,30,568.0,74.0,5.5,21.0,236.0,398.67,322.88
2017,4,2,17,45,477.5,65.0,5.55,20.5,180.0,318.19,255.43
2017,4,2,18,0,387.0,56.0,5.6,20.0,124.0,245.37,192.58
2017,4,2,18,15,264.0,40.0,5.8,19.5,78.5,161.51,120.25
2017,4,2,18,30,141.0,24.0,6.0,19.0,33.0,85.77,38.13
2017,4,2,18,45,70.5,12.0,6.2,18.5,16.5,30.96,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,48.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,96.0,13.0,4.7,11.0,16.0,12.78,0.0
2017,4,3,6,45,250.5,28.0,4.95,12.0,58.5,21.72,11.86
2017,4,3,7,0,405.0,43.0,5.2,13.0,101.0,32.53,22.89
2017,4,3,7,15,495.5,53.0,5.15,14.0,156.5,37.98,28.15
2017,4,3,7,30,586.0,63.0,5.1,15.0,212.0,43.08,32.82
2017,4,3,7,45,645.5,69.0,5.05,16.0,271.0,84.18,45.26
2017,4,3,8,0,705.0,75.0,5.0,17.0,330.0,134.11,76.68
2017,4,3,8,15,742.0,80.0,5.05,17.5,388.5,189.32,120.39
2017,4,3,8,30,779.0,85.0,5.1,18.0,447.0,244.77,167.81
2017,4,3,8,45,807.0,88.5,5.15,19.0,503.0,299.95,216.24
2017,4,3,9,0,835.0,92.0,5.2,20.0,559.0,357.44,266.23
2017,4,3,9,15,853.5,95.0,5.25,20.5,610.0,412.83,314.33
2017,4,3,9,30,872.0,98.0,5.3,21.0,661.0,472.53,364.45
2017,4,3,9,45,887.0,100.5,5.35,22.0,706.5,526.67,408.23
2017,4,3,10,0,902.0,103.0,5.4,23.0,752.0,580.59,450.37
2017,4,3,10,15,912.0,104.5,5.3,23.5,791.0,630.19,488.5
