Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,30,922.0,106.0,5.2,24.0,830.0,678.59,524.56
2017,4,3,10,45,930.0,107.0,5.15,25.0,861.0,723.76,556.3
2017,4,3,11,0,938.0,108.0,5.1,26.0,892.0,767.12,584.31
2017,4,3,11,15,942.5,109.0,4.95,26.0,915.5,805.85,610.02
2017,4,3,11,30,947.0,110.0,4.8,26.0,939.0,842.12,633.72
2017,4,3,11,45,950.0,110.5,4.7,26.5,953.5,874.08,653.17
2017,4,3,12,0,953.0,111.0,4.6,27.0,968.0,903.19,670.45
2017,4,3,12,15,954.0,111.5,4.5,27.0,974.0,927.59,685.98
2017,4,3,12,30,955.0,112.0,4.4,27.0,980.0,948.81,699.47
2017,4,3,12,45,954.5,111.5,4.3,27.5,976.5,964.41,707.85
2017,4,3,13,0,954.0,111.0,4.2,28.0,973.0,976.6,714.02
2017,4,3,13,15,951.0,110.5,4.1,28.0,960.5,983.02,717.9
2017,4,3,13,30,948.0,110.0,4.0,28.0,948.0,985.9,719.6
2017,4,3,13,45,943.5,109.5,3.9,28.5,927.0,983.86,716.79
2017,4,3,14,0,939.0,109.0,3.8,29.0,906.0,978.31,711.85
2017,4,3,14,15,931.5,107.5,3.7,29.0,876.5,965.51,703.74
2017,4,3,14,30,924.0,106.0,3.6,29.0,847.0,949.36,693.6
2017,4,3,14,45,911.0,106.0,3.5,29.0,809.5,926.7,679.29
2017,4,3,15,0,898.0,106.0,3.4,29.0,772.0,901.17,663.18
2017,4,3,15,15,884.5,103.5,3.2,28.5,728.0,869.81,643.91
2017,4,3,15,30,871.0,101.0,3.0,28.0,684.0,835.98,622.91
2017,4,3,15,45,852.5,98.5,2.85,28.0,634.0,800.62,599.84
2017,4,3,16,0,834.0,96.0,2.7,28.0,584.0,758.76,572.19
2017,4,3,16,15,809.5,92.0,2.45,27.5,530.0,709.33,539.55
2017,4,3,16,30,785.0,88.0,2.2,27.0,476.0,659.13,505.9
2017,4,3,16,45,751.0,83.5,2.0,26.5,418.5,601.66,465.38
2017,4,3,17,0,717.0,79.0,1.8,26.0,361.0,547.36,425.54
2017,4,3,17,15,667.5,73.0,1.65,25.0,303.0,481.28,376.58
2017,4,3,17,30,618.0,67.0,1.5,24.0,245.0,418.14,327.86
2017,4,3,17,45,540.0,58.5,1.35,23.0,188.5,341.79,266.89
2017,4,3,18,0,462.0,50.0,1.2,22.0,132.0,272.05,208.83
2017,4,3,18,15,332.0,37.0,1.2,21.0,84.5,185.02,136.12
2017,4,3,18,30,202.0,24.0,1.2,20.0,37.0,106.64,51.82
2017,4,3,18,45,101.0,12.0,1.3,19.5,18.5,39.43,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2017,4,4,6,45,162.0,34.0,3.45,14.5,58.0,26.4,15.86
2017,4,4,7,0,324.0,51.0,3.7,15.0,99.0,38.68,28.12
2017,4,4,7,15,413.0,63.5,3.65,15.5,152.5,46.69,35.7
2017,4,4,7,30,502.0,76.0,3.6,16.0,206.0,55.01,43.25
2017,4,4,7,45,399.5,106.5,3.55,17.0,226.0,104.22,68.93
2017,4,4,8,0,297.0,137.0,3.5,18.0,246.0,146.9,104.0
2017,4,4,8,15,374.5,147.5,3.75,18.5,308.0,183.71,130.48
2017,4,4,8,30,452.0,158.0,4.0,19.0,370.0,233.51,169.44
2017,4,4,8,45,391.0,195.5,4.25,19.5,394.5,279.5,210.27
2017,4,4,9,0,330.0,233.0,4.5,20.0,419.0,314.15,240.73
2017,4,4,9,15,558.5,181.5,4.7,20.5,529.5,375.36,287.83
2017,4,4,9,30,787.0,130.0,4.9,21.0,640.0,463.8,357.75
2017,4,4,9,45,640.5,198.0,5.1,22.0,632.0,490.69,379.72
2017,4,4,10,0,494.0,266.0,5.3,23.0,624.0,505.54,390.36
2017,4,4,10,15,499.0,282.0,5.4,23.5,659.5,548.26,422.67
2017,4,4,10,30,504.0,298.0,5.5,24.0,695.0,590.55,453.9
2017,4,4,10,45,509.0,313.5,5.65,24.5,727.5,631.84,483.94
2017,4,4,11,0,514.0,329.0,5.8,25.0,760.0,672.48,513.01
2017,4,4,11,15,505.5,344.5,5.8,25.5,778.0,702.27,533.2
2017,4,4,11,30,497.0,360.0,5.8,26.0,796.0,730.3,551.8
2017,4,4,11,45,518.0,348.0,5.85,26.5,809.0,754.66,568.88
2017,4,4,12,0,539.0,336.0,5.9,27.0,822.0,778.35,585.38
2017,4,4,12,15,713.5,239.0,5.8,27.0,886.5,850.77,641.22
2017,4,4,12,30,888.0,142.0,5.7,27.0,951.0,921.97,689.86
2017,4,4,12,45,886.5,142.0,5.65,27.5,947.5,936.31,697.65
2017,4,4,13,0,885.0,142.0,5.6,28.0,944.0,947.46,703.62
2017,4,4,13,15,882.0,141.5,5.45,28.0,932.0,953.51,707.04
2017,4,4,13,30,879.0,141.0,5.3,28.0,920.0,956.28,708.34
2017,4,4,13,45,875.5,139.0,5.15,28.5,900.0,953.78,704.76
2017,4,4,14,0,872.0,137.0,5.0,29.0,880.0,947.99,699.12
2017,4,4,14,15,720.0,213.0,4.8,29.0,812.5,892.98,661.49
2017,4,4,14,30,568.0,289.0,4.6,29.0,745.0,827.67,613.34
2017,4,4,14,45,697.5,211.5,4.4,29.0,747.0,859.13,639.12
2017,4,4,15,0,827.0,134.0,4.2,29.0,749.0,876.45,651.11
2017,4,4,15,15,813.0,131.0,4.0,28.5,706.5,845.72,631.82
2017,4,4,15,30,799.0,128.0,3.8,28.0,664.0,812.69,611.18
2017,4,4,15,45,786.5,121.5,3.6,28.0,617.0,775.0,585.99
2017,4,4,16,0,774.0,115.0,3.4,28.0,570.0,735.35,559.32
2017,4,4,16,15,748.5,110.0,3.0,27.5,517.0,688.83,527.8
2017,4,4,16,30,723.0,105.0,2.6,27.0,464.0,639.12,492.95
2017,4,4,16,45,695.0,97.5,2.25,27.0,409.0,584.7,452.6
2017,4,4,17,0,667.0,90.0,1.9,27.0,354.0,530.63,411.63
2017,4,4,17,15,616.5,83.0,1.7,26.0,297.0,464.85,362.8
2017,4,4,17,30,566.0,76.0,1.5,25.0,240.0,402.11,314.42
2017,4,4,17,45,489.0,66.0,1.35,24.0,185.0,326.73,254.52
2017,4,4,18,0,412.0,56.0,1.2,23.0,130.0,257.78,197.56
2017,4,4,18,15,287.5,41.0,1.2,22.0,83.5,172.4,126.76
2017,4,4,18,30,163.0,26.0,1.2,21.0,37.0,97.03,49.82
2017,4,4,18,45,81.5,13.0,1.3,20.5,18.5,35.22,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,20.08,0.0
2017,4,5,6,45,214.0,33.5,5.4,9.5,66.5,25.88,16.1
2017,4,5,7,0,428.0,45.0,5.5,10.0,111.0,33.82,24.46
2017,4,5,7,15,514.0,54.5,5.65,10.5,166.5,38.75,29.32
2017,4,5,7,30,600.0,64.0,5.8,11.0,222.0,47.32,37.21
2017,4,5,7,45,659.0,70.0,5.95,11.5,282.0,91.67,50.16
2017,4,5,8,0,718.0,76.0,6.1,12.0,342.0,142.75,84.59
2017,4,5,8,15,755.0,80.5,6.2,12.5,400.5,198.47,130.39
2017,4,5,8,30,792.0,85.0,6.3,13.0,459.0,254.43,179.7
2017,4,5,8,45,829.0,85.0,6.45,13.5,517.0,309.96,229.93
2017,4,5,9,0,866.0,85.0,6.6,14.0,575.0,372.79,286.09
2017,4,5,9,15,884.5,87.5,6.6,14.5,627.0,429.22,336.47
2017,4,5,9,30,903.0,90.0,6.6,15.0,679.0,486.24,386.05
2017,4,5,9,45,922.0,90.0,6.65,16.0,727.0,541.57,432.23
2017,4,5,10,0,941.0,90.0,6.7,17.0,775.0,596.97,476.99
2017,4,5,10,15,951.0,91.5,6.65,17.5,814.5,648.19,517.88
2017,4,5,10,30,961.0,93.0,6.6,18.0,854.0,698.12,556.64
2017,4,5,10,45,970.5,93.0,6.55,18.5,886.5,744.79,591.44
2017,4,5,11,0,980.0,93.0,6.5,19.0,919.0,789.64,622.52
2017,4,5,11,15,984.5,94.0,6.45,19.0,942.5,829.62,650.91
2017,4,5,11,30,989.0,95.0,6.4,19.0,966.0,867.03,677.25
2017,4,5,11,45,978.5,103.5,6.35,19.5,977.0,896.68,696.51
2017,4,5,12,0,968.0,112.0,6.3,20.0,988.0,922.73,713.08
2017,4,5,12,15,969.0,112.5,6.2,20.0,993.5,947.33,729.73
2017,4,5,12,30,970.0,113.0,6.1,20.0,999.0,968.7,744.07
2017,4,5,12,45,968.5,113.0,6.1,20.5,995.5,984.0,753.3
2017,4,5,13,0,967.0,113.0,6.1,21.0,992.0,995.81,760.18
2017,4,5,13,15,964.5,112.5,6.05,21.0,979.5,1002.66,764.92
2017,4,5,13,30,962.0,112.0,6.0,21.0,967.0,1005.94,767.32
2017,4,5,13,45,958.0,111.0,5.95,21.5,946.0,1003.72,764.55
2017,4,5,14,0,954.0,110.0,5.9,22.0,925.0,997.93,759.48
2017,4,5,14,15,947.5,109.0,5.8,21.5,895.5,986.33,753.21
2017,4,5,14,30,941.0,108.0,5.7,21.0,866.0,971.32,744.7
2017,4,5,14,45,929.5,107.0,5.6,21.0,828.5,948.55,729.38
2017,4,5,15,0,918.0,106.0,5.5,21.0,791.0,922.78,712.06
2017,4,5,15,15,906.0,104.0,5.35,21.0,747.0,892.68,691.45
2017,4,5,15,30,894.0,102.0,5.2,21.0,703.0,859.98,669.03
2017,4,5,15,45,880.0,98.0,5.1,21.0,654.0,821.08,642.39
2017,4,5,16,0,866.0,94.0,5.0,21.0,605.0,784.76,617.54
2017,4,5,16,15,843.0,90.5,4.75,20.5,550.0,735.76,583.58
2017,4,5,16,30,820.0,87.0,4.5,20.0,495.0,685.81,548.52
2017,4,5,16,45,790.0,82.0,4.3,20.0,437.0,628.88,505.93
2017,4,5,17,0,760.0,77.0,4.1,20.0,379.0,572.21,461.95
2017,4,5,17,15,712.5,71.0,3.55,19.0,319.5,507.5,411.2
2017,4,5,17,30,665.0,65.0,3.0,18.0,260.0,443.14,358.96
2017,4,5,17,45,592.5,57.0,2.5,17.0,202.0,367.47,295.82
2017,4,5,18,0,520.0,49.0,2.0,16.0,144.0,297.84,235.38
2017,4,5,18,15,390.5,37.0,1.85,15.0,93.5,208.62,158.4
2017,4,5,18,30,261.0,25.0,1.7,14.0,43.0,129.08,72.85
2017,4,5,18,45,130.5,12.5,1.6,13.5,21.5,48.47,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,103.5,8.5,0.3,10.5,13.0,8.36,0.0
2017,4,6,6,30,207.0,17.0,0.3,11.0,26.0,13.35,0.0
2017,4,6,6,45,355.0,29.0,0.35,11.5,73.0,21.94,12.99
2017,4,6,7,0,503.0,41.0,0.4,12.0,120.0,29.87,20.94
2017,4,6,7,15,584.5,49.0,0.55,12.5,177.5,33.76,24.76
2017,4,6,7,30,666.0,57.0,0.7,13.0,235.0,48.55,30.81
2017,4,6,7,45,715.5,62.5,0.85,14.0,295.0,95.51,49.96
2017,4,6,8,0,765.0,68.0,1.0,15.0,355.0,148.16,85.4
2017,4,6,8,15,798.5,72.5,1.3,16.0,414.0,202.48,129.19
2017,4,6,8,30,832.0,77.0,1.6,17.0,473.0,260.16,178.57
2017,4,6,8,45,854.0,80.5,1.9,18.0,528.5,316.72,228.12
2017,4,6,9,0,876.0,84.0,2.2,19.0,584.0,378.9,281.4
2017,4,6,9,15,893.0,87.0,2.15,19.5,635.5,435.7,329.3
2017,4,6,9,30,910.0,90.0,2.1,20.0,687.0,492.92,375.92
2017,4,6,9,45,922.0,92.5,2.05,20.5,732.0,547.36,418.84
2017,4,6,10,0,934.0,95.0,2.0,21.0,777.0,601.2,459.73
2017,4,6,10,15,943.0,96.5,1.95,21.0,816.0,651.5,497.59
2017,4,6,10,30,952.0,98.0,1.9,21.0,855.0,700.44,533.33
2017,4,6,10,45,958.5,99.5,1.9,21.5,886.0,746.08,564.63
2017,4,6,11,0,965.0,101.0,1.9,22.0,917.0,789.71,592.29
2017,4,6,11,15,969.0,102.0,1.85,22.0,940.0,828.77,617.2
2017,4,6,11,30,973.0,103.0,1.8,22.0,963.0,865.26,640.14
2017,4,6,11,45,980.0,101.0,1.8,22.5,978.5,898.59,660.05
2017,4,6,12,0,987.0,99.0,1.8,23.0,994.0,929.14,678.0
2017,4,6,12,15,987.5,99.0,1.8,23.0,999.5,953.07,692.92
2017,4,6,12,30,988.0,99.0,1.8,23.0,1005.0,973.67,705.79
2017,4,6,12,45,986.0,99.5,1.8,23.5,1001.0,989.08,714.07
2017,4,6,13,0,984.0,100.0,1.8,24.0,997.0,1000.94,720.2
2017,4,6,13,15,981.0,99.5,1.8,24.0,984.0,1007.27,724.37
2017,4,6,13,30,978.0,99.0,1.8,24.0,971.0,1009.95,726.44
2017,4,6,13,45,972.0,99.5,1.85,24.0,949.0,1007.24,725.94
2017,4,6,14,0,966.0,100.0,1.9,24.0,927.0,1000.93,723.35
2017,4,6,14,15,959.5,99.0,1.9,24.0,897.5,989.07,716.73
2017,4,6,14,30,953.0,98.0,1.9,24.0,868.0,973.76,708.07
2017,4,6,14,45,938.5,99.0,1.9,24.0,829.0,950.12,694.15
2017,4,6,15,0,924.0,100.0,1.9,24.0,790.0,923.57,678.44
2017,4,6,15,15,911.5,97.5,1.9,23.5,746.0,892.24,660.85
2017,4,6,15,30,899.0,95.0,1.9,23.0,702.0,858.3,641.39
2017,4,6,15,45,661.0,160.0,1.9,23.0,589.0,722.55,550.25
2017,4,6,16,0,423.0,225.0,1.9,23.0,476.0,586.46,450.45
2017,4,6,16,15,441.0,198.0,1.85,22.5,438.0,557.71,432.97
2017,4,6,16,30,459.0,171.0,1.8,22.0,400.0,525.93,411.97
2017,4,6,16,45,604.0,123.5,1.8,22.0,388.0,555.91,437.46
2017,4,6,17,0,749.0,76.0,1.8,22.0,376.0,565.69,446.62
2017,4,6,17,15,702.5,70.0,1.6,21.0,317.0,501.85,398.09
2017,4,6,17,30,656.0,64.0,1.4,20.0,258.0,438.4,348.49
2017,4,6,17,45,580.0,56.5,1.25,19.0,200.5,361.93,286.83
2017,4,6,18,0,504.0,49.0,1.1,18.0,143.0,291.86,227.82
2017,4,6,18,15,380.5,37.0,1.15,17.5,93.5,205.52,154.42
2017,4,6,18,30,257.0,25.0,1.2,17.0,44.0,128.89,74.75
2017,4,6,18,45,128.5,12.5,1.25,16.5,22.0,48.14,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,75.0,9.5,1.5,10.5,13.0,9.34,0.0
2017,4,7,6,30,150.0,19.0,1.8,11.0,26.0,14.88,0.0
2017,4,7,6,45,286.0,33.5,2.1,12.0,71.0,25.98,16.47
2017,4,7,7,0,422.0,48.0,2.4,13.0,116.0,36.04,26.25
2017,4,7,7,15,504.5,58.0,2.45,14.0,171.5,41.28,31.22
2017,4,7,7,30,587.0,68.0,2.5,15.0,227.0,55.88,35.45
2017,4,7,7,45,641.0,74.5,2.55,16.0,285.5,99.97,55.25
2017,4,7,8,0,695.0,81.0,2.6,17.0,344.0,150.23,89.62
2017,4,7,8,15,731.0,86.5,2.95,18.0,402.0,202.26,131.59
2017,4,7,8,30,767.0,92.0,3.3,19.0,460.0,261.28,181.67
2017,4,7,8,45,793.0,96.0,3.65,20.0,515.0,315.92,229.16
2017,4,7,9,0,819.0,100.0,4.0,21.0,570.0,372.65,277.83
2017,4,7,9,15,838.0,103.0,4.05,21.5,620.5,427.48,324.4
2017,4,7,9,30,857.0,106.0,4.1,22.0,671.0,483.1,370.29
2017,4,7,9,45,870.0,109.0,4.15,22.5,716.0,539.39,415.26
2017,4,7,10,0,883.0,112.0,4.2,23.0,761.0,591.83,456.09
2017,4,7,10,15,893.0,114.0,4.2,23.0,799.0,640.92,494.16
2017,4,7,10,30,903.0,116.0,4.2,23.0,837.0,688.86,530.47
2017,4,7,10,45,909.5,118.5,4.25,23.5,867.5,733.47,562.63
2017,4,7,11,0,916.0,121.0,4.3,24.0,898.0,776.21,591.22
2017,4,7,11,15,921.0,122.0,4.3,24.0,921.0,814.36,617.1
2017,4,7,11,30,926.0,123.0,4.3,24.0,944.0,850.15,641.21
2017,4,7,11,45,929.0,123.5,4.35,24.5,958.0,881.31,660.96
2017,4,7,12,0,932.0,124.0,4.4,25.0,972.0,909.69,678.73
2017,4,7,12,15,932.5,124.0,4.35,25.0,977.0,932.5,693.57
2017,4,7,12,30,933.0,124.0,4.3,25.0,982.0,952.18,706.34
2017,4,7,12,45,930.5,124.5,4.3,25.5,977.5,966.42,714.4
2017,4,7,13,0,928.0,125.0,4.3,26.0,973.0,977.3,720.33
2017,4,7,13,15,925.0,124.5,4.3,26.0,960.5,983.33,724.57
2017,4,7,13,30,922.0,124.0,4.3,26.0,948.0,985.92,726.7
2017,4,7,13,45,916.0,123.5,4.3,26.0,926.0,982.29,724.85
2017,4,7,14,0,910.0,123.0,4.3,26.0,904.0,975.25,720.91
2017,4,7,14,15,902.5,121.5,4.25,26.0,875.0,962.46,713.01
2017,4,7,14,30,895.0,120.0,4.2,26.0,846.0,946.44,703.09
2017,4,7,14,45,883.5,118.5,4.2,26.0,808.5,923.72,689.01
2017,4,7,15,0,872.0,117.0,4.2,26.0,771.0,898.15,673.08
2017,4,7,15,15,858.0,114.5,4.15,25.5,727.5,871.73,657.64
2017,4,7,15,30,844.0,112.0,4.1,25.0,684.0,837.91,636.97
2017,4,7,15,45,824.5,109.0,4.05,25.0,634.5,796.91,609.91
2017,4,7,16,0,805.0,106.0,4.0,25.0,585.0,754.31,581.5
2017,4,7,16,15,780.5,102.0,3.85,24.5,531.0,705.55,549.05
2017,4,7,16,30,756.0,98.0,3.7,24.0,477.0,656.1,515.56
2017,4,7,16,45,720.5,93.0,3.55,23.5,420.5,600.58,475.36
2017,4,7,17,0,685.0,88.0,3.4,23.0,364.0,543.44,432.68
2017,4,7,17,15,636.5,81.0,3.0,22.0,306.0,477.74,382.24
2017,4,7,17,30,588.0,74.0,2.6,21.0,248.0,414.89,332.26
2017,4,7,17,45,512.5,64.5,2.25,20.0,192.5,339.35,270.49
2017,4,7,18,0,437.0,55.0,1.9,19.0,137.0,270.16,211.82
2017,4,7,18,15,319.0,41.0,1.9,18.5,89.5,186.8,140.78
2017,4,7,18,30,201.0,27.0,1.9,18.0,42.0,113.13,67.52
2017,4,7,18,45,100.5,13.5,1.95,17.5,21.0,41.49,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,41.0,10.0,3.2,12.5,12.0,9.83,0.0
2017,4,8,6,30,82.0,20.0,3.4,13.0,24.0,16.87,0.0
2017,4,8,6,45,197.5,38.5,3.65,14.0,66.5,29.64,19.55
2017,4,8,7,0,313.0,57.0,3.9,15.0,109.0,42.92,32.06
2017,4,8,7,15,394.5,70.0,4.35,16.0,161.5,51.11,39.63
2017,4,8,7,30,476.0,83.0,4.8,17.0,214.0,69.4,46.26
2017,4,8,7,45,535.5,91.5,5.3,18.0,270.5,109.53,66.11
2017,4,8,8,0,595.0,100.0,5.8,19.0,327.0,156.33,98.45
2017,4,8,8,15,461.5,145.0,5.95,19.5,338.0,204.9,144.5
2017,4,8,8,30,328.0,190.0,6.1,20.0,349.0,242.24,181.25
2017,4,8,8,45,302.5,220.0,6.3,21.0,379.5,280.26,213.44
2017,4,8,9,0,277.0,250.0,6.5,22.0,410.0,315.56,242.51
2017,4,8,9,15,200.0,280.0,6.45,22.5,401.0,331.43,256.16
2017,4,8,9,30,123.0,310.0,6.4,23.0,392.0,334.9,258.83
2017,4,8,9,45,152.0,334.0,6.35,23.5,442.0,379.48,292.58
2017,4,8,10,0,181.0,358.0,6.3,24.0,492.0,426.84,328.05
2017,4,8,10,15,238.5,369.0,6.2,24.0,554.5,482.57,370.54
2017,4,8,10,30,296.0,380.0,6.1,24.0,617.0,539.94,413.98
2017,4,8,10,45,187.5,394.5,6.1,24.5,546.5,496.69,378.96
2017,4,8,11,0,79.0,409.0,6.1,25.0,476.0,443.51,336.07
2017,4,8,11,15,160.0,429.0,6.05,25.5,569.5,527.47,399.16
2017,4,8,11,30,241.0,449.0,6.0,26.0,663.0,618.74,466.04
2017,4,8,11,45,190.0,459.0,5.95,26.5,629.5,596.81,447.43
2017,4,8,12,0,139.0,469.0,5.9,27.0,596.0,571.62,426.77
2017,4,8,12,15,315.0,430.5,5.85,27.0,720.0,695.89,520.98
2017,4,8,12,30,491.0,392.0,5.8,27.0,844.0,826.89,617.14
2017,4,8,12,45,274.0,409.5,5.75,27.0,662.0,657.18,491.84
2017,4,8,13,0,57.0,427.0,5.7,27.0,480.0,474.59,353.91
2017,4,8,13,15,256.5,401.5,5.65,27.0,632.0,646.05,485.04
2017,4,8,13,30,456.0,376.0,5.6,27.0,784.0,815.28,609.22
2017,4,8,13,45,662.5,256.5,5.6,27.5,835.0,892.1,667.96
2017,4,8,14,0,869.0,137.0,5.6,28.0,886.0,953.67,709.76
2017,4,8,14,15,614.5,255.0,5.5,28.0,776.0,845.8,633.89
2017,4,8,14,30,360.0,373.0,5.4,28.0,666.0,724.19,541.57
2017,4,8,14,45,595.5,251.5,5.35,28.0,710.5,815.12,614.23
2017,4,8,15,0,831.0,130.0,5.3,28.0,755.0,882.99,664.21
2017,4,8,15,15,816.5,127.0,5.2,27.5,712.0,851.44,644.1
2017,4,8,15,30,802.0,124.0,5.1,27.0,669.0,817.63,622.84
2017,4,8,15,45,781.5,120.5,5.1,27.0,620.0,776.39,595.42
2017,4,8,16,0,761.0,117.0,5.1,27.0,571.0,733.71,566.73
2017,4,8,16,15,735.0,112.5,5.0,26.5,518.0,687.58,535.88
2017,4,8,16,30,709.0,108.0,4.9,26.0,465.0,638.3,501.66
2017,4,8,16,45,673.5,102.0,4.8,25.5,409.5,580.85,459.67
2017,4,8,17,0,638.0,96.0,4.7,25.0,354.0,524.4,417.31
2017,4,8,17,15,587.5,88.5,4.4,24.5,297.5,458.87,366.16
2017,4,8,17,30,537.0,81.0,4.1,24.0,241.0,396.43,316.11
2017,4,8,17,45,463.0,70.5,3.8,23.5,187.0,322.69,255.59
2017,4,8,18,0,389.0,60.0,3.5,23.0,133.0,254.2,197.66
2017,4,8,18,15,274.5,44.5,3.6,22.5,87.0,173.49,129.51
2017,4,8,18,30,160.0,29.0,3.7,22.0,41.0,103.02,62.24
2017,4,8,18,45,80.0,14.5,3.8,21.5,20.5,36.85,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,41.5,11.5,4.3,16.5,14.0,11.3,0.0
2017,4,9,6,30,83.0,23.0,4.5,17.0,28.0,19.28,2.38
2017,4,9,6,45,196.5,42.5,4.7,17.5,71.5,32.83,22.04
2017,4,9,7,0,310.0,62.0,4.9,18.0,115.0,46.83,35.08
2017,4,9,7,15,155.0,54.0,5.25,18.5,80.5,43.45,32.53
2017,4,9,7,30,0.0,46.0,5.6,19.0,46.0,44.43,31.69
2017,4,9,7,45,0.0,54.5,5.95,20.0,54.5,52.65,38.4
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,60.89,44.94
2017,4,9,8,15,0.0,100.0,6.35,21.5,100.0,95.68,73.21
2017,4,9,8,30,0.0,137.0,6.4,22.0,137.0,129.71,100.36
2017,4,9,8,45,0.5,152.0,6.45,22.5,152.5,144.21,111.39
2017,4,9,9,0,1.0,167.0,6.5,23.0,168.0,158.8,122.39
2017,4,9,9,15,18.5,219.0,6.5,23.5,232.0,213.94,165.1
2017,4,9,9,30,36.0,271.0,6.5,24.0,296.0,266.02,204.86
2017,4,9,9,45,19.0,214.5,6.55,24.5,227.5,213.82,163.61
2017,4,9,10,0,2.0,158.0,6.6,25.0,159.0,152.95,115.48
2017,4,9,10,15,6.0,190.5,6.55,25.5,195.0,186.36,141.07
2017,4,9,10,30,10.0,223.0,6.5,26.0,231.0,220.18,166.63
2017,4,9,10,45,14.0,261.5,6.5,26.5,273.5,260.1,196.53
2017,4,9,11,0,18.0,300.0,6.5,27.0,316.0,300.48,226.41
2017,4,9,11,15,19.0,310.5,6.45,27.0,328.0,312.57,235.21
2017,4,9,11,30,20.0,321.0,6.4,27.0,340.0,324.73,244.1
2017,4,9,11,45,28.0,355.5,6.35,27.5,381.5,365.61,274.01
2017,4,9,12,0,36.0,390.0,6.3,28.0,423.0,408.05,304.68
2017,4,9,12,15,21.5,284.5,6.2,28.0,304.5,295.8,221.22
2017,4,9,12,30,7.0,179.0,6.1,28.0,186.0,179.93,133.59
2017,4,9,12,45,60.0,323.0,6.05,28.5,378.5,371.78,278.91
2017,4,9,13,0,113.0,467.0,6.0,29.0,571.0,566.28,419.85
2017,4,9,13,15,155.5,463.5,5.9,29.0,605.0,610.7,452.31
2017,4,9,13,30,198.0,460.0,5.8,29.0,639.0,650.97,482.11
2017,4,9,13,45,117.5,413.5,5.7,29.0,519.5,531.59,395.09
2017,4,9,14,0,37.0,367.0,5.6,29.0,400.0,404.14,300.67
2017,4,9,14,15,164.5,378.5,5.5,29.0,514.0,543.19,406.71
2017,4,9,14,30,292.0,390.0,5.4,29.0,628.0,680.74,507.99
2017,4,9,14,45,308.0,367.0,5.35,29.0,608.5,669.86,501.13
2017,4,9,15,0,324.0,344.0,5.3,29.0,589.0,656.96,493.49
2017,4,9,15,15,196.5,325.0,5.2,28.5,471.0,513.8,388.93
2017,4,9,15,30,69.0,306.0,5.1,28.0,353.0,375.35,284.7
2017,4,9,15,45,136.5,289.5,5.0,28.0,374.0,421.32,322.17
2017,4,9,16,0,204.0,273.0,4.9,28.0,395.0,454.31,349.26
2017,4,9,16,15,168.0,248.0,4.75,27.5,342.5,395.31,305.55
2017,4,9,16,30,132.0,223.0,4.6,27.0,290.0,338.14,262.73
2017,4,9,16,45,337.0,172.0,4.5,27.0,315.5,422.81,332.62
2017,4,9,17,0,542.0,121.0,4.4,27.0,341.0,489.77,386.4
2017,4,9,17,15,489.5,110.5,4.15,26.0,286.0,424.44,336.33
2017,4,9,17,30,437.0,100.0,3.9,25.0,231.0,362.83,288.02
2017,4,9,17,45,357.0,86.5,3.65,24.5,178.5,288.41,227.49
2017,4,9,18,0,277.0,73.0,3.4,24.0,126.0,221.41,171.56
2017,4,9,18,15,182.0,52.0,3.5,23.5,82.0,141.35,104.96
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,75.81,45.8
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,27.6,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,11.0,3.0,19.5,12.0,10.81,0.0
2017,4,10,6,30,34.0,22.0,3.1,20.0,24.0,19.6,4.56
2017,4,10,6,45,122.5,46.5,3.25,20.5,66.0,37.81,26.04
2017,4,10,7,0,211.0,71.0,3.4,21.0,108.0,56.31,42.81
2017,4,10,7,15,105.5,48.0,3.5,21.0,66.5,38.77,28.15
2017,4,10,7,30,0.0,25.0,3.6,21.0,25.0,24.12,14.52
2017,4,10,7,45,0.0,34.0,3.7,21.5,34.0,32.82,21.72
2017,4,10,8,0,0.0,43.0,3.8,22.0,43.0,41.53,28.8
2017,4,10,8,15,0.0,64.0,3.85,22.5,64.0,61.86,45.29
2017,4,10,8,30,0.0,85.0,3.9,23.0,85.0,82.21,61.52
2017,4,10,8,45,0.0,118.0,4.0,23.5,118.0,113.11,85.94
2017,4,10,9,0,0.0,151.0,4.1,24.0,151.0,143.9,109.86
2017,4,10,9,15,1.5,163.5,4.0,24.5,164.5,156.56,119.16
2017,4,10,9,30,3.0,176.0,3.9,25.0,178.0,169.39,128.55
2017,4,10,9,45,5.0,187.5,3.85,25.5,191.5,181.72,137.49
2017,4,10,10,0,7.0,199.0,3.8,26.0,205.0,194.26,146.56
2017,4,10,10,15,8.0,208.5,3.65,26.0,215.5,204.53,154.09
2017,4,10,10,30,9.0,218.0,3.5,26.0,226.0,214.88,161.68
2017,4,10,10,45,110.5,325.0,3.4,26.5,420.0,381.79,287.95
2017,4,10,11,0,212.0,432.0,3.3,27.0,614.0,560.43,416.52
2017,4,10,11,15,134.0,423.0,3.15,27.0,539.5,503.25,372.91
2017,4,10,11,30,56.0,414.0,3.0,27.0,465.0,440.67,325.86
2017,4,10,11,45,68.5,432.0,2.95,27.0,494.5,472.06,348.61
2017,4,10,12,0,81.0,450.0,2.9,27.0,524.0,504.23,371.35
2017,4,10,12,15,90.0,458.0,2.8,27.0,541.5,524.29,385.29
2017,4,10,12,30,99.0,466.0,2.7,27.0,559.0,544.55,399.36
2017,4,10,12,45,113.5,468.5,2.65,27.0,574.5,564.49,413.55
2017,4,10,13,0,128.0,471.0,2.6,27.0,590.0,588.49,430.49
2017,4,10,13,15,224.5,453.0,2.5,26.5,657.0,664.82,486.86
2017,4,10,13,30,321.0,435.0,2.4,26.0,724.0,746.6,545.51
2017,4,10,13,45,267.5,436.0,2.35,26.0,673.0,701.62,513.14
2017,4,10,14,0,214.0,437.0,2.3,26.0,622.0,648.96,476.28
2017,4,10,14,15,247.0,415.0,2.25,26.0,622.0,658.29,484.67
2017,4,10,14,30,280.0,393.0,2.2,26.0,622.0,673.56,496.58
2017,4,10,14,45,166.0,363.0,2.15,26.0,497.0,529.82,394.25
2017,4,10,15,0,52.0,333.0,2.1,26.0,372.0,387.96,290.29
2017,4,10,15,15,85.0,327.5,2.05,25.5,387.5,411.86,310.7
2017,4,10,15,30,118.0,322.0,2.0,25.0,403.0,442.84,335.39
2017,4,10,15,45,141.0,299.0,1.95,25.0,388.5,435.76,331.64
2017,4,10,16,0,164.0,276.0,1.9,25.0,374.0,426.69,326.59
2017,4,10,16,15,204.0,246.0,1.9,24.5,357.0,420.23,324.66
2017,4,10,16,30,244.0,216.0,1.9,24.0,340.0,418.38,325.82
2017,4,10,16,45,225.5,194.0,1.9,24.0,298.5,365.7,286.69
2017,4,10,17,0,207.0,172.0,1.9,24.0,257.0,322.22,253.87
2017,4,10,17,15,185.0,148.0,1.75,23.5,215.5,275.28,217.76
2017,4,10,17,30,163.0,124.0,1.6,23.0,174.0,229.75,181.81
2017,4,10,17,45,128.0,100.0,1.45,23.0,134.0,179.37,140.64
2017,4,10,18,0,93.0,76.0,1.3,23.0,94.0,131.88,101.12
2017,4,10,18,15,51.5,52.0,1.4,22.5,61.0,84.63,61.71
2017,4,10,18,30,10.0,28.0,1.5,22.0,28.0,34.94,19.14
2017,4,10,18,45,5.0,14.0,1.6,22.0,14.0,15.19,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.42,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,8.68,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,22.2,13.17
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,35.73,25.37
2017,4,11,7,15,0.0,54.0,1.15,20.0,54.0,51.86,39.72
2017,4,11,7,30,0.0,71.0,1.2,20.0,71.0,67.6,50.83
2017,4,11,7,45,0.0,38.0,1.25,20.0,38.0,36.69,25.1
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.82,0.0
2017,4,11,8,15,0.0,15.5,1.25,20.0,15.5,14.96,6.86
2017,4,11,8,30,0.0,26.0,1.2,20.0,26.0,25.11,15.25
2017,4,11,8,45,0.0,20.0,1.15,20.5,20.0,19.32,10.35
2017,4,11,9,0,0.0,14.0,1.1,21.0,14.0,13.52,5.5
2017,4,11,9,15,0.0,23.0,0.95,21.0,23.0,22.23,12.62
2017,4,11,9,30,0.0,32.0,0.8,21.0,32.0,30.94,19.68
2017,4,11,9,45,0.0,37.0,0.7,21.5,37.0,35.79,23.49
2017,4,11,10,0,0.0,42.0,0.6,22.0,42.0,40.64,27.28
2017,4,11,10,15,0.0,67.0,0.55,22.0,67.0,64.87,46.6
2017,4,11,10,30,0.0,92.0,0.5,22.0,92.0,89.12,65.64
2017,4,11,10,45,0.0,69.5,0.5,22.5,69.5,67.33,48.18
2017,4,11,11,0,0.0,47.0,0.5,23.0,47.0,45.53,30.79
2017,4,11,11,15,0.0,72.0,0.55,23.0,72.0,69.79,49.97
2017,4,11,11,30,0.0,97.0,0.6,23.0,97.0,93.98,68.83
2017,4,11,11,45,0.0,84.0,0.7,23.0,84.0,81.43,58.94
2017,4,11,12,0,0.0,71.0,0.8,23.0,71.0,68.85,49.07
2017,4,11,12,15,0.0,72.5,1.0,23.0,72.5,70.31,50.22
2017,4,11,12,30,0.0,74.0,1.2,23.0,74.0,71.77,51.37
2017,4,11,12,45,0.0,74.5,1.4,23.5,74.5,72.25,51.65
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,72.74,51.94
2017,4,11,13,15,0.0,64.5,1.8,24.0,64.5,62.53,43.95
2017,4,11,13,30,0.0,54.0,2.0,24.0,54.0,52.34,35.95
2017,4,11,13,45,0.0,43.0,2.2,24.0,43.0,41.66,27.54
2017,4,11,14,0,0.0,32.0,2.4,24.0,32.0,30.99,19.09
2017,4,11,14,15,0.0,63.0,2.45,23.5,63.0,61.03,43.08
2017,4,11,14,30,0.0,94.0,2.5,23.0,94.0,91.13,67.06
2017,4,11,14,45,6.5,170.5,2.65,23.0,175.5,172.48,131.14
2017,4,11,15,0,13.0,247.0,2.8,23.0,257.0,255.49,195.37
2017,4,11,15,15,100.0,286.0,2.8,22.5,355.0,388.54,299.79
2017,4,11,15,30,187.0,325.0,2.8,22.0,453.0,504.49,388.81
2017,4,11,15,45,167.0,300.5,2.85,22.0,409.0,458.83,355.1
2017,4,11,16,0,147.0,276.0,2.9,22.0,365.0,413.58,322.03
2017,4,11,16,15,154.5,250.0,2.8,22.0,336.0,387.9,303.89
2017,4,11,16,30,162.0,224.0,2.7,22.0,307.0,361.01,284.48
2017,4,11,16,45,143.5,203.0,2.6,22.0,270.0,321.19,254.08
2017,4,11,17,0,125.0,182.0,2.5,22.0,233.0,282.5,224.12
2017,4,11,17,15,109.0,156.0,2.3,21.5,195.5,240.48,191.38
2017,4,11,17,30,93.0,130.0,2.1,21.0,158.0,199.43,158.64
2017,4,11,17,45,72.5,103.5,1.9,20.5,122.5,150.4,118.63
2017,4,11,18,0,52.0,77.0,1.7,20.0,87.0,109.29,84.26
2017,4,11,18,15,26.0,51.5,1.5,19.5,56.5,68.43,49.77
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,26.29,13.64
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,12.78,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,11.3,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,21.87,9.0
2017,4,12,6,45,33.0,46.0,2.65,16.5,52.5,41.2,29.66
2017,4,12,7,0,66.0,69.0,2.8,17.0,82.0,57.73,44.89
2017,4,12,7,15,99.0,91.5,2.8,17.0,117.0,75.11,60.61
2017,4,12,7,30,132.0,114.0,2.8,17.0,152.0,99.09,74.65
2017,4,12,7,45,75.0,129.0,2.85,17.5,151.5,120.88,92.49
2017,4,12,8,0,18.0,144.0,2.9,18.0,151.0,135.71,106.45
2017,4,12,8,15,20.5,166.5,2.9,18.5,176.0,158.45,124.3
2017,4,12,8,30,23.0,189.0,2.9,19.0,201.0,181.56,142.21
2017,4,12,8,45,30.0,213.0,2.9,19.5,230.0,202.85,158.34
2017,4,12,9,0,37.0,237.0,2.9,20.0,259.0,229.71,178.74
2017,4,12,9,15,42.5,262.0,2.9,20.0,289.5,257.67,200.15
2017,4,12,9,30,48.0,287.0,2.9,20.0,320.0,286.35,221.94
2017,4,12,9,45,69.5,320.0,2.9,20.5,371.0,331.05,255.4
2017,4,12,10,0,91.0,353.0,2.9,21.0,422.0,378.07,290.12
2017,4,12,10,15,92.0,370.5,2.95,21.5,443.5,400.93,306.23
2017,4,12,10,30,93.0,388.0,3.0,22.0,465.0,423.79,322.25
2017,4,12,10,45,62.5,370.5,3.1,22.5,422.5,392.76,297.93
2017,4,12,11,0,32.0,353.0,3.2,23.0,380.0,358.56,271.24
2017,4,12,11,15,199.5,384.0,3.2,23.0,563.0,518.76,393.22
2017,4,12,11,30,367.0,415.0,3.2,23.0,746.0,690.78,518.25
2017,4,12,11,45,599.0,297.0,3.25,23.5,846.0,786.25,589.69
2017,4,12,12,0,831.0,179.0,3.3,24.0,946.0,890.65,662.89
2017,4,12,12,15,610.5,299.5,3.25,24.0,865.0,834.69,620.66
2017,4,12,12,30,390.0,420.0,3.2,24.0,784.0,766.96,567.57
2017,4,12,12,45,615.0,296.0,3.2,24.5,866.5,863.8,640.35
2017,4,12,13,0,840.0,172.0,3.2,25.0,949.0,957.97,703.86
2017,4,12,13,15,836.5,171.0,3.2,25.0,936.5,962.79,706.55
2017,4,12,13,30,833.0,170.0,3.2,25.0,924.0,964.44,708.03
2017,4,12,13,45,833.0,165.0,3.25,25.0,904.0,962.11,707.42
2017,4,12,14,0,833.0,160.0,3.3,25.0,884.0,956.55,704.83
2017,4,12,14,15,622.0,254.5,3.3,25.0,785.0,857.85,638.15
2017,4,12,14,30,411.0,349.0,3.3,25.0,686.0,755.66,563.03
2017,4,12,14,45,453.0,315.0,3.3,25.0,671.5,755.56,566.14
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,751.76,566.05
2017,4,12,15,15,435.0,285.0,3.3,25.0,602.0,695.61,526.32
2017,4,12,15,30,375.0,289.0,3.3,25.0,547.0,632.86,481.8
2017,4,12,15,45,299.5,280.5,3.35,25.0,477.5,553.95,424.69
2017,4,12,16,0,224.0,272.0,3.4,25.0,408.0,469.83,362.62
2017,4,12,16,15,257.5,241.5,3.25,24.5,384.0,464.55,361.42
2017,4,12,16,30,291.0,211.0,3.1,24.0,360.0,447.06,350.64
2017,4,12,16,45,274.5,190.0,3.0,23.5,318.0,402.95,318.24
2017,4,12,17,0,258.0,169.0,2.9,23.0,276.0,359.33,285.56
2017,4,12,17,15,240.5,145.0,2.65,22.5,233.0,312.23,249.15
2017,4,12,17,30,223.0,121.0,2.4,22.0,190.0,265.95,212.4
2017,4,12,17,45,189.5,98.5,2.15,21.5,148.0,214.58,170.35
2017,4,12,18,0,156.0,76.0,1.9,21.0,106.0,165.96,129.52
2017,4,12,18,15,106.0,53.5,1.9,20.5,71.0,107.83,80.57
2017,4,12,18,30,56.0,31.0,1.9,20.0,36.0,59.84,37.71
2017,4,12,18,45,28.0,15.5,1.9,20.0,18.0,23.34,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,49.5,13.5,2.2,17.5,17.0,13.27,0.0
2017,4,13,6,30,99.0,27.0,2.5,18.0,34.0,22.54,10.31
2017,4,13,6,45,180.0,45.5,2.85,18.5,73.5,34.74,24.01
2017,4,13,7,0,261.0,64.0,3.2,19.0,113.0,47.72,35.91
2017,4,13,7,15,319.0,79.0,3.35,19.5,159.5,57.21,44.48
2017,4,13,7,30,377.0,94.0,3.5,20.0,206.0,84.86,55.65
2017,4,13,7,45,358.5,120.0,3.65,20.5,244.5,127.75,85.52
2017,4,13,8,0,340.0,146.0,3.8,21.0,283.0,173.54,122.23
2017,4,13,8,15,344.5,170.0,3.9,21.5,326.5,215.68,156.63
2017,4,13,8,30,349.0,194.0,4.0,22.0,370.0,258.4,191.89
2017,4,13,8,45,292.0,229.5,4.1,22.5,388.0,291.49,220.64
2017,4,13,9,0,235.0,265.0,4.2,23.0,406.0,322.95,246.67
2017,4,13,9,15,321.5,270.0,4.25,23.0,479.0,374.94,286.91
2017,4,13,9,30,408.0,275.0,4.3,23.0,552.0,439.63,336.95
2017,4,13,9,45,384.0,303.0,4.35,23.5,577.5,474.2,362.95
2017,4,13,10,0,360.0,331.0,4.4,24.0,603.0,506.1,386.21
2017,4,13,10,15,600.5,233.5,4.4,24.0,712.5,583.17,447.44
2017,4,13,10,30,841.0,136.0,4.4,24.0,822.0,682.49,524.4
2017,4,13,10,45,473.0,282.5,4.45,24.5,671.0,594.31,453.17
2017,4,13,11,0,105.0,429.0,4.5,25.0,520.0,482.87,362.55
2017,4,13,11,15,228.0,427.5,4.5,25.0,631.5,581.76,437.46
2017,4,13,11,30,351.0,426.0,4.5,25.0,743.0,689.27,516.27
2017,4,13,11,45,342.5,435.5,4.5,25.5,749.0,705.17,525.53
2017,4,13,12,0,334.0,445.0,4.5,26.0,755.0,719.73,534.22
2017,4,13,12,15,206.0,450.5,4.5,26.0,642.5,622.14,462.44
2017,4,13,12,30,78.0,456.0,4.5,26.0,530.0,516.74,383.77
2017,4,13,12,45,208.5,451.5,4.5,26.0,646.0,639.26,475.71
2017,4,13,13,0,339.0,447.0,4.5,26.0,762.0,765.84,567.13
2017,4,13,13,15,288.0,453.0,4.45,26.0,717.5,730.86,540.88
