Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,30,237.0,459.0,4.4,26.0,673.0,688.74,510.48
2017,4,13,13,45,267.5,440.5,4.4,26.0,677.5,708.19,525.76
2017,4,13,14,0,298.0,422.0,4.4,26.0,682.0,720.65,536.01
2017,4,13,14,15,334.5,396.5,4.35,26.0,679.0,729.58,544.05
2017,4,13,14,30,371.0,371.0,4.3,26.0,676.0,736.13,550.53
2017,4,13,14,45,398.5,340.5,4.25,26.0,655.5,726.44,545.65
2017,4,13,15,0,426.0,310.0,4.2,26.0,635.0,721.65,544.15
2017,4,13,15,15,390.0,303.0,4.15,25.5,587.5,668.53,507.83
2017,4,13,15,30,354.0,296.0,4.1,25.0,540.0,623.42,476.76
2017,4,13,15,45,385.0,264.5,4.05,25.0,513.0,606.8,467.08
2017,4,13,16,0,416.0,233.0,4.0,25.0,486.0,595.25,460.64
2017,4,13,16,15,208.0,152.5,3.8,24.5,279.0,327.36,258.12
2017,4,13,16,30,0.0,72.0,3.6,24.0,72.0,69.62,50.82
2017,4,13,16,45,0.0,63.5,3.45,23.5,63.5,61.38,44.6
2017,4,13,17,0,0.0,55.0,3.3,23.0,55.0,53.14,38.14
2017,4,13,17,15,188.5,85.0,3.15,22.5,143.0,210.51,169.74
2017,4,13,17,30,377.0,115.0,3.0,22.0,231.0,350.33,281.12
2017,4,13,17,45,316.0,97.0,2.85,22.0,180.5,282.58,224.77
2017,4,13,18,0,255.0,79.0,2.7,22.0,130.0,214.28,167.62
2017,4,13,18,15,175.0,56.0,2.75,21.5,86.0,144.42,108.92
2017,4,13,18,30,95.0,33.0,2.8,21.0,42.0,81.86,53.74
2017,4,13,18,45,47.5,16.5,2.85,21.0,21.0,30.05,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.0,15.0,2.2,16.5,20.0,14.74,0.0
2017,4,14,6,30,124.0,30.0,2.5,17.0,40.0,24.91,12.87
2017,4,14,6,45,227.5,48.0,2.8,17.5,84.5,36.68,25.86
2017,4,14,7,0,331.0,66.0,3.1,18.0,129.0,49.21,37.4
2017,4,14,7,15,165.5,69.5,3.2,18.5,101.0,55.0,42.75
2017,4,14,7,30,0.0,73.0,3.3,19.0,73.0,69.58,52.7
2017,4,14,7,45,14.0,112.5,3.45,19.5,118.5,106.2,82.2
2017,4,14,8,0,28.0,152.0,3.6,20.0,164.0,140.07,108.78
2017,4,14,8,15,37.5,178.5,3.65,20.5,196.5,167.88,130.35
2017,4,14,8,30,47.0,205.0,3.7,21.0,229.0,196.98,152.79
2017,4,14,8,45,129.0,237.5,3.75,21.5,313.0,251.26,193.38
2017,4,14,9,0,211.0,270.0,3.8,22.0,397.0,319.09,244.85
2017,4,14,9,15,267.5,284.5,3.8,22.5,459.0,365.39,280.09
2017,4,14,9,30,324.0,299.0,3.8,23.0,521.0,421.55,322.68
2017,4,14,9,45,564.0,221.5,3.85,23.5,636.5,495.66,380.23
2017,4,14,10,0,804.0,144.0,3.9,24.0,752.0,594.34,456.06
2017,4,14,10,15,815.5,146.5,3.9,24.0,789.0,641.5,491.66
2017,4,14,10,30,827.0,149.0,3.9,24.0,826.0,687.86,526.15
2017,4,14,10,45,531.5,291.5,3.9,24.5,732.5,645.28,489.0
2017,4,14,11,0,236.0,434.0,3.9,25.0,639.0,583.13,436.47
2017,4,14,11,15,546.5,293.5,3.9,25.0,784.5,703.53,530.8
2017,4,14,11,30,857.0,153.0,3.9,25.0,930.0,842.19,631.61
2017,4,14,11,45,550.5,312.0,3.9,25.5,814.0,764.07,570.43
2017,4,14,12,0,244.0,471.0,3.9,26.0,698.0,667.13,492.8
2017,4,14,12,15,287.5,462.0,3.85,26.0,730.5,707.45,522.48
2017,4,14,12,30,331.0,453.0,3.8,26.0,763.0,747.83,551.26
2017,4,14,12,45,583.0,313.5,3.8,26.5,856.5,854.82,631.47
2017,4,14,13,0,835.0,174.0,3.8,27.0,950.0,959.25,702.95
2017,4,14,13,15,831.5,173.0,3.75,27.0,937.0,963.91,705.24
2017,4,14,13,30,828.0,172.0,3.7,27.0,924.0,965.43,706.34
2017,4,14,13,45,821.5,171.0,3.65,27.0,903.0,960.96,703.64
2017,4,14,14,0,815.0,170.0,3.6,27.0,882.0,953.39,699.06
2017,4,14,14,15,806.5,168.0,3.55,27.0,853.0,939.86,690.69
2017,4,14,14,30,798.0,166.0,3.5,27.0,824.0,923.4,680.52
2017,4,14,14,45,786.5,163.0,3.45,27.0,787.5,900.36,666.05
2017,4,14,15,0,775.0,160.0,3.4,27.0,751.0,874.73,649.93
2017,4,14,15,15,759.5,156.0,3.35,26.5,708.5,845.69,632.76
2017,4,14,15,30,744.0,152.0,3.3,26.0,666.0,811.22,611.76
2017,4,14,15,45,722.5,148.0,3.25,26.0,618.0,770.05,584.74
2017,4,14,16,0,701.0,144.0,3.2,26.0,570.0,727.69,556.68
2017,4,14,16,15,673.5,138.0,3.05,25.5,517.5,677.68,523.02
2017,4,14,16,30,646.0,132.0,2.9,25.0,465.0,627.48,487.99
2017,4,14,16,45,605.0,126.0,2.75,25.0,410.0,568.2,444.43
2017,4,14,17,0,564.0,120.0,2.6,25.0,355.0,510.42,401.08
2017,4,14,17,15,514.5,110.0,2.35,24.5,299.5,442.81,349.74
2017,4,14,17,30,465.0,100.0,2.1,24.0,244.0,381.76,301.88
2017,4,14,17,45,395.0,86.0,1.85,23.5,191.0,309.61,243.89
2017,4,14,18,0,325.0,72.0,1.6,23.0,138.0,243.78,189.36
2017,4,14,18,15,229.5,53.5,1.7,22.5,92.5,169.2,127.35
2017,4,14,18,30,134.0,35.0,1.8,22.0,47.0,98.29,65.62
2017,4,14,18,45,67.0,17.5,1.9,21.5,23.5,36.83,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,57.5,16.0,3.1,18.0,20.5,15.73,0.0
2017,4,15,6,30,115.0,32.0,3.3,18.0,41.0,26.49,14.62
2017,4,15,6,45,220.5,50.0,3.55,18.5,86.0,38.18,27.09
2017,4,15,7,0,326.0,68.0,3.8,19.0,131.0,50.65,38.52
2017,4,15,7,15,244.0,93.0,3.95,19.5,149.0,72.17,57.52
2017,4,15,7,30,162.0,118.0,4.1,20.0,167.0,105.98,77.93
2017,4,15,7,45,377.5,112.5,4.3,20.5,258.0,126.77,83.59
2017,4,15,8,0,593.0,107.0,4.5,21.0,349.0,179.26,116.44
2017,4,15,8,15,298.0,133.5,4.55,21.5,255.5,178.71,129.22
2017,4,15,8,30,3.0,160.0,4.6,22.0,162.0,151.42,117.31
2017,4,15,8,45,162.5,207.0,4.7,22.5,304.5,237.68,181.92
2017,4,15,9,0,322.0,254.0,4.8,23.0,447.0,344.43,263.05
2017,4,15,9,15,220.5,288.0,4.8,23.5,425.5,353.43,270.97
2017,4,15,9,30,119.0,322.0,4.8,24.0,404.0,347.51,266.13
2017,4,15,9,45,156.5,345.5,4.85,24.5,460.5,396.67,302.92
2017,4,15,10,0,194.0,369.0,4.9,25.0,517.0,449.39,341.89
2017,4,15,10,15,276.5,370.5,4.85,25.0,592.5,510.8,388.29
2017,4,15,10,30,359.0,372.0,4.8,25.0,668.0,582.36,441.64
2017,4,15,10,45,348.5,391.0,4.8,25.5,686.5,609.89,460.1
2017,4,15,11,0,338.0,410.0,4.8,26.0,705.0,636.0,477.36
2017,4,15,11,15,291.5,434.0,4.75,26.0,693.0,637.29,476.7
2017,4,15,11,30,245.0,458.0,4.7,26.0,681.0,635.99,474.11
2017,4,15,11,45,336.0,430.5,4.7,26.5,741.0,696.97,518.71
2017,4,15,12,0,427.0,403.0,4.7,27.0,801.0,762.51,565.52
2017,4,15,12,15,251.5,430.5,4.65,27.0,665.5,645.87,479.11
2017,4,15,12,30,76.0,458.0,4.6,27.0,530.0,517.37,382.69
2017,4,15,12,45,51.0,410.0,4.6,27.0,458.0,450.53,334.66
2017,4,15,13,0,26.0,362.0,4.6,27.0,386.0,382.01,284.41
2017,4,15,13,15,207.5,385.0,4.55,27.0,574.5,587.91,439.63
2017,4,15,13,30,389.0,408.0,4.5,27.0,763.0,787.41,582.6
2017,4,15,13,45,289.0,426.0,4.45,27.0,686.5,714.9,528.79
2017,4,15,14,0,189.0,444.0,4.4,27.0,610.0,635.0,470.53
2017,4,15,14,15,501.0,297.5,4.35,27.0,716.5,790.9,590.91
2017,4,15,14,30,813.0,151.0,4.3,27.0,823.0,923.13,685.68
2017,4,15,14,45,522.0,260.0,4.25,27.0,684.5,763.49,572.72
2017,4,15,15,0,231.0,369.0,4.2,27.0,546.0,595.83,447.03
2017,4,15,15,15,249.0,343.5,4.1,26.5,524.5,590.56,446.27
2017,4,15,15,30,267.0,318.0,4.0,26.0,503.0,574.76,437.32
2017,4,15,15,45,414.5,251.0,3.95,26.0,515.0,626.05,479.87
2017,4,15,16,0,562.0,184.0,3.9,26.0,527.0,658.69,508.29
2017,4,15,16,15,610.5,154.0,3.75,25.5,496.0,648.5,503.53
2017,4,15,16,30,659.0,124.0,3.6,25.0,465.0,629.1,492.06
2017,4,15,16,45,477.0,142.5,3.5,25.0,375.0,496.83,391.4
2017,4,15,17,0,295.0,161.0,3.4,25.0,285.0,374.66,296.11
2017,4,15,17,15,266.5,141.5,3.35,24.5,241.0,324.44,257.78
2017,4,15,17,30,238.0,122.0,3.3,24.0,197.0,276.17,219.64
2017,4,15,17,45,297.5,95.0,3.25,23.5,169.0,264.79,210.15
2017,4,15,18,0,357.0,68.0,3.2,23.0,141.0,253.82,198.68
2017,4,15,18,15,257.0,51.5,3.3,22.5,95.0,177.91,134.68
2017,4,15,18,30,157.0,35.0,3.4,22.0,49.0,112.68,76.76
2017,4,15,18,45,78.5,17.5,3.5,22.0,24.5,40.34,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,6.88,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,13.5,4.9
2017,4,16,6,45,0.0,28.5,3.5,19.5,28.5,27.51,17.94
2017,4,16,7,0,0.0,43.0,3.7,20.0,43.0,41.54,30.51
2017,4,16,7,15,0.0,60.5,3.8,20.5,60.5,57.82,44.87
2017,4,16,7,30,0.0,78.0,3.9,21.0,78.0,74.07,55.98
2017,4,16,7,45,0.0,80.5,4.0,21.5,80.5,77.17,58.32
2017,4,16,8,0,0.0,83.0,4.1,22.0,83.0,79.95,60.29
2017,4,16,8,15,43.5,151.5,4.0,22.5,174.0,147.78,113.15
2017,4,16,8,30,87.0,220.0,3.9,23.0,265.0,220.91,169.4
2017,4,16,8,45,54.0,222.0,3.85,23.5,251.0,219.39,168.48
2017,4,16,9,0,21.0,224.0,3.8,24.0,237.0,218.14,167.36
2017,4,16,9,15,80.0,275.0,3.75,24.0,329.5,286.32,219.27
2017,4,16,9,30,139.0,326.0,3.7,24.0,422.0,361.2,275.76
2017,4,16,9,45,88.5,322.0,3.65,24.5,385.0,344.46,262.03
2017,4,16,10,0,38.0,318.0,3.6,25.0,348.0,317.95,240.76
2017,4,16,10,15,43.0,340.5,3.55,25.0,375.5,345.01,260.7
2017,4,16,10,30,48.0,363.0,3.5,25.0,403.0,372.64,280.78
2017,4,16,10,45,34.5,340.0,3.5,25.0,369.0,345.96,260.42
2017,4,16,11,0,21.0,317.0,3.5,25.0,335.0,319.39,240.21
2017,4,16,11,15,112.0,391.0,3.5,25.0,492.5,459.31,345.35
2017,4,16,11,30,203.0,465.0,3.5,25.0,650.0,609.02,453.45
2017,4,16,11,45,125.5,443.5,3.5,25.5,559.0,532.76,395.84
2017,4,16,12,0,48.0,422.0,3.5,26.0,468.0,450.31,333.99
2017,4,16,12,15,77.0,449.0,3.5,26.0,521.5,505.72,374.81
2017,4,16,12,30,106.0,476.0,3.5,26.0,575.0,562.55,415.62
2017,4,16,12,45,260.0,442.5,3.55,26.0,686.0,682.79,504.84
2017,4,16,13,0,414.0,409.0,3.6,26.0,797.0,803.81,592.0
2017,4,16,13,15,299.5,438.5,3.65,26.0,717.0,729.23,537.37
2017,4,16,13,30,185.0,468.0,3.7,26.0,637.0,650.22,479.83
2017,4,16,13,45,195.0,455.5,3.75,26.0,630.5,650.35,481.37
2017,4,16,14,0,205.0,443.0,3.8,26.0,624.0,649.49,481.85
2017,4,16,14,15,240.0,421.5,3.8,25.5,626.0,661.6,493.24
2017,4,16,14,30,275.0,400.0,3.8,25.0,628.0,679.74,508.74
2017,4,16,14,45,302.5,374.0,3.8,25.0,614.5,676.56,508.34
2017,4,16,15,0,330.0,348.0,3.8,25.0,601.0,670.96,506.41
2017,4,16,15,15,252.5,339.0,3.75,25.0,526.5,589.16,446.87
2017,4,16,15,30,175.0,330.0,3.7,25.0,452.0,501.2,382.19
2017,4,16,15,45,325.0,273.0,3.65,25.0,479.5,568.63,437.4
2017,4,16,16,0,475.0,216.0,3.6,25.0,507.0,625.76,483.49
2017,4,16,16,15,250.5,206.5,3.45,24.5,358.5,421.31,329.12
2017,4,16,16,30,26.0,197.0,3.3,24.0,210.0,217.21,168.24
2017,4,16,16,45,181.5,176.0,3.2,24.0,253.5,316.5,250.69
2017,4,16,17,0,337.0,155.0,3.1,24.0,297.0,395.0,314.0
2017,4,16,17,15,304.5,137.5,2.9,23.5,251.5,342.72,273.11
2017,4,16,17,30,272.0,120.0,2.7,23.0,206.0,292.74,233.48
2017,4,16,17,45,237.5,98.5,2.55,23.0,162.5,239.38,189.73
2017,4,16,18,0,203.0,77.0,2.4,23.0,119.0,188.83,147.21
2017,4,16,18,15,143.0,55.5,2.35,22.5,80.5,130.98,98.54
2017,4,16,18,30,83.0,34.0,2.3,22.0,42.0,78.58,52.84
2017,4,16,18,45,41.5,17.0,2.25,21.5,21.0,35.8,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.5,18.0,11.0,10.81,0.0
2017,4,17,6,30,0.0,22.0,1.7,18.0,22.0,21.24,11.34
2017,4,17,6,45,0.0,44.5,1.9,18.5,44.5,41.82,30.38
2017,4,17,7,0,0.0,67.0,2.1,19.0,67.0,61.82,48.29
2017,4,17,7,15,11.0,90.0,2.1,19.0,93.5,81.96,66.16
2017,4,17,7,30,22.0,113.0,2.1,19.0,120.0,104.45,80.82
2017,4,17,7,45,139.5,139.0,2.1,19.5,196.0,134.11,99.53
2017,4,17,8,0,257.0,165.0,2.1,20.0,272.0,180.63,131.66
2017,4,17,8,15,166.5,192.0,2.15,20.5,265.5,204.15,154.24
2017,4,17,8,30,76.0,219.0,2.2,21.0,259.0,217.56,167.64
2017,4,17,8,45,156.5,245.5,2.25,21.5,338.0,268.96,205.87
2017,4,17,9,0,237.0,272.0,2.3,22.0,417.0,333.61,254.5
2017,4,17,9,15,267.5,291.0,2.3,22.0,467.0,374.12,285.61
2017,4,17,9,30,298.0,310.0,2.3,22.0,517.0,421.93,321.96
2017,4,17,9,45,293.5,333.5,2.35,22.5,547.5,457.52,348.0
2017,4,17,10,0,289.0,357.0,2.4,23.0,578.0,492.43,372.96
2017,4,17,10,15,208.5,383.5,2.45,23.0,547.0,484.7,366.14
2017,4,17,10,30,128.0,410.0,2.5,23.0,516.0,466.1,351.02
2017,4,17,10,45,188.0,423.0,2.6,23.5,585.0,529.04,397.05
2017,4,17,11,0,248.0,436.0,2.7,24.0,654.0,594.22,443.61
2017,4,17,11,15,218.5,452.0,2.75,24.0,647.0,599.81,446.35
2017,4,17,11,30,189.0,468.0,2.8,24.0,640.0,600.99,446.28
2017,4,17,11,45,256.0,461.0,2.85,24.5,698.0,659.91,488.48
2017,4,17,12,0,323.0,454.0,2.9,25.0,756.0,722.42,532.15
2017,4,17,12,15,172.0,398.5,2.9,25.0,559.5,543.79,404.39
2017,4,17,12,30,21.0,343.0,2.9,25.0,363.0,352.45,262.62
2017,4,17,12,45,21.0,342.5,2.95,25.0,363.0,353.04,263.82
2017,4,17,13,0,21.0,342.0,3.0,25.0,363.0,353.54,264.33
2017,4,17,13,15,41.0,385.5,2.95,25.0,424.0,421.9,314.86
2017,4,17,13,30,61.0,429.0,2.9,25.0,485.0,487.21,362.17
2017,4,17,13,45,34.5,311.0,2.9,25.0,342.5,343.66,257.72
2017,4,17,14,0,8.0,193.0,2.9,25.0,200.0,196.0,147.01
2017,4,17,14,15,4.0,156.0,2.85,24.5,159.5,155.78,116.75
2017,4,17,14,30,0.0,119.0,2.8,24.0,119.0,115.64,85.84
2017,4,17,14,45,1.0,139.5,2.8,24.0,140.5,136.77,102.58
2017,4,17,15,0,2.0,160.0,2.8,24.0,162.0,158.09,119.38
2017,4,17,15,15,1.0,155.0,2.75,23.5,156.0,152.34,115.31
2017,4,17,15,30,0.0,150.0,2.7,23.0,150.0,146.64,111.33
2017,4,17,15,45,0.0,126.5,2.65,23.0,126.5,123.28,93.24
2017,4,17,16,0,0.0,103.0,2.6,23.0,103.0,99.94,75.0
2017,4,17,16,15,0.0,96.5,2.5,22.5,96.5,93.54,70.31
2017,4,17,16,30,0.0,90.0,2.4,22.0,90.0,87.15,65.56
2017,4,17,16,45,15.0,125.0,2.35,22.0,131.5,133.54,103.73
2017,4,17,17,0,30.0,160.0,2.3,22.0,173.0,188.37,148.19
2017,4,17,17,15,21.5,137.5,2.1,21.5,146.0,152.79,119.95
2017,4,17,17,30,13.0,115.0,1.9,21.0,119.0,124.56,97.34
2017,4,17,17,45,6.5,91.5,1.7,20.5,93.5,96.8,74.67
2017,4,17,18,0,0.0,68.0,1.5,20.0,68.0,69.35,51.84
2017,4,17,18,15,0.0,45.5,1.4,19.5,45.5,45.89,32.0
2017,4,17,18,30,0.0,23.0,1.3,19.0,23.0,22.21,11.62
2017,4,17,18,45,0.0,11.5,1.25,19.0,11.5,11.1,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.5,1.65,16.0,14.5,13.95,0.0
2017,4,18,6,30,0.0,29.0,1.8,16.0,29.0,27.52,16.83
2017,4,18,6,45,18.0,52.5,1.95,16.5,56.5,47.01,35.19
2017,4,18,7,0,36.0,76.0,2.1,17.0,84.0,66.46,52.78
2017,4,18,7,15,56.0,99.5,2.1,17.5,115.5,85.76,69.88
2017,4,18,7,30,76.0,123.0,2.1,18.0,147.0,111.57,85.21
2017,4,18,7,45,81.0,150.5,2.1,18.5,180.5,141.13,108.08
2017,4,18,8,0,86.0,178.0,2.1,19.0,214.0,171.6,131.98
2017,4,18,8,15,258.0,186.0,2.1,19.5,315.5,216.27,161.35
2017,4,18,8,30,430.0,194.0,2.1,20.0,417.0,284.13,211.12
2017,4,18,8,45,462.0,201.0,2.1,20.5,464.0,326.53,245.53
2017,4,18,9,0,494.0,208.0,2.1,21.0,511.0,371.93,281.97
2017,4,18,9,15,393.0,260.5,2.1,21.5,513.5,404.65,308.4
2017,4,18,9,30,292.0,313.0,2.1,22.0,516.0,422.65,321.92
2017,4,18,9,45,298.5,331.0,2.1,22.5,550.0,459.11,348.63
2017,4,18,10,0,305.0,349.0,2.1,23.0,584.0,495.83,374.86
2017,4,18,10,15,157.5,287.5,2.1,23.5,409.5,367.48,279.07
2017,4,18,10,30,10.0,226.0,2.1,24.0,235.0,223.5,168.32
2017,4,18,10,45,24.0,300.0,2.15,24.5,321.5,301.8,227.17
2017,4,18,11,0,38.0,374.0,2.2,25.0,408.0,383.52,286.37
2017,4,18,11,15,40.5,381.0,2.2,25.0,417.5,395.33,294.38
2017,4,18,11,30,43.0,388.0,2.2,25.0,427.0,407.26,302.82
2017,4,18,11,45,104.5,436.0,2.25,25.5,533.5,508.43,375.96
2017,4,18,12,0,166.0,484.0,2.3,26.0,640.0,614.08,449.63
2017,4,18,12,15,285.5,451.5,2.3,26.0,721.0,698.59,510.44
2017,4,18,12,30,405.0,419.0,2.3,26.0,802.0,785.66,571.89
2017,4,18,12,45,637.5,282.0,2.35,26.0,881.5,879.89,641.88
2017,4,18,13,0,870.0,145.0,2.4,26.0,961.0,966.28,699.41
2017,4,18,13,15,866.5,144.5,2.45,26.0,948.0,970.82,702.28
2017,4,18,13,30,863.0,144.0,2.5,26.0,935.0,972.17,704.02
2017,4,18,13,45,544.0,293.5,2.55,26.0,788.0,830.04,608.29
2017,4,18,14,0,225.0,443.0,2.6,26.0,641.0,669.3,490.7
2017,4,18,14,15,140.0,409.5,2.6,26.0,531.5,555.61,411.16
2017,4,18,14,30,55.0,376.0,2.6,26.0,422.0,434.32,323.26
2017,4,18,14,45,426.5,259.0,2.65,26.0,589.5,677.55,510.01
2017,4,18,15,0,798.0,142.0,2.7,26.0,757.0,881.84,654.36
2017,4,18,15,15,475.5,237.0,2.7,25.5,598.0,684.75,516.17
2017,4,18,15,30,153.0,332.0,2.7,25.0,439.0,485.06,367.1
2017,4,18,15,45,438.5,230.5,2.75,25.0,507.0,625.89,479.48
2017,4,18,16,0,724.0,129.0,2.8,25.0,575.0,733.93,562.15
2017,4,18,16,15,387.5,171.5,2.75,24.5,408.0,496.88,387.02
2017,4,18,16,30,51.0,214.0,2.7,24.0,241.0,261.99,203.07
2017,4,18,16,45,25.5,175.0,2.7,24.0,188.5,193.96,150.66
2017,4,18,17,0,0.0,136.0,2.7,24.0,136.0,136.04,104.67
2017,4,18,17,15,0.0,115.5,2.45,23.5,115.5,115.51,88.77
2017,4,18,17,30,0.0,95.0,2.2,23.0,95.0,94.88,72.4
2017,4,18,17,45,0.0,74.5,1.95,22.5,74.5,74.12,55.56
2017,4,18,18,0,0.0,54.0,1.7,22.0,54.0,53.15,38.21
2017,4,18,18,15,0.0,37.0,1.6,21.5,37.0,35.85,23.61
2017,4,18,18,30,0.0,20.0,1.5,21.0,20.0,19.3,9.34
2017,4,18,18,45,0.0,10.0,1.45,20.5,10.0,9.64,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.5,17.5,1.8,17.5,26.5,13.74,0.0
2017,4,19,6,30,189.0,35.0,2.0,18.0,53.0,27.07,16.55
2017,4,19,6,45,287.5,50.5,2.25,18.5,99.5,38.06,27.26
2017,4,19,7,0,386.0,66.0,2.5,19.0,146.0,48.45,36.75
2017,4,19,7,15,193.0,81.0,2.55,19.5,121.0,65.07,51.41
2017,4,19,7,30,0.0,96.0,2.6,20.0,96.0,89.69,69.08
2017,4,19,7,45,1.0,117.0,2.65,20.5,117.5,109.35,84.85
2017,4,19,8,0,2.0,138.0,2.7,21.0,139.0,129.26,100.49
2017,4,19,8,15,122.5,180.5,2.7,21.5,244.0,186.41,141.49
2017,4,19,8,30,243.0,223.0,2.7,22.0,349.0,260.47,196.56
2017,4,19,8,45,506.0,167.5,2.75,22.5,466.5,314.47,234.79
2017,4,19,9,0,769.0,112.0,2.8,23.0,584.0,399.95,300.08
2017,4,19,9,15,563.0,205.5,2.8,23.5,566.0,430.13,326.14
2017,4,19,9,30,357.0,299.0,2.8,24.0,548.0,443.9,336.7
2017,4,19,9,45,597.0,210.5,2.85,24.5,657.5,512.43,389.92
2017,4,19,10,0,837.0,122.0,2.9,25.0,767.0,606.33,461.43
2017,4,19,10,15,847.5,124.0,2.95,25.5,803.0,655.71,497.01
2017,4,19,10,30,858.0,126.0,3.0,26.0,839.0,701.51,529.46
2017,4,19,10,45,864.5,127.5,3.05,26.5,868.0,742.71,557.04
2017,4,19,11,0,871.0,129.0,3.1,27.0,897.0,782.15,582.32
2017,4,19,11,15,590.5,287.5,3.15,27.0,814.0,739.3,548.17
2017,4,19,11,30,310.0,446.0,3.2,27.0,731.0,680.24,499.64
2017,4,19,11,45,280.5,461.0,3.25,27.5,721.5,682.16,499.56
2017,4,19,12,0,251.0,476.0,3.3,28.0,712.0,681.95,497.6
2017,4,19,12,15,280.0,470.5,3.35,28.0,735.0,712.68,519.63
2017,4,19,12,30,309.0,465.0,3.4,28.0,758.0,743.51,541.49
2017,4,19,12,45,583.5,308.5,3.5,28.0,858.0,856.62,627.52
2017,4,19,13,0,858.0,152.0,3.6,28.0,958.0,963.54,701.42
2017,4,19,13,15,438.5,236.5,3.6,28.0,648.5,664.28,495.23
2017,4,19,13,30,19.0,321.0,3.6,28.0,339.0,332.62,245.84
2017,4,19,13,45,433.0,232.5,3.65,28.0,615.5,662.03,498.01
2017,4,19,14,0,847.0,144.0,3.7,28.0,892.0,959.29,702.76
2017,4,19,14,15,839.5,142.0,3.7,28.0,863.0,951.33,696.07
2017,4,19,14,30,832.0,140.0,3.7,28.0,834.0,935.03,686.32
2017,4,19,14,45,823.5,136.5,3.75,28.0,798.5,913.3,673.37
2017,4,19,15,0,815.0,133.0,3.8,28.0,763.0,888.82,658.61
2017,4,19,15,15,801.0,130.0,3.8,28.0,720.5,857.44,638.89
2017,4,19,15,30,787.0,127.0,3.8,28.0,678.0,823.88,617.64
2017,4,19,15,45,770.5,122.5,3.8,28.0,630.5,784.66,592.33
2017,4,19,16,0,754.0,118.0,3.8,28.0,583.0,743.85,565.69
2017,4,19,16,15,729.5,113.5,3.7,27.5,531.0,698.41,536.15
2017,4,19,16,30,705.0,109.0,3.6,27.0,479.0,649.84,503.86
2017,4,19,16,45,673.5,102.5,3.55,26.5,424.5,594.0,464.43
2017,4,19,17,0,642.0,96.0,3.5,26.0,370.0,538.91,424.35
2017,4,19,17,15,596.5,89.0,3.25,25.5,314.5,475.9,376.48
2017,4,19,17,30,551.0,82.0,3.0,25.0,259.0,415.56,329.21
2017,4,19,17,45,489.0,71.5,2.75,24.5,205.5,345.99,273.21
2017,4,19,18,0,427.0,61.0,2.5,24.0,152.0,281.52,219.5
2017,4,19,18,15,327.5,47.5,2.45,23.5,104.5,202.61,153.51
2017,4,19,18,30,228.0,34.0,2.4,23.0,57.0,136.51,95.65
2017,4,19,18,45,114.0,17.0,2.4,22.5,28.5,62.21,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,113.5,17.5,3.0,19.5,29.0,13.67,0.0
2017,4,20,6,30,227.0,35.0,3.2,20.0,58.0,26.98,16.49
2017,4,20,6,45,330.5,48.5,3.45,20.5,106.0,36.35,25.58
2017,4,20,7,0,434.0,62.0,3.7,21.0,154.0,45.22,33.66
2017,4,20,7,15,217.0,70.5,3.8,21.5,116.5,58.43,41.2
2017,4,20,7,30,0.0,79.0,3.9,22.0,79.0,75.23,56.69
2017,4,20,7,45,0.0,91.5,4.05,22.5,91.5,87.18,66.22
2017,4,20,8,0,0.0,104.0,4.2,23.0,104.0,99.13,75.55
2017,4,20,8,15,0.0,116.0,4.2,23.5,116.0,110.63,84.36
2017,4,20,8,30,0.0,128.0,4.2,24.0,128.0,122.13,93.04
2017,4,20,8,45,0.0,129.0,4.2,24.5,129.0,123.51,93.6
2017,4,20,9,0,0.0,130.0,4.2,25.0,130.0,124.77,94.08
2017,4,20,9,15,12.5,198.5,4.15,25.0,207.5,194.07,147.9
2017,4,20,9,30,25.0,267.0,4.1,25.0,285.0,264.18,201.29
2017,4,20,9,45,19.0,258.5,4.05,25.5,272.5,255.5,193.71
2017,4,20,10,0,13.0,250.0,4.0,26.0,260.0,245.83,185.58
2017,4,20,10,15,25.0,300.5,3.95,26.0,321.0,298.21,224.89
2017,4,20,10,30,37.0,351.0,3.9,26.0,382.0,355.14,266.91
2017,4,20,10,45,72.0,395.0,3.85,26.5,458.0,424.17,317.2
2017,4,20,11,0,107.0,439.0,3.8,27.0,534.0,496.29,368.67
2017,4,20,11,15,187.0,449.0,3.75,27.0,619.5,574.0,425.44
2017,4,20,11,30,267.0,459.0,3.7,27.0,705.0,657.71,485.41
2017,4,20,11,45,177.5,462.5,3.7,27.5,627.0,596.61,439.01
2017,4,20,12,0,88.0,466.0,3.7,28.0,549.0,528.44,387.77
2017,4,20,12,15,256.0,440.5,3.65,28.0,683.0,662.81,487.2
2017,4,20,12,30,424.0,415.0,3.6,28.0,817.0,802.76,586.36
2017,4,20,12,45,650.0,278.0,3.6,28.5,891.5,890.36,650.73
2017,4,20,13,0,876.0,141.0,3.6,29.0,966.0,971.45,703.46
2017,4,20,13,15,873.0,140.5,3.6,29.0,953.0,976.35,706.33
2017,4,20,13,30,870.0,140.0,3.6,29.0,940.0,978.05,707.84
2017,4,20,13,45,495.5,292.0,3.6,29.0,745.5,784.16,575.46
2017,4,20,14,0,121.0,444.0,3.6,29.0,551.0,572.01,418.29
2017,4,20,14,15,479.0,291.0,3.6,29.0,694.0,768.02,567.83
2017,4,20,14,30,837.0,138.0,3.6,29.0,837.0,938.96,686.93
2017,4,20,14,45,454.5,247.5,3.65,29.0,625.0,692.57,515.88
2017,4,20,15,0,72.0,357.0,3.7,29.0,413.0,432.37,321.13
2017,4,20,15,15,164.5,340.5,3.7,28.5,459.0,505.88,379.72
2017,4,20,15,30,257.0,324.0,3.7,28.0,505.0,574.78,433.13
2017,4,20,15,45,208.0,304.5,3.7,28.0,444.0,499.32,378.39
2017,4,20,16,0,159.0,285.0,3.7,28.0,383.0,434.84,331.2
2017,4,20,16,15,426.5,199.5,3.65,27.5,431.0,558.94,431.42
2017,4,20,16,30,694.0,114.0,3.6,27.0,479.0,648.6,503.54
2017,4,20,16,45,660.0,108.0,3.6,27.0,424.5,592.0,461.88
2017,4,20,17,0,626.0,102.0,3.6,27.0,370.0,536.36,420.72
2017,4,20,17,15,580.0,94.0,3.3,26.5,314.5,472.52,372.35
2017,4,20,17,30,534.0,86.0,3.0,26.0,259.0,411.41,324.67
2017,4,20,17,45,468.5,75.5,2.75,25.5,205.5,340.73,268.09
2017,4,20,18,0,403.0,65.0,2.5,25.0,152.0,273.81,212.84
2017,4,20,18,15,305.0,50.5,2.4,24.5,105.0,197.72,149.44
2017,4,20,18,30,207.0,36.0,2.3,24.0,58.0,131.96,92.61
2017,4,20,18,45,103.5,18.0,2.25,23.5,29.0,60.87,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,95.5,19.0,4.15,20.0,29.0,14.85,0.0
2017,4,21,6,30,191.0,38.0,4.3,20.0,58.0,29.35,18.59
2017,4,21,6,45,293.5,53.0,4.45,20.5,105.5,39.83,28.6
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,49.74,37.59
2017,4,21,7,15,198.0,80.0,4.65,21.5,122.5,66.26,47.28
2017,4,21,7,30,0.0,92.0,4.7,22.0,92.0,86.53,65.98
2017,4,21,7,45,59.5,136.0,4.8,22.5,161.5,128.96,97.69
2017,4,21,8,0,119.0,180.0,4.9,23.0,231.0,176.41,132.99
2017,4,21,8,15,107.5,205.0,4.95,23.5,255.5,203.61,154.93
2017,4,21,8,30,96.0,230.0,5.0,24.0,280.0,234.18,179.19
2017,4,21,8,45,417.5,178.0,5.05,24.5,432.0,296.28,222.36
2017,4,21,9,0,739.0,126.0,5.1,25.0,584.0,402.29,302.94
2017,4,21,9,15,757.5,130.0,5.15,25.5,631.5,457.02,347.43
2017,4,21,9,30,776.0,134.0,5.2,26.0,679.0,509.24,389.05
2017,4,21,9,45,397.5,204.5,5.3,26.5,484.5,401.7,308.05
2017,4,21,10,0,19.0,275.0,5.4,27.0,290.0,272.61,205.51
2017,4,21,10,15,423.5,209.0,5.45,27.0,563.0,462.96,356.21
2017,4,21,10,30,828.0,143.0,5.5,27.0,836.0,699.7,535.3
2017,4,21,10,45,626.0,259.5,5.6,27.5,794.0,694.25,525.51
2017,4,21,11,0,424.0,376.0,5.7,28.0,752.0,674.52,505.5
2017,4,21,11,15,280.5,423.5,5.7,28.0,675.0,623.85,465.82
2017,4,21,11,30,137.0,471.0,5.7,28.0,598.0,562.97,418.02
2017,4,21,11,45,228.0,465.5,5.75,28.5,680.0,643.12,477.06
2017,4,21,12,0,319.0,460.0,5.8,29.0,762.0,727.84,537.84
2017,4,21,12,15,196.0,461.0,5.75,29.0,647.0,627.65,463.78
2017,4,21,12,30,73.0,462.0,5.7,29.0,532.0,519.83,383.35
2017,4,21,12,45,123.0,475.0,5.7,29.5,592.0,586.6,432.06
2017,4,21,13,0,173.0,488.0,5.7,30.0,652.0,651.83,478.45
2017,4,21,13,15,516.0,317.0,5.65,30.0,795.0,821.55,608.34
2017,4,21,13,30,859.0,146.0,5.6,30.0,938.0,975.05,716.53
2017,4,21,13,45,857.5,142.5,5.55,30.0,918.0,971.97,713.86
2017,4,21,14,0,856.0,139.0,5.5,30.0,898.0,965.67,710.05
2017,4,21,14,15,848.5,137.5,5.45,30.0,869.0,952.55,701.8
2017,4,21,14,30,841.0,136.0,5.4,30.0,840.0,941.93,695.4
2017,4,21,14,45,831.0,133.5,5.35,30.0,804.0,919.66,681.2
2017,4,21,15,0,821.0,131.0,5.3,30.0,768.0,894.67,665.28
2017,4,21,15,15,807.0,128.0,5.2,29.5,725.5,863.07,645.89
2017,4,21,15,30,793.0,125.0,5.1,29.0,683.0,829.29,624.92
2017,4,21,15,45,775.0,121.5,5.05,29.0,635.0,789.67,598.73
2017,4,21,16,0,757.0,118.0,5.0,29.0,587.0,748.56,571.31
2017,4,21,16,15,733.0,113.5,4.85,28.5,535.0,703.3,541.35
2017,4,21,16,30,709.0,109.0,4.7,28.0,483.0,654.89,508.67
2017,4,21,16,45,676.0,103.5,4.55,28.0,428.5,598.93,467.7
2017,4,21,17,0,643.0,98.0,4.4,28.0,374.0,543.82,426.42
2017,4,21,17,15,597.5,90.5,3.95,27.5,318.0,480.06,377.91
2017,4,21,17,30,552.0,83.0,3.5,27.0,262.0,419.0,330.11
2017,4,21,17,45,485.5,73.5,3.05,26.5,208.5,348.01,273.15
2017,4,21,18,0,419.0,64.0,2.6,26.0,155.0,282.47,218.91
2017,4,21,18,15,321.0,50.0,2.4,25.0,107.5,204.01,154.12
2017,4,21,18,30,223.0,36.0,2.2,24.0,60.0,137.8,97.26
2017,4,21,18,45,111.5,18.0,2.05,23.5,30.0,63.72,1.49
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,56.5,21.5,5.35,14.5,27.5,18.06,0.0
2017,4,22,6,30,113.0,43.0,5.4,14.0,55.0,35.1,24.14
2017,4,22,6,45,196.0,64.5,5.45,14.0,101.0,51.51,39.7
2017,4,22,7,0,279.0,86.0,5.5,14.0,147.0,67.27,54.27
2017,4,22,7,15,139.5,63.0,5.45,14.0,93.5,53.19,37.91
2017,4,22,7,30,0.0,40.0,5.4,14.0,40.0,38.62,27.42
2017,4,22,7,45,0.0,48.5,5.4,14.5,48.5,46.85,34.28
2017,4,22,8,0,0.0,57.0,5.4,15.0,57.0,55.08,41.03
2017,4,22,8,15,0.0,83.0,5.4,15.0,83.0,80.28,61.99
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,104.72,82.05
2017,4,22,8,45,0.0,113.5,5.4,15.5,113.5,109.17,85.24
2017,4,22,9,0,0.0,118.0,5.4,16.0,118.0,113.58,88.4
2017,4,22,9,15,6.0,173.5,5.4,16.0,178.0,168.28,132.59
2017,4,22,9,30,12.0,229.0,5.4,16.0,238.0,223.32,176.41
2017,4,22,9,45,15.0,251.5,5.45,16.5,263.0,247.07,194.52
2017,4,22,10,0,18.0,274.0,5.5,17.0,288.0,271.19,212.81
2017,4,22,10,15,68.5,344.0,5.5,17.0,401.0,365.89,287.22
2017,4,22,10,30,119.0,414.0,5.5,17.0,514.0,465.83,364.24
2017,4,22,10,45,75.0,387.5,5.5,17.5,451.5,420.01,327.21
2017,4,22,11,0,31.0,361.0,5.5,18.0,389.0,366.73,284.56
2017,4,22,11,15,24.0,332.0,5.45,18.0,354.0,336.75,261.27
2017,4,22,11,30,17.0,303.0,5.4,18.0,319.0,306.11,237.36
2017,4,22,11,45,68.5,392.5,5.4,18.5,457.5,437.24,338.46
2017,4,22,12,0,120.0,482.0,5.4,19.0,596.0,573.35,439.85
2017,4,22,12,15,147.0,487.5,5.35,19.0,627.5,609.39,466.57
2017,4,22,12,30,174.0,493.0,5.3,19.0,659.0,646.11,493.98
2017,4,22,12,45,96.5,408.5,5.3,19.5,500.5,492.7,378.5
2017,4,22,13,0,19.0,324.0,5.3,20.0,342.0,334.21,256.49
2017,4,22,13,15,18.0,316.0,5.2,20.0,333.0,326.14,250.71
2017,4,22,13,30,17.0,308.0,5.1,20.0,324.0,317.92,244.53
2017,4,22,13,45,18.0,311.0,5.1,20.0,328.0,322.47,248.26
2017,4,22,14,0,19.0,314.0,5.1,20.0,332.0,327.02,252.01
2017,4,22,14,15,12.5,249.5,5.05,20.0,261.5,256.69,198.05
2017,4,22,14,30,6.0,185.0,5.0,20.0,191.0,186.47,143.46
2017,4,22,14,45,4.5,173.0,4.95,20.0,177.0,173.23,133.3
2017,4,22,15,0,3.0,161.0,4.9,20.0,163.0,159.99,123.03
2017,4,22,15,15,22.5,227.5,4.9,20.0,243.5,250.96,195.71
2017,4,22,15,30,42.0,294.0,4.9,20.0,324.0,339.76,265.52
2017,4,22,15,45,35.5,267.0,4.9,20.0,291.5,305.87,239.58
2017,4,22,16,0,29.0,240.0,4.9,20.0,259.0,272.04,213.72
2017,4,22,16,15,52.5,233.0,4.85,19.5,263.0,283.67,224.84
2017,4,22,16,30,76.0,226.0,4.8,19.0,267.0,293.9,234.73
2017,4,22,16,45,38.0,182.0,4.8,19.0,202.5,217.29,173.25
2017,4,22,17,0,0.0,138.0,4.8,19.0,138.0,137.97,108.51
2017,4,22,17,15,0.0,117.5,4.6,18.5,117.5,117.44,92.26
2017,4,22,17,30,0.0,97.0,4.4,18.0,97.0,96.81,75.56
2017,4,22,17,45,192.0,84.5,4.25,17.5,126.5,200.21,163.15
2017,4,22,18,0,384.0,72.0,4.1,17.0,156.0,274.75,221.87
2017,4,22,18,15,289.5,55.5,3.85,16.5,108.5,198.46,155.7
2017,4,22,18,30,195.0,39.0,3.6,16.0,61.0,131.97,96.82
2017,4,22,18,45,97.5,19.5,3.4,15.5,30.5,62.02,8.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,156.0,19.0,3.65,9.5,36.5,14.73,0.63
2017,4,23,6,30,312.0,38.0,3.8,10.0,73.0,29.92,20.27
2017,4,23,6,45,417.5,49.5,4.0,10.5,125.0,36.96,27.4
2017,4,23,7,0,523.0,61.0,4.2,11.0,177.0,43.55,33.67
2017,4,23,7,15,589.0,69.0,4.35,12.0,235.0,61.11,37.47
2017,4,23,7,30,655.0,77.0,4.5,13.0,293.0,107.1,60.55
2017,4,23,7,45,700.0,82.5,4.65,14.0,352.5,155.68,95.11
2017,4,23,8,0,745.0,88.0,4.8,15.0,412.0,209.24,138.94
2017,4,23,8,15,776.0,92.5,4.85,15.5,470.0,266.6,189.1
2017,4,23,8,30,807.0,97.0,4.9,16.0,528.0,323.41,239.47
2017,4,23,8,45,831.0,100.0,5.0,17.0,582.5,379.16,288.3
2017,4,23,9,0,855.0,103.0,5.1,18.0,637.0,436.65,337.38
2017,4,23,9,15,871.0,106.0,5.0,18.0,687.0,491.93,384.51
2017,4,23,9,30,887.0,109.0,4.9,18.0,737.0,550.89,433.06
2017,4,23,9,45,901.0,110.5,4.85,18.5,781.5,603.85,475.05
2017,4,23,10,0,915.0,112.0,4.8,19.0,826.0,656.39,515.43
2017,4,23,10,15,924.0,114.0,4.7,19.5,863.5,705.46,551.81
2017,4,23,10,30,933.0,116.0,4.6,20.0,901.0,753.18,585.73
2017,4,23,10,45,940.5,116.5,4.55,20.5,931.0,796.86,614.59
2017,4,23,11,0,948.0,117.0,4.5,21.0,961.0,838.63,641.66
2017,4,23,11,15,952.5,118.0,4.4,21.0,982.5,876.35,666.49
2017,4,23,11,30,957.0,119.0,4.3,21.0,1004.0,911.59,689.69
2017,4,23,11,45,958.5,120.0,4.25,21.5,1017.0,941.63,708.03
2017,4,23,12,0,960.0,121.0,4.2,22.0,1030.0,968.74,724.29
2017,4,23,12,15,961.0,121.0,4.15,22.0,1034.0,991.41,738.91
2017,4,23,12,30,962.0,121.0,4.1,22.0,1038.0,1010.93,751.46
