Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,45,962.0,120.0,4.1,22.5,1034.0,1025.28,759.49
2017,4,23,13,0,962.0,119.0,4.1,23.0,1030.0,1036.26,765.39
2017,4,23,13,15,959.5,118.5,4.05,23.0,1016.5,1041.9,769.04
2017,4,23,13,30,957.0,118.0,4.0,23.0,1003.0,1044.03,770.56
2017,4,23,13,45,953.5,116.5,3.95,23.5,981.0,1040.68,767.11
2017,4,23,14,0,950.0,115.0,3.9,24.0,959.0,1033.82,761.55
2017,4,23,14,15,943.5,113.5,3.85,24.0,929.0,1020.65,753.48
2017,4,23,14,30,937.0,112.0,3.8,24.0,899.0,1004.15,743.36
2017,4,23,14,45,925.0,111.5,3.75,24.0,860.5,980.41,728.54
2017,4,23,15,0,913.0,111.0,3.7,24.0,822.0,953.8,711.89
2017,4,23,15,15,901.0,108.5,3.6,23.5,778.0,922.34,693.04
2017,4,23,15,30,889.0,106.0,3.5,23.0,734.0,888.39,672.4
2017,4,23,15,45,873.5,103.0,3.45,23.0,684.5,848.67,646.65
2017,4,23,16,0,858.0,100.0,3.4,23.0,635.0,812.02,622.9
2017,4,23,16,15,836.5,96.5,3.3,22.5,580.5,763.52,591.39
2017,4,23,16,30,815.0,93.0,3.2,22.0,526.0,714.07,558.74
2017,4,23,16,45,785.5,88.0,3.1,22.0,468.5,656.72,518.59
2017,4,23,17,0,756.0,83.0,3.0,22.0,411.0,599.67,476.37
2017,4,23,17,15,713.5,77.5,2.6,21.0,352.0,537.39,429.32
2017,4,23,17,30,671.0,72.0,2.2,20.0,293.0,475.0,380.6
2017,4,23,17,45,607.0,64.5,1.8,19.5,235.0,401.85,321.04
2017,4,23,18,0,543.0,57.0,1.4,19.0,177.0,333.83,263.64
2017,4,23,18,15,438.5,46.5,1.3,18.0,125.0,251.25,194.35
2017,4,23,18,30,334.0,36.0,1.2,17.0,73.0,178.98,130.9
2017,4,23,18,45,167.0,18.0,1.2,16.0,36.5,83.41,19.18
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,153.5,19.5,1.65,10.5,37.5,15.08,2.24
2017,4,24,6,30,307.0,39.0,1.9,11.0,75.0,30.65,20.95
2017,4,24,6,45,402.0,51.5,2.2,12.0,126.0,38.6,28.74
2017,4,24,7,0,497.0,64.0,2.5,13.0,177.0,45.99,35.62
2017,4,24,7,15,561.0,73.0,2.6,14.0,234.0,66.01,40.58
2017,4,24,7,30,625.0,82.0,2.7,15.0,291.0,111.29,64.21
2017,4,24,7,45,662.0,90.0,2.8,16.0,348.0,159.3,98.81
2017,4,24,8,0,699.0,98.0,2.9,17.0,405.0,211.44,141.24
2017,4,24,8,15,730.5,103.5,3.0,18.0,461.5,263.98,186.17
2017,4,24,8,30,762.0,109.0,3.1,19.0,518.0,319.61,233.91
2017,4,24,8,45,779.5,115.5,3.25,20.0,570.5,377.33,282.89
2017,4,24,9,0,797.0,122.0,3.4,21.0,623.0,432.61,328.75
2017,4,24,9,15,814.5,126.0,3.4,21.0,672.0,486.5,373.39
2017,4,24,9,30,832.0,130.0,3.4,21.0,721.0,541.01,417.33
2017,4,24,9,45,842.0,134.0,3.4,21.5,763.0,591.7,456.39
2017,4,24,10,0,852.0,138.0,3.4,22.0,805.0,641.79,493.83
2017,4,24,10,15,861.5,140.5,3.45,22.5,841.5,689.35,528.59
2017,4,24,10,30,871.0,143.0,3.5,23.0,878.0,735.82,561.68
2017,4,24,10,45,875.0,146.0,3.55,23.5,906.0,778.09,590.07
2017,4,24,11,0,879.0,149.0,3.6,24.0,934.0,817.15,615.3
2017,4,24,11,15,727.5,251.5,3.65,24.5,911.5,822.89,616.01
2017,4,24,11,30,576.0,354.0,3.7,25.0,889.0,819.3,607.82
2017,4,24,11,45,742.0,248.5,3.75,25.5,946.5,881.49,654.54
2017,4,24,12,0,908.0,143.0,3.8,26.0,1004.0,945.37,695.64
2017,4,24,12,15,908.0,143.5,3.85,26.0,1007.5,966.61,709.38
2017,4,24,12,30,908.0,144.0,3.9,26.0,1011.0,984.87,721.54
2017,4,24,12,45,902.5,146.0,4.0,26.5,1004.5,996.33,728.21
2017,4,24,13,0,897.0,148.0,4.1,27.0,998.0,1004.57,732.89
2017,4,24,13,15,893.5,147.0,4.2,27.0,984.0,1008.52,736.35
2017,4,24,13,30,890.0,146.0,4.3,27.0,970.0,1009.2,737.81
2017,4,24,13,45,881.5,146.5,4.4,27.0,947.0,1003.29,735.07
2017,4,24,14,0,873.0,147.0,4.5,27.0,924.0,994.19,730.37
2017,4,24,14,15,666.5,242.0,4.55,27.0,824.5,901.18,669.05
2017,4,24,14,30,460.0,337.0,4.6,27.0,725.0,798.54,594.06
2017,4,24,14,45,648.5,237.0,4.65,27.0,757.5,867.14,649.24
2017,4,24,15,0,837.0,137.0,4.7,27.0,790.0,919.36,686.66
2017,4,24,15,15,609.0,217.5,4.7,26.5,678.5,790.02,598.43
2017,4,24,15,30,381.0,298.0,4.7,26.0,567.0,654.88,498.92
2017,4,24,15,45,540.0,220.5,4.75,26.0,573.5,703.85,540.82
2017,4,24,16,0,699.0,143.0,4.8,26.0,580.0,735.9,568.47
2017,4,24,16,15,711.5,128.0,4.7,25.5,539.5,706.34,549.34
2017,4,24,16,30,724.0,113.0,4.6,25.0,499.0,673.59,528.01
2017,4,24,16,45,693.5,106.5,4.55,25.0,444.0,617.51,487.14
2017,4,24,17,0,663.0,100.0,4.5,25.0,389.0,562.05,445.58
2017,4,24,17,15,617.5,93.0,4.2,24.0,332.0,497.82,397.21
2017,4,24,17,30,572.0,86.0,3.9,23.0,275.0,436.21,349.35
2017,4,24,17,45,511.5,75.5,3.65,22.5,220.5,365.96,292.44
2017,4,24,18,0,451.0,65.0,3.4,22.0,166.0,300.59,237.63
2017,4,24,18,15,352.0,52.0,3.2,21.0,117.0,220.67,170.43
2017,4,24,18,30,253.0,39.0,3.0,20.0,68.0,153.26,111.78
2017,4,24,18,45,126.5,19.5,2.85,19.5,34.0,71.87,20.52
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,93.5,22.5,4.15,16.5,34.0,18.93,5.37
2017,4,25,6,30,187.0,45.0,4.4,17.0,68.0,34.71,23.87
2017,4,25,6,45,281.0,61.5,4.7,17.5,116.0,46.18,34.66
2017,4,25,7,0,375.0,78.0,5.0,18.0,164.0,57.02,44.52
2017,4,25,7,15,440.0,89.5,5.25,18.5,217.5,78.56,51.61
2017,4,25,7,30,505.0,101.0,5.5,19.0,271.0,120.02,74.77
2017,4,25,7,45,252.5,106.5,5.8,20.0,191.5,124.79,86.91
2017,4,25,8,0,0.0,112.0,6.1,21.0,112.0,106.53,82.17
2017,4,25,8,15,0.0,127.5,6.1,21.5,127.5,121.22,93.63
2017,4,25,8,30,0.0,143.0,6.1,22.0,143.0,135.95,104.93
2017,4,25,8,45,6.5,177.5,6.15,23.0,181.5,170.29,131.36
2017,4,25,9,0,13.0,212.0,6.2,24.0,220.0,205.4,157.98
2017,4,25,9,15,36.0,263.0,6.2,24.5,288.5,258.93,198.81
2017,4,25,9,30,59.0,314.0,6.2,25.0,357.0,319.05,244.18
2017,4,25,9,45,58.0,332.5,6.2,26.0,376.5,339.92,258.58
2017,4,25,10,0,57.0,351.0,6.2,27.0,396.0,360.71,272.73
2017,4,25,10,15,156.5,382.5,6.1,27.5,514.0,455.36,343.86
2017,4,25,10,30,256.0,414.0,6.0,28.0,632.0,559.18,420.19
2017,4,25,10,45,303.5,416.0,5.95,28.5,682.0,609.54,456.13
2017,4,25,11,0,351.0,418.0,5.9,29.0,732.0,662.76,493.79
2017,4,25,11,15,601.5,287.0,5.8,29.0,839.5,756.09,566.55
2017,4,25,11,30,852.0,156.0,5.7,29.0,947.0,863.5,644.0
2017,4,25,11,45,848.0,161.0,5.6,29.5,957.5,890.42,659.72
2017,4,25,12,0,844.0,166.0,5.5,30.0,968.0,914.57,673.8
2017,4,25,12,15,659.5,295.5,5.45,30.0,923.5,893.63,657.3
2017,4,25,12,30,475.0,425.0,5.4,30.0,879.0,864.1,630.53
2017,4,25,12,45,464.0,422.5,5.35,30.5,864.5,862.86,628.29
2017,4,25,13,0,453.0,420.0,5.3,31.0,850.0,859.54,624.55
2017,4,25,13,15,462.0,410.0,5.3,31.0,844.0,866.02,629.65
2017,4,25,13,30,471.0,400.0,5.3,31.0,838.0,870.56,633.46
2017,4,25,13,45,490.0,382.0,5.3,31.5,828.0,874.64,636.16
2017,4,25,14,0,509.0,364.0,5.3,32.0,818.0,876.36,637.36
2017,4,25,14,15,660.5,260.0,5.3,32.0,829.5,914.87,669.5
2017,4,25,14,30,812.0,156.0,5.3,32.0,841.0,940.85,688.3
2017,4,25,14,45,799.5,154.0,5.3,32.0,804.5,917.18,673.39
2017,4,25,15,0,787.0,152.0,5.3,32.0,768.0,890.98,657.08
2017,4,25,15,15,772.5,148.5,5.2,31.5,725.5,859.08,637.64
2017,4,25,15,30,758.0,145.0,5.1,31.0,683.0,828.4,618.97
2017,4,25,15,45,736.5,141.5,5.1,31.0,635.0,786.88,591.89
2017,4,25,16,0,715.0,138.0,5.1,31.0,587.0,744.22,563.79
2017,4,25,16,15,690.0,133.0,4.95,30.5,535.0,696.3,532.1
2017,4,25,16,30,665.0,128.0,4.8,30.0,483.0,648.03,499.04
2017,4,25,16,45,633.5,120.5,4.7,30.0,429.0,592.41,458.7
2017,4,25,17,0,602.0,113.0,4.6,30.0,375.0,537.58,418.11
2017,4,25,17,15,556.0,104.5,4.3,29.0,320.0,473.88,371.02
2017,4,25,17,30,510.0,96.0,4.0,28.0,265.0,412.9,324.55
2017,4,25,17,45,449.0,84.0,3.75,27.5,212.0,341.51,267.92
2017,4,25,18,0,388.0,72.0,3.5,27.0,159.0,278.2,215.93
2017,4,25,18,15,296.0,56.5,3.55,26.5,112.0,203.47,154.08
2017,4,25,18,30,204.0,41.0,3.6,26.0,65.0,138.26,98.78
2017,4,25,18,45,102.0,20.5,3.65,25.5,32.5,66.12,21.73
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,39.0,25.0,2.7,21.5,30.0,22.08,8.16
2017,4,26,6,30,78.0,50.0,3.0,22.0,60.0,42.25,29.72
2017,4,26,6,45,159.0,73.5,3.3,22.5,106.5,58.11,44.13
2017,4,26,7,0,240.0,97.0,3.6,23.0,153.0,75.05,59.07
2017,4,26,7,15,302.5,114.0,3.9,23.5,204.5,99.32,69.58
2017,4,26,7,30,365.0,131.0,4.2,24.0,256.0,133.93,89.57
2017,4,26,7,45,441.5,135.5,4.55,24.5,313.0,171.15,114.45
2017,4,26,8,0,518.0,140.0,4.9,25.0,370.0,216.73,148.75
2017,4,26,8,15,555.5,148.0,5.2,25.5,424.0,263.53,187.19
2017,4,26,8,30,593.0,156.0,5.5,26.0,478.0,313.67,228.81
2017,4,26,8,45,651.0,150.0,5.85,26.5,535.5,362.47,269.2
2017,4,26,9,0,709.0,144.0,6.2,27.0,593.0,416.98,313.9
2017,4,26,9,15,730.5,148.0,6.35,27.5,642.0,468.55,355.76
2017,4,26,9,30,752.0,152.0,6.5,28.0,691.0,521.28,397.52
2017,4,26,9,45,791.0,144.0,6.65,28.5,740.5,576.49,440.4
2017,4,26,10,0,830.0,136.0,6.8,29.0,790.0,630.87,481.91
2017,4,26,10,15,842.5,138.5,6.85,29.0,828.0,679.32,518.72
2017,4,26,10,30,855.0,141.0,6.9,29.0,866.0,726.96,554.3
2017,4,26,10,45,877.0,135.0,7.0,29.5,900.5,773.55,586.37
2017,4,26,11,0,899.0,129.0,7.1,30.0,935.0,818.15,616.27
2017,4,26,11,15,905.5,130.5,7.15,30.0,958.0,856.15,642.42
2017,4,26,11,30,912.0,132.0,7.2,30.0,981.0,891.96,666.97
2017,4,26,11,45,920.5,130.0,7.25,30.5,996.5,923.85,687.36
2017,4,26,12,0,929.0,128.0,7.3,31.0,1012.0,953.28,705.98
2017,4,26,12,15,931.0,128.0,7.3,31.0,1017.5,976.06,721.28
2017,4,26,12,30,933.0,128.0,7.3,31.0,1023.0,995.86,734.62
2017,4,26,12,45,933.5,128.0,7.35,31.0,1019.5,1011.14,745.23
2017,4,26,13,0,934.0,128.0,7.4,31.0,1016.0,1023.2,753.78
2017,4,26,13,15,932.5,127.0,7.3,31.0,1004.0,1029.05,757.54
2017,4,26,13,30,931.0,126.0,7.2,31.0,992.0,1031.5,759.14
2017,4,26,13,45,925.0,126.5,7.15,31.0,970.5,1027.72,756.93
2017,4,26,14,0,919.0,127.0,7.1,31.0,949.0,1020.6,752.64
2017,4,26,14,15,912.5,126.0,7.05,30.5,919.5,1008.18,746.42
2017,4,26,14,30,906.0,125.0,7.0,30.0,890.0,992.57,738.14
2017,4,26,14,45,898.5,121.5,7.0,29.5,853.0,970.29,725.59
2017,4,26,15,0,891.0,118.0,7.0,29.0,816.0,945.04,711.0
2017,4,26,15,15,877.0,115.5,6.9,28.5,771.5,912.26,690.65
2017,4,26,15,30,863.0,113.0,6.8,28.0,727.0,882.4,672.3
2017,4,26,15,45,842.5,111.0,6.75,28.0,676.0,840.23,643.93
2017,4,26,16,0,822.0,109.0,6.7,28.0,625.0,796.55,614.33
2017,4,26,16,15,798.0,105.0,6.55,27.0,571.0,746.72,581.99
2017,4,26,16,30,774.0,101.0,6.4,26.0,517.0,696.21,548.52
2017,4,26,16,45,737.5,97.5,6.3,25.5,459.0,639.84,508.67
2017,4,26,17,0,701.0,94.0,6.2,25.0,401.0,582.04,465.43
2017,4,26,17,15,656.0,87.5,5.9,24.0,343.5,516.96,415.82
2017,4,26,17,30,611.0,81.0,5.6,23.0,286.0,454.42,366.62
2017,4,26,17,45,545.5,72.5,5.3,22.5,229.5,381.88,307.12
2017,4,26,18,0,480.0,64.0,5.0,22.0,173.0,314.62,250.18
2017,4,26,18,15,377.5,52.0,4.5,21.0,122.5,233.79,181.56
2017,4,26,18,30,275.0,40.0,4.0,20.0,72.0,163.1,120.08
2017,4,26,18,45,137.5,20.0,3.55,19.5,36.0,76.99,30.67
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,151.5,21.0,2.2,11.0,40.0,16.13,5.58
2017,4,27,6,30,303.0,42.0,2.4,12.0,80.0,32.04,22.3
2017,4,27,6,45,396.5,54.0,2.6,13.0,131.0,40.19,30.12
2017,4,27,7,0,490.0,66.0,2.8,14.0,182.0,47.04,36.44
2017,4,27,7,15,553.0,74.5,2.85,14.5,238.0,72.95,43.46
2017,4,27,7,30,616.0,83.0,2.9,15.0,294.0,117.79,68.87
2017,4,27,7,45,653.0,90.5,2.95,16.0,350.5,165.09,104.02
2017,4,27,8,0,690.0,98.0,3.0,17.0,407.0,216.48,146.35
2017,4,27,8,15,721.0,103.5,3.0,17.5,462.5,268.52,191.33
2017,4,27,8,30,752.0,109.0,3.0,18.0,518.0,323.57,239.0
2017,4,27,8,45,768.5,115.5,3.05,18.5,569.5,380.27,287.6
2017,4,27,9,0,785.0,122.0,3.1,19.0,621.0,434.49,333.14
2017,4,27,9,15,802.0,125.5,3.15,19.5,669.0,487.01,376.15
2017,4,27,9,30,819.0,129.0,3.2,20.0,717.0,540.11,418.32
2017,4,27,9,45,827.5,134.0,3.25,21.0,758.0,590.08,456.03
2017,4,27,10,0,836.0,139.0,3.3,22.0,799.0,639.34,491.95
2017,4,27,10,15,845.5,141.5,3.5,22.5,835.0,686.05,526.5
2017,4,27,10,30,855.0,144.0,3.7,23.0,871.0,731.69,559.55
2017,4,27,10,45,861.5,146.0,3.9,23.5,899.5,774.01,588.49
2017,4,27,11,0,868.0,148.0,4.1,24.0,928.0,813.4,614.73
2017,4,27,11,15,873.0,149.5,4.25,24.5,948.5,849.19,638.09
2017,4,27,11,30,878.0,151.0,4.4,25.0,969.0,882.79,659.82
2017,4,27,11,45,886.5,148.0,4.55,25.5,983.5,912.91,679.15
2017,4,27,12,0,895.0,145.0,4.7,26.0,998.0,940.66,697.16
2017,4,27,12,15,895.5,145.0,4.85,26.5,1002.0,961.44,710.48
2017,4,27,12,30,896.0,145.0,5.0,27.0,1006.0,979.3,721.93
2017,4,27,12,45,896.0,144.0,5.15,27.5,1001.5,992.72,730.5
2017,4,27,13,0,896.0,143.0,5.3,28.0,997.0,1003.03,737.09
2017,4,27,13,15,893.0,142.5,5.4,28.0,984.0,1007.76,741.23
2017,4,27,13,30,890.0,142.0,5.5,28.0,971.0,1009.24,743.36
2017,4,27,13,45,884.5,141.0,5.6,28.5,949.0,1004.55,739.98
2017,4,27,14,0,879.0,140.0,5.7,29.0,927.0,996.63,734.58
2017,4,27,14,15,871.5,138.0,5.75,29.0,897.5,982.61,726.38
2017,4,27,14,30,864.0,136.0,5.8,29.0,868.0,965.53,716.21
2017,4,27,14,45,675.5,216.0,5.85,29.0,773.0,873.17,654.29
2017,4,27,15,0,487.0,296.0,5.9,29.0,678.0,772.48,580.48
2017,4,27,15,15,531.5,261.5,5.85,28.5,658.0,767.34,580.98
2017,4,27,15,30,576.0,227.0,5.8,28.0,638.0,757.64,577.84
2017,4,27,15,45,639.5,185.0,5.75,28.0,612.0,754.72,578.78
2017,4,27,16,0,703.0,143.0,5.7,28.0,586.0,741.98,571.54
2017,4,27,16,15,703.5,127.0,5.45,27.5,538.0,701.91,544.48
2017,4,27,16,30,704.0,111.0,5.2,27.0,490.0,659.49,515.51
2017,4,27,16,45,600.0,122.0,4.95,27.0,421.0,572.38,449.66
2017,4,27,17,0,496.0,133.0,4.7,27.0,352.0,488.31,384.84
2017,4,27,17,15,453.5,122.5,4.25,26.0,301.0,429.71,340.56
2017,4,27,17,30,411.0,112.0,3.8,25.0,250.0,373.97,297.32
2017,4,27,17,45,364.0,95.5,3.35,24.5,200.5,312.13,247.53
2017,4,27,18,0,317.0,79.0,2.9,24.0,151.0,254.25,199.55
2017,4,27,18,15,245.5,60.5,2.8,23.0,107.0,187.95,144.37
2017,4,27,18,30,174.0,42.0,2.7,22.0,63.0,128.82,93.91
2017,4,27,18,45,87.0,21.0,2.65,21.5,31.5,57.44,23.87
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,19.0,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.3,19.0,2.0,1.97,0.0
2017,4,28,6,15,0.0,18.0,2.6,19.5,18.0,17.37,6.63
2017,4,28,6,30,0.0,34.0,2.9,20.0,34.0,32.59,22.01
2017,4,28,6,45,0.0,57.0,3.2,21.0,57.0,53.22,40.3
2017,4,28,7,0,0.0,80.0,3.5,22.0,80.0,73.48,58.01
2017,4,28,7,15,10.5,102.5,3.75,22.5,106.5,94.33,71.95
2017,4,28,7,30,21.0,125.0,4.0,23.0,133.0,116.84,89.45
2017,4,28,7,45,18.5,142.5,4.25,24.0,150.5,134.58,103.15
2017,4,28,8,0,16.0,160.0,4.5,25.0,168.0,152.0,116.43
2017,4,28,8,15,102.0,201.0,4.6,25.5,256.5,202.72,153.24
2017,4,28,8,30,188.0,242.0,4.7,26.0,345.0,271.69,204.8
2017,4,28,8,45,395.0,216.0,4.85,26.5,459.5,330.1,247.36
2017,4,28,9,0,602.0,190.0,5.0,27.0,574.0,417.12,313.52
2017,4,28,9,15,623.0,196.0,5.0,27.5,620.0,464.78,351.04
2017,4,28,9,30,644.0,202.0,5.0,28.0,666.0,513.8,388.75
2017,4,28,9,45,674.0,199.0,5.0,28.5,710.0,560.91,424.36
2017,4,28,10,0,704.0,196.0,5.0,29.0,754.0,609.65,460.37
2017,4,28,10,15,716.0,199.5,4.95,29.5,788.5,653.73,491.8
2017,4,28,10,30,728.0,203.0,4.9,30.0,823.0,697.32,522.12
2017,4,28,10,45,746.5,199.0,4.9,30.5,853.5,738.09,550.24
2017,4,28,11,0,765.0,195.0,4.9,31.0,884.0,778.93,577.8
2017,4,28,11,15,771.0,197.0,4.9,31.0,904.5,813.34,600.63
2017,4,28,11,30,777.0,199.0,4.9,31.0,925.0,845.98,622.18
2017,4,28,11,45,776.0,202.5,4.9,31.5,935.5,872.04,637.91
2017,4,28,12,0,775.0,206.0,4.9,32.0,946.0,895.73,652.02
2017,4,28,12,15,776.0,206.0,4.85,32.0,950.0,915.46,664.51
2017,4,28,12,30,777.0,206.0,4.8,32.0,954.0,932.69,675.39
2017,4,28,12,45,774.0,207.0,4.8,32.5,949.0,944.51,681.72
2017,4,28,13,0,771.0,208.0,4.8,33.0,944.0,953.55,686.32
2017,4,28,13,15,767.0,207.0,4.7,33.0,931.0,956.83,688.06
2017,4,28,13,30,763.0,206.0,4.6,33.0,918.0,957.2,688.24
2017,4,28,13,45,753.5,206.0,4.6,33.0,895.5,954.27,686.88
2017,4,28,14,0,744.0,206.0,4.6,33.0,873.0,944.88,681.43
2017,4,28,14,15,735.0,203.5,4.5,33.0,844.5,930.62,672.48
2017,4,28,14,30,726.0,201.0,4.4,33.0,816.0,913.73,661.92
2017,4,28,14,45,703.5,202.5,4.35,33.0,778.0,885.96,644.47
2017,4,28,15,0,681.0,204.0,4.3,33.0,740.0,856.3,625.81
2017,4,28,15,15,664.5,198.5,4.2,33.0,698.0,822.95,604.43
2017,4,28,15,30,648.0,193.0,4.1,33.0,656.0,787.94,581.84
2017,4,28,15,45,621.5,189.0,4.1,33.0,608.0,744.65,553.12
2017,4,28,16,0,595.0,185.0,4.1,33.0,560.0,700.72,523.61
2017,4,28,16,15,567.0,176.5,3.95,32.5,510.0,647.39,487.81
2017,4,28,16,30,539.0,168.0,3.8,32.0,460.0,597.82,453.92
2017,4,28,16,45,498.0,159.5,3.7,32.0,406.5,539.73,412.2
2017,4,28,17,0,457.0,151.0,3.6,32.0,353.0,483.65,371.14
2017,4,28,17,15,411.5,137.5,3.3,31.0,300.5,421.55,325.79
2017,4,28,17,30,366.0,124.0,3.0,30.0,248.0,362.62,281.48
2017,4,28,17,45,304.5,107.0,2.75,29.5,197.0,287.79,223.21
2017,4,28,18,0,243.0,90.0,2.5,29.0,146.0,226.3,173.82
2017,4,28,18,15,175.0,67.0,2.75,28.0,101.5,160.15,120.38
2017,4,28,18,30,107.0,44.0,3.0,27.0,57.0,100.18,71.09
2017,4,28,18,45,53.5,22.0,3.3,26.5,28.5,48.52,20.79
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,5.35,22.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,5.3,22.0,2.0,1.97,0.0
2017,4,29,6,15,0.0,19.5,5.4,22.5,19.5,18.82,7.97
2017,4,29,6,30,0.0,37.0,5.5,23.0,37.0,35.21,23.94
2017,4,29,6,45,9.5,64.0,5.6,23.5,66.0,58.92,44.76
2017,4,29,7,0,19.0,91.0,5.7,24.0,95.0,82.07,64.9
2017,4,29,7,15,40.5,114.0,5.9,24.0,126.5,100.78,76.03
2017,4,29,7,30,62.0,137.0,6.1,24.0,158.0,126.31,95.19
2017,4,29,7,45,73.0,163.0,6.3,24.5,192.5,155.11,117.3
2017,4,29,8,0,84.0,189.0,6.5,25.0,227.0,185.38,140.68
2017,4,29,8,15,151.5,215.0,6.6,25.5,294.0,227.41,171.63
2017,4,29,8,30,219.0,241.0,6.7,26.0,361.0,281.42,212.55
2017,4,29,8,45,207.0,275.5,6.8,26.5,398.0,320.25,243.13
2017,4,29,9,0,195.0,310.0,6.9,27.0,435.0,357.99,272.12
2017,4,29,9,15,367.0,283.5,6.8,27.5,541.0,425.84,323.57
2017,4,29,9,30,539.0,257.0,6.7,28.0,647.0,509.87,387.68
2017,4,29,9,45,556.0,264.0,6.65,28.5,687.0,554.07,420.84
2017,4,29,10,0,573.0,271.0,6.6,29.0,727.0,598.94,453.84
2017,4,29,10,15,525.0,306.0,6.45,29.0,738.0,626.42,473.06
2017,4,29,10,30,477.0,341.0,6.3,29.0,749.0,649.06,488.17
2017,4,29,10,45,368.5,395.0,6.2,29.5,716.5,641.67,479.05
2017,4,29,11,0,260.0,449.0,6.1,30.0,684.0,623.44,461.86
2017,4,29,11,15,181.0,459.5,5.95,30.0,625.0,583.18,430.83
2017,4,29,11,30,102.0,470.0,5.8,30.0,566.0,536.07,394.6
2017,4,29,11,45,152.5,482.5,5.65,30.5,627.5,597.53,438.45
2017,4,29,12,0,203.0,495.0,5.5,31.0,689.0,662.13,483.35
2017,4,29,12,15,145.0,487.0,5.35,31.0,626.0,609.34,444.31
2017,4,29,12,30,87.0,479.0,5.2,31.0,563.0,550.97,401.45
2017,4,29,12,45,145.5,486.5,5.1,31.5,626.5,621.41,451.68
2017,4,29,13,0,204.0,494.0,5.0,32.0,690.0,690.24,499.39
2017,4,29,13,15,268.5,472.0,4.85,32.0,725.5,740.43,535.07
2017,4,29,13,30,333.0,450.0,4.7,32.0,761.0,785.74,567.15
2017,4,29,13,45,292.5,449.0,4.6,32.5,718.0,749.18,540.13
2017,4,29,14,0,252.0,448.0,4.5,33.0,675.0,711.58,512.91
2017,4,29,14,15,211.5,437.0,4.3,33.0,623.5,655.39,473.99
2017,4,29,14,30,171.0,426.0,4.1,33.0,572.0,606.05,439.4
2017,4,29,14,45,226.5,399.0,3.9,33.0,583.0,629.63,458.13
2017,4,29,15,0,282.0,372.0,3.7,33.0,594.0,658.94,480.15
2017,4,29,15,15,222.5,357.0,3.55,32.5,526.5,577.44,423.79
2017,4,29,15,30,163.0,342.0,3.4,32.0,459.0,506.54,374.11
2017,4,29,15,45,156.0,317.5,3.25,31.5,423.0,471.91,351.1
2017,4,29,16,0,149.0,293.0,3.1,31.0,387.0,436.99,327.42
2017,4,29,16,15,252.5,253.0,3.35,30.5,396.5,479.23,363.24
2017,4,29,16,30,356.0,213.0,3.6,30.0,406.0,504.02,385.94
2017,4,29,16,45,261.0,200.0,3.85,30.0,333.5,410.81,316.32
2017,4,29,17,0,166.0,187.0,4.1,30.0,261.0,316.69,244.67
2017,4,29,17,15,125.5,170.0,4.95,29.0,221.5,267.92,208.45
2017,4,29,17,30,85.0,153.0,5.8,28.0,182.0,216.02,168.47
2017,4,29,17,45,62.0,124.0,6.7,27.0,143.0,169.21,131.64
2017,4,29,18,0,39.0,95.0,7.6,26.0,104.0,123.95,95.08
2017,4,29,18,15,19.5,66.0,7.65,24.5,70.5,81.53,60.34
2017,4,29,18,30,0.0,37.0,7.7,23.0,37.0,37.36,24.07
2017,4,29,18,45,0.0,18.5,7.8,22.0,18.5,17.86,5.1
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,12.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,12.0,11.0,10.81,0.0
2017,4,30,6,15,106.5,32.5,6.2,12.0,47.0,26.86,15.11
2017,4,30,6,30,213.0,54.0,6.3,12.0,83.0,41.62,30.8
2017,4,30,6,45,329.5,66.5,6.4,12.0,135.5,49.59,38.66
2017,4,30,7,0,446.0,79.0,6.5,12.0,188.0,57.14,45.81
2017,4,30,7,15,510.0,89.0,6.7,12.0,244.0,89.47,56.78
2017,4,30,7,30,574.0,99.0,6.9,12.0,300.0,133.63,84.23
2017,4,30,7,45,648.5,98.0,7.1,12.5,362.5,177.04,116.26
2017,4,30,8,0,723.0,97.0,7.3,13.0,425.0,228.93,159.29
2017,4,30,8,15,754.5,101.5,7.4,13.5,482.5,282.14,207.01
2017,4,30,8,30,786.0,106.0,7.5,14.0,540.0,341.65,260.22
2017,4,30,8,45,826.5,103.0,7.65,15.0,598.5,397.04,309.05
2017,4,30,9,0,867.0,100.0,7.8,16.0,657.0,455.9,359.79
2017,4,30,9,15,884.0,102.5,7.8,16.5,707.0,515.17,410.25
2017,4,30,9,30,901.0,105.0,7.8,17.0,757.0,570.98,456.71
2017,4,30,9,45,920.0,104.0,7.85,18.0,803.5,624.88,499.68
2017,4,30,10,0,939.0,103.0,7.9,19.0,850.0,678.75,541.37
2017,4,30,10,15,948.0,104.5,7.8,19.5,887.5,727.94,579.01
2017,4,30,10,30,957.0,106.0,7.7,20.0,925.0,775.72,613.04
2017,4,30,10,45,964.0,107.0,7.65,20.5,955.0,819.92,643.53
2017,4,30,11,0,971.0,108.0,7.6,21.0,985.0,862.11,672.2
2017,4,30,11,15,975.0,109.0,7.5,21.0,1006.5,899.67,698.38
2017,4,30,11,30,979.0,110.0,7.4,21.0,1028.0,934.66,722.56
2017,4,30,11,45,974.0,115.0,7.3,21.5,1038.0,962.87,740.33
2017,4,30,12,0,969.0,120.0,7.2,22.0,1048.0,987.85,755.7
2017,4,30,12,15,969.5,120.0,7.1,22.0,1052.0,1009.81,770.41
2017,4,30,12,30,970.0,120.0,7.0,22.0,1056.0,1028.61,782.91
2017,4,30,12,45,968.5,120.0,6.95,22.5,1050.5,1042.25,790.59
2017,4,30,13,0,967.0,120.0,6.9,23.0,1045.0,1052.52,796.01
2017,4,30,13,15,964.0,119.5,6.8,23.0,1031.0,1057.39,799.11
2017,4,30,13,30,961.0,119.0,6.7,23.0,1017.0,1058.77,799.95
2017,4,30,13,45,954.5,119.0,6.6,23.5,994.5,1053.77,794.94
2017,4,30,14,0,948.0,119.0,6.5,24.0,972.0,1045.34,787.75
2017,4,30,14,15,941.0,117.5,6.35,24.0,941.5,1031.5,778.28
2017,4,30,14,30,934.0,116.0,6.2,24.0,911.0,1014.39,766.69
2017,4,30,14,45,922.5,115.5,6.1,24.0,872.5,990.97,751.18
2017,4,30,15,0,911.0,115.0,6.0,24.0,834.0,964.7,733.8
2017,4,30,15,15,898.5,112.5,5.8,24.0,789.5,932.72,711.91
2017,4,30,15,30,886.0,110.0,5.6,24.0,745.0,898.31,688.36
2017,4,30,15,45,870.0,107.0,5.45,24.0,695.5,863.3,664.68
2017,4,30,16,0,854.0,104.0,5.3,24.0,646.0,821.26,635.9
2017,4,30,16,15,832.0,100.5,5.05,23.5,591.5,772.4,602.77
2017,4,30,16,30,810.0,97.0,4.8,23.0,537.0,722.65,568.61
2017,4,30,16,45,779.5,92.5,4.55,23.0,479.5,665.2,527.19
2017,4,30,17,0,749.0,88.0,4.3,23.0,422.0,608.16,484.32
2017,4,30,17,15,707.0,82.5,3.65,22.0,363.0,546.41,437.34
2017,4,30,17,30,665.0,77.0,3.0,21.0,304.0,484.32,388.64
2017,4,30,17,45,600.0,70.0,2.4,20.5,246.0,410.96,328.91
2017,4,30,18,0,535.0,63.0,1.8,20.0,188.0,342.75,271.53
2017,4,30,18,15,437.0,52.0,1.65,19.0,136.0,261.63,203.78
2017,4,30,18,30,339.0,41.0,1.5,18.0,84.0,189.98,141.93
2017,4,30,18,45,169.5,20.5,1.35,17.5,42.0,92.37,50.48
2017,4,30,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,41.5,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,83.0,13.0,4.4,11.0,16.0,12.78,0.0
2017,5,1,6,15,233.5,28.0,4.55,11.5,56.0,21.94,11.73
2017,5,1,6,30,384.0,43.0,4.7,12.0,96.0,32.9,23.25
2017,5,1,6,45,477.0,52.5,4.9,13.0,149.5,37.95,28.2
2017,5,1,7,0,570.0,62.0,5.1,14.0,203.0,42.69,32.59
2017,5,1,7,15,627.5,69.0,5.2,15.0,261.0,79.16,43.3
2017,5,1,7,30,685.0,76.0,5.3,16.0,319.0,126.89,72.37
2017,5,1,7,45,724.0,81.0,5.4,17.5,377.5,176.46,110.27
2017,5,1,8,0,763.0,86.0,5.5,19.0,436.0,233.5,157.79
2017,5,1,8,15,790.5,90.5,5.65,20.0,492.5,287.59,204.97
2017,5,1,8,30,818.0,95.0,5.8,21.0,549.0,344.24,254.21
2017,5,1,8,45,838.5,98.0,5.95,22.0,602.0,399.24,301.53
2017,5,1,9,0,859.0,101.0,6.1,23.0,655.0,455.56,348.65
2017,5,1,9,15,874.0,104.0,6.05,23.5,704.0,513.85,396.32
2017,5,1,9,30,889.0,107.0,6.0,24.0,753.0,568.52,439.92
2017,5,1,9,45,900.0,109.0,6.0,25.0,795.5,619.91,478.97
2017,5,1,10,0,911.0,111.0,6.0,26.0,838.0,670.59,516.21
2017,5,1,10,15,919.5,113.0,5.9,26.5,874.5,718.67,551.16
2017,5,1,10,30,928.0,115.0,5.8,27.0,911.0,765.36,582.94
2017,5,1,10,45,933.5,116.5,5.75,27.5,939.5,807.75,610.59
2017,5,1,11,0,939.0,118.0,5.7,28.0,968.0,848.12,636.46
2017,5,1,11,15,942.5,119.0,5.65,28.5,988.5,884.19,659.05
2017,5,1,11,30,946.0,120.0,5.6,29.0,1009.0,917.76,679.7
2017,5,1,11,45,951.5,118.5,5.55,29.5,1022.0,948.08,697.96
2017,5,1,12,0,957.0,117.0,5.5,30.0,1035.0,975.7,714.27
2017,5,1,12,15,957.5,117.0,5.4,30.0,1038.5,997.33,727.67
2017,5,1,12,30,958.0,117.0,5.3,30.0,1042.0,1015.83,739.01
2017,5,1,12,45,956.0,117.0,5.25,30.5,1036.5,1028.75,745.56
2017,5,1,13,0,954.0,117.0,5.2,31.0,1031.0,1038.33,750.01
2017,5,1,13,15,951.0,116.5,5.1,31.0,1017.0,1043.04,752.56
2017,5,1,13,30,948.0,116.0,5.0,31.0,1003.0,1044.31,753.0
2017,5,1,13,45,942.0,115.5,4.95,31.0,980.5,1039.21,749.87
2017,5,1,14,0,936.0,115.0,4.9,31.0,958.0,1030.73,744.71
2017,5,1,14,15,929.5,114.0,4.8,31.0,928.0,1017.91,736.47
2017,5,1,14,30,923.0,113.0,4.7,31.0,898.0,1001.87,726.26
2017,5,1,14,45,911.5,112.0,4.65,31.0,860.5,978.02,711.6
2017,5,1,15,0,900.0,111.0,4.6,31.0,823.0,951.37,695.18
2017,5,1,15,15,888.0,108.5,4.5,31.0,779.5,920.02,675.43
2017,5,1,15,30,876.0,106.0,4.4,31.0,736.0,886.25,654.06
2017,5,1,15,45,856.5,104.5,4.3,31.0,686.0,850.13,631.04
2017,5,1,16,0,837.0,103.0,4.2,31.0,636.0,807.32,603.31
2017,5,1,16,15,815.5,99.5,4.0,30.5,582.5,759.41,572.6
2017,5,1,16,30,794.0,96.0,3.8,30.0,529.0,710.64,540.84
2017,5,1,16,45,761.5,92.5,3.6,29.5,472.0,653.51,502.52
2017,5,1,17,0,729.0,89.0,3.4,29.0,415.0,599.59,464.33
2017,5,1,17,15,688.0,83.0,3.05,28.0,357.5,536.17,418.13
2017,5,1,17,30,647.0,77.0,2.7,27.0,300.0,474.9,371.99
2017,5,1,17,45,584.0,70.0,2.35,26.0,243.0,403.4,316.25
2017,5,1,18,0,521.0,63.0,2.0,25.0,186.0,336.88,262.39
2017,5,1,18,15,426.0,52.0,2.05,24.0,134.5,257.63,197.49
2017,5,1,18,30,331.0,41.0,2.1,23.0,83.0,187.58,138.08
2017,5,1,18,45,188.0,25.0,2.2,22.0,46.5,103.21,58.27
2017,5,1,19,0,45.0,9.0,2.3,21.0,10.0,21.06,0.0
2017,5,1,19,15,22.5,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,39.0,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,78.0,14.0,2.5,15.0,16.0,13.76,0.0
2017,5,2,6,15,217.0,29.5,2.65,15.5,55.5,22.81,12.48
2017,5,2,6,30,356.0,45.0,2.8,16.0,95.0,34.62,24.39
2017,5,2,6,45,442.5,55.5,2.95,17.0,147.0,40.47,29.97
2017,5,2,7,0,529.0,66.0,3.1,18.0,199.0,45.94,34.92
2017,5,2,7,15,586.5,73.5,3.3,19.0,255.0,82.81,46.12
2017,5,2,7,30,644.0,81.0,3.5,20.0,311.0,128.81,74.22
2017,5,2,7,45,682.5,87.0,3.75,21.0,368.0,176.93,110.74
2017,5,2,8,0,721.0,93.0,4.0,22.0,425.0,229.24,153.87
2017,5,2,8,15,749.5,97.5,4.05,22.5,480.5,284.88,201.49
2017,5,2,8,30,778.0,102.0,4.1,23.0,536.0,339.64,248.44
2017,5,2,8,45,797.5,106.5,4.2,24.0,587.5,393.46,293.63
2017,5,2,9,0,817.0,111.0,4.3,25.0,639.0,448.55,338.51
2017,5,2,9,15,832.5,114.0,4.35,25.5,687.0,501.37,381.01
2017,5,2,9,30,848.0,117.0,4.4,26.0,735.0,554.54,422.52
2017,5,2,9,45,857.5,121.0,4.5,27.0,776.0,608.02,462.17
2017,5,2,10,0,867.0,125.0,4.6,28.0,817.0,657.63,497.89
2017,5,2,10,15,875.5,127.0,4.6,28.5,853.0,703.8,530.83
2017,5,2,10,30,884.0,129.0,4.6,29.0,889.0,748.68,561.44
2017,5,2,10,45,887.5,132.5,4.65,29.5,916.0,789.71,587.97
2017,5,2,11,0,891.0,136.0,4.7,30.0,943.0,828.7,612.84
2017,5,2,11,15,895.0,137.0,4.7,30.5,963.5,863.62,634.42
2017,5,2,11,30,899.0,138.0,4.7,31.0,984.0,896.21,654.26
2017,5,2,11,45,904.0,137.0,4.75,31.5,997.0,925.35,672.01
2017,5,2,12,0,909.0,136.0,4.8,32.0,1010.0,951.94,688.03
2017,5,2,12,15,909.5,136.5,4.8,32.0,1013.5,973.14,701.58
2017,5,2,12,30,910.0,137.0,4.8,32.0,1017.0,991.41,713.31
2017,5,2,12,45,906.0,138.0,4.85,32.0,1011.0,1002.86,721.1
2017,5,2,13,0,902.0,139.0,4.9,32.0,1005.0,1011.13,726.99
2017,5,2,13,15,899.0,138.5,4.95,32.0,991.5,1015.67,730.61
2017,5,2,13,30,896.0,138.0,5.0,32.0,978.0,1016.96,732.27
2017,5,2,13,45,888.0,138.5,5.05,32.5,955.0,1011.14,727.92
2017,5,2,14,0,880.0,139.0,5.1,33.0,932.0,1002.14,721.68
2017,5,2,14,15,872.5,137.0,5.1,33.0,902.5,987.96,713.32
2017,5,2,14,30,865.0,135.0,5.1,33.0,873.0,970.75,703.1
2017,5,2,14,45,850.0,135.5,5.1,33.0,835.0,951.93,691.9
2017,5,2,15,0,835.0,136.0,5.1,33.0,797.0,924.99,675.37
2017,5,2,15,15,821.5,133.0,5.05,32.5,754.0,893.29,656.73
2017,5,2,15,30,808.0,130.0,5.0,32.0,711.0,859.39,636.49
2017,5,2,15,45,790.0,126.5,5.0,32.0,663.0,819.14,610.72
2017,5,2,16,0,772.0,123.0,5.0,32.0,615.0,777.39,583.69
2017,5,2,16,15,748.5,118.5,4.95,31.5,562.5,731.93,554.68
2017,5,2,16,30,725.0,114.0,4.9,31.0,510.0,683.12,522.79
2017,5,2,16,45,694.5,108.0,4.85,30.5,455.0,627.4,484.57
2017,5,2,17,0,664.0,102.0,4.8,30.0,400.0,572.31,445.14
2017,5,2,17,15,621.5,95.0,4.5,29.0,344.0,509.57,398.94
2017,5,2,17,30,579.0,88.0,4.2,28.0,288.0,449.19,353.27
2017,5,2,17,45,518.5,79.0,3.9,27.5,233.5,379.76,298.34
2017,5,2,18,0,458.0,70.0,3.6,27.0,179.0,315.09,245.48
2017,5,2,18,15,367.0,57.0,3.45,26.0,129.5,237.01,181.35
2017,5,2,18,30,276.0,44.0,3.3,25.0,80.0,170.37,125.04
2017,5,2,18,45,154.0,26.5,3.15,24.0,45.0,94.99,54.91
2017,5,2,19,0,32.0,9.0,3.0,23.0,10.0,17.58,0.0
2017,5,2,19,15,16.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,0.5,3.0,20.5,0.5,0.0,0.0
2017,5,3,6,0,0.0,1.0,3.0,21.0,1.0,0.98,0.0
2017,5,3,6,15,0.0,5.5,3.1,21.5,5.5,5.3,0.0
2017,5,3,6,30,0.0,10.0,3.2,22.0,10.0,9.64,2.55
2017,5,3,6,45,0.0,16.5,3.3,22.5,16.5,15.91,8.11
2017,5,3,7,0,0.0,23.0,3.4,23.0,23.0,22.19,13.63
2017,5,3,7,15,0.0,29.5,3.5,23.5,29.5,28.47,17.93
2017,5,3,7,30,0.0,36.0,3.6,24.0,36.0,34.76,23.03
2017,5,3,7,45,189.0,101.5,3.75,24.5,189.0,117.15,81.9
2017,5,3,8,0,378.0,167.0,3.9,25.0,342.0,219.93,157.07
2017,5,3,8,15,243.5,207.0,3.9,25.5,325.0,243.71,181.07
2017,5,3,8,30,109.0,247.0,3.9,26.0,308.0,257.71,195.26
2017,5,3,8,45,170.5,271.0,3.95,26.5,377.0,305.37,230.7
2017,5,3,9,0,232.0,295.0,4.0,27.0,446.0,364.04,274.44
2017,5,3,9,15,186.5,322.0,3.95,27.5,449.0,379.71,285.78
2017,5,3,9,30,141.0,349.0,3.9,28.0,452.0,390.83,293.07
2017,5,3,9,45,211.5,363.5,3.85,28.5,528.0,454.14,339.32
2017,5,3,10,0,282.0,378.0,3.8,29.0,604.0,519.94,386.66
2017,5,3,10,15,168.5,383.5,3.7,29.0,520.5,467.76,347.02
2017,5,3,10,30,55.0,389.0,3.6,29.0,437.0,404.52,298.76
2017,5,3,10,45,31.0,285.5,3.55,29.5,313.0,294.93,218.2
2017,5,3,11,0,7.0,182.0,3.5,30.0,189.0,181.15,132.92
2017,5,3,11,15,113.5,331.5,3.45,30.0,438.5,410.02,304.06
