Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,11,30,220.0,481.0,3.4,30.0,688.0,646.89,470.47
2017,5,3,11,45,314.0,453.5,3.4,30.5,753.5,712.82,515.76
2017,5,3,12,0,408.0,426.0,3.4,31.0,819.0,783.04,564.03
2017,5,3,12,15,361.0,453.0,3.4,31.0,802.0,778.28,558.84
2017,5,3,12,30,314.0,480.0,3.4,31.0,785.0,771.04,552.45
2017,5,3,12,45,265.5,487.0,3.4,31.5,743.5,740.58,529.87
2017,5,3,13,0,217.0,494.0,3.4,32.0,702.0,704.02,503.34
2017,5,3,13,15,257.0,477.5,3.55,32.0,721.0,736.31,527.28
2017,5,3,13,30,297.0,461.0,3.7,32.0,740.0,763.59,547.56
2017,5,3,13,45,501.5,344.0,3.85,32.0,802.5,852.91,615.05
2017,5,3,14,0,706.0,227.0,4.0,32.0,865.0,934.42,674.84
2017,5,3,14,15,697.0,224.0,4.35,31.5,837.0,919.93,668.64
2017,5,3,14,30,688.0,221.0,4.7,31.0,809.0,902.92,661.35
2017,5,3,14,45,677.0,216.5,5.05,31.0,774.5,880.07,649.35
2017,5,3,15,0,666.0,212.0,5.4,31.0,740.0,855.01,635.51
2017,5,3,15,15,650.0,207.0,5.7,30.5,700.0,822.88,617.44
2017,5,3,15,30,634.0,202.0,6.0,30.0,660.0,789.12,597.37
2017,5,3,15,45,617.0,194.5,6.35,30.0,615.0,750.44,572.23
2017,5,3,16,0,600.0,187.0,6.7,30.0,570.0,710.62,545.67
2017,5,3,16,15,332.0,209.0,6.8,29.5,418.0,493.2,382.39
2017,5,3,16,30,64.0,231.0,6.9,29.0,266.0,290.65,223.36
2017,5,3,16,45,298.0,179.5,7.0,28.5,317.0,414.59,326.26
2017,5,3,17,0,532.0,128.0,7.1,28.0,368.0,510.42,405.04
2017,5,3,17,15,477.5,124.0,6.9,27.0,317.5,449.95,358.63
2017,5,3,17,30,423.0,120.0,6.7,26.0,267.0,393.37,314.37
2017,5,3,17,45,391.5,101.0,6.55,25.5,218.0,336.01,268.14
2017,5,3,18,0,360.0,82.0,6.4,25.0,169.0,280.93,222.27
2017,5,3,18,15,279.0,65.5,6.05,24.0,122.5,210.15,162.97
2017,5,3,18,30,198.0,49.0,5.7,23.0,76.0,147.57,109.64
2017,5,3,18,45,112.5,29.0,5.35,22.5,43.0,79.48,47.02
2017,5,3,19,0,27.0,9.0,5.0,22.0,10.0,16.26,0.0
2017,5,3,19,15,13.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,47.5,8.0,4.3,12.5,9.5,7.86,0.0
2017,5,4,6,0,95.0,16.0,4.4,13.0,19.0,12.54,0.0
2017,5,4,6,15,232.5,31.0,4.7,13.5,59.5,23.91,13.95
2017,5,4,6,30,370.0,46.0,5.0,14.0,100.0,35.15,25.13
2017,5,4,6,45,456.5,56.5,5.35,14.5,153.0,40.98,30.77
2017,5,4,7,0,543.0,67.0,5.7,15.0,206.0,47.59,36.82
2017,5,4,7,15,600.5,74.5,5.7,15.5,263.0,88.0,49.5
2017,5,4,7,30,658.0,82.0,5.7,16.0,320.0,134.99,79.75
2017,5,4,7,45,695.0,88.5,5.7,16.5,377.5,184.15,118.6
2017,5,4,8,0,732.0,95.0,5.7,17.0,435.0,237.32,163.99
2017,5,4,8,15,760.5,99.5,5.65,17.5,491.0,293.63,213.46
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,349.0,262.16
2017,5,4,8,45,806.5,109.0,5.55,18.5,599.0,403.04,309.28
2017,5,4,9,0,824.0,114.0,5.5,19.0,651.0,458.13,356.03
2017,5,4,9,15,840.0,117.5,5.45,19.5,699.0,511.93,400.5
2017,5,4,9,30,856.0,121.0,5.4,20.0,747.0,566.13,443.93
2017,5,4,9,45,866.0,124.5,5.35,20.5,789.0,616.97,483.55
2017,5,4,10,0,876.0,128.0,5.3,21.0,831.0,669.43,523.11
2017,5,4,10,15,885.0,130.0,5.25,21.5,866.5,716.23,557.54
2017,5,4,10,30,894.0,132.0,5.2,22.0,902.0,761.77,589.43
2017,5,4,10,45,902.0,132.0,5.2,22.5,931.0,803.26,617.02
2017,5,4,11,0,910.0,132.0,5.2,23.0,960.0,842.98,643.05
2017,5,4,11,15,914.5,133.0,5.2,23.0,981.0,878.8,667.39
2017,5,4,11,30,919.0,134.0,5.2,23.0,1002.0,912.27,690.01
2017,5,4,11,45,924.5,132.5,5.25,23.5,1015.0,941.8,708.76
2017,5,4,12,0,930.0,131.0,5.3,24.0,1028.0,968.73,725.67
2017,5,4,12,15,930.5,131.5,5.35,24.0,1031.5,990.22,740.35
2017,5,4,12,30,931.0,132.0,5.4,24.0,1035.0,1008.73,753.11
2017,5,4,12,45,932.0,130.0,5.5,24.5,1030.5,1022.2,761.41
2017,5,4,13,0,933.0,128.0,5.6,25.0,1026.0,1032.47,767.66
2017,5,4,13,15,930.0,127.5,5.6,25.0,1012.0,1037.05,771.03
2017,5,4,13,30,927.0,127.0,5.6,25.0,998.0,1038.28,772.31
2017,5,4,13,45,923.5,124.5,5.7,25.0,976.5,1033.62,770.49
2017,5,4,14,0,920.0,122.0,5.8,25.0,955.0,1025.6,766.52
2017,5,4,14,15,913.5,120.5,5.85,25.0,925.5,1012.39,758.79
2017,5,4,14,30,907.0,119.0,5.9,25.0,896.0,996.01,749.01
2017,5,4,14,45,891.0,121.0,5.95,25.0,857.0,971.36,733.59
2017,5,4,15,0,875.0,123.0,6.0,25.0,818.0,944.16,716.43
2017,5,4,15,15,863.0,120.5,5.95,25.0,775.0,913.44,696.24
2017,5,4,15,30,851.0,118.0,5.9,25.0,732.0,885.78,678.22
2017,5,4,15,45,836.5,114.0,5.9,25.0,684.0,846.71,652.27
2017,5,4,16,0,822.0,110.0,5.9,25.0,636.0,805.82,624.86
2017,5,4,16,15,800.5,106.0,5.8,24.5,583.0,757.86,592.82
2017,5,4,16,30,779.0,102.0,5.7,24.0,530.0,709.07,559.71
2017,5,4,16,45,751.0,97.0,5.6,24.0,474.5,653.99,520.26
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,601.93,481.05
2017,5,4,17,15,682.5,86.0,5.2,23.5,361.5,539.0,432.66
2017,5,4,17,30,642.0,80.0,4.9,23.0,304.0,478.18,384.59
2017,5,4,17,45,583.0,72.0,4.65,22.5,248.0,407.69,327.5
2017,5,4,18,0,524.0,64.0,4.4,22.0,192.0,341.81,272.33
2017,5,4,18,15,432.0,53.5,3.95,21.0,140.5,263.89,206.51
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,194.74,146.58
2017,5,4,18,45,200.5,27.0,3.05,19.0,51.0,112.19,70.3
2017,5,4,19,0,61.0,11.0,2.6,18.0,13.0,27.68,0.0
2017,5,4,19,15,30.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,45.0,8.5,1.6,11.5,10.0,8.36,0.0
2017,5,5,6,0,90.0,17.0,1.7,12.0,20.0,13.33,0.0
2017,5,5,6,15,226.0,32.5,2.05,13.0,61.5,25.07,15.16
2017,5,5,6,30,362.0,48.0,2.4,14.0,103.0,36.89,26.73
2017,5,5,6,45,449.0,59.0,2.75,15.0,156.0,43.09,32.61
2017,5,5,7,0,536.0,70.0,3.1,16.0,209.0,51.8,40.42
2017,5,5,7,15,594.0,78.0,3.1,17.0,266.5,92.35,52.47
2017,5,5,7,30,652.0,86.0,3.1,18.0,324.0,139.56,82.85
2017,5,5,7,45,690.0,92.5,3.15,19.0,381.5,188.59,120.95
2017,5,5,8,0,728.0,99.0,3.2,20.0,439.0,241.75,165.2
2017,5,5,8,15,757.0,104.0,3.3,20.5,495.5,295.06,211.21
2017,5,5,8,30,786.0,109.0,3.4,21.0,552.0,354.4,261.81
2017,5,5,8,45,806.0,113.5,3.5,22.0,604.5,408.77,307.35
2017,5,5,9,0,826.0,118.0,3.6,23.0,657.0,464.45,352.56
2017,5,5,9,15,842.5,121.0,3.6,23.0,705.5,518.12,396.22
2017,5,5,9,30,859.0,124.0,3.6,23.0,754.0,572.23,439.05
2017,5,5,9,45,870.0,127.5,3.6,23.5,797.0,623.76,477.94
2017,5,5,10,0,881.0,131.0,3.6,24.0,840.0,676.91,516.75
2017,5,5,10,15,890.5,133.0,3.6,24.5,876.0,724.23,550.45
2017,5,5,10,30,900.0,135.0,3.6,25.0,912.0,770.31,581.69
2017,5,5,10,45,905.5,137.0,3.6,25.5,940.5,811.94,608.28
2017,5,5,11,0,911.0,139.0,3.6,26.0,969.0,851.63,633.22
2017,5,5,11,15,915.5,140.0,3.55,26.0,989.5,887.46,656.3
2017,5,5,11,30,920.0,141.0,3.5,26.0,1010.0,920.95,677.67
2017,5,5,11,45,924.5,140.0,3.45,26.5,1023.0,950.09,694.67
2017,5,5,12,0,929.0,139.0,3.4,27.0,1036.0,976.6,709.83
2017,5,5,12,15,929.5,139.5,3.35,27.0,1039.5,998.1,723.08
2017,5,5,12,30,930.0,140.0,3.3,27.0,1043.0,1016.61,734.46
2017,5,5,12,45,929.0,139.5,3.3,27.5,1038.0,1029.66,741.31
2017,5,5,13,0,928.0,139.0,3.3,28.0,1033.0,1039.51,746.23
2017,5,5,13,15,925.0,138.5,3.25,28.0,1019.0,1044.14,749.03
2017,5,5,13,30,922.0,138.0,3.2,28.0,1005.0,1045.44,749.87
2017,5,5,13,45,917.0,136.5,3.15,28.0,983.0,1040.44,746.85
2017,5,5,14,0,912.0,135.0,3.1,28.0,961.0,1032.12,741.89
2017,5,5,14,15,905.0,133.5,3.05,28.0,931.0,1018.61,733.76
2017,5,5,14,30,898.0,132.0,3.0,28.0,901.0,1001.97,723.78
2017,5,5,14,45,886.0,131.0,3.0,28.0,863.5,978.14,709.66
2017,5,5,15,0,874.0,130.0,3.0,28.0,826.0,951.6,693.85
2017,5,5,15,15,861.0,127.5,2.95,28.0,782.0,925.67,678.09
2017,5,5,15,30,848.0,125.0,2.9,28.0,738.0,891.76,657.02
2017,5,5,15,45,834.5,120.0,2.85,28.0,690.0,852.55,632.36
2017,5,5,16,0,821.0,115.0,2.8,28.0,642.0,811.47,606.28
2017,5,5,16,15,798.5,111.0,2.7,27.5,588.5,762.76,575.53
2017,5,5,16,30,776.0,107.0,2.6,27.0,535.0,713.28,543.76
2017,5,5,16,45,753.0,100.0,2.55,27.0,479.5,662.36,509.58
2017,5,5,17,0,730.0,93.0,2.5,27.0,424.0,608.69,471.4
2017,5,5,17,15,688.5,87.0,2.15,26.0,366.0,544.81,424.89
2017,5,5,17,30,647.0,81.0,1.8,25.0,308.0,483.11,378.49
2017,5,5,17,45,594.5,72.5,1.45,24.0,252.0,415.22,325.7
2017,5,5,18,0,542.0,64.0,1.1,23.0,196.0,351.3,274.01
2017,5,5,18,15,449.0,53.5,1.1,22.0,143.5,271.94,209.54
2017,5,5,18,30,356.0,43.0,1.1,21.0,91.0,201.45,150.15
2017,5,5,18,45,215.5,27.5,1.15,20.0,52.5,118.54,75.37
2017,5,5,19,0,75.0,12.0,1.2,19.0,14.0,32.65,0.0
2017,5,5,19,15,37.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,56.0,8.5,1.75,12.5,11.0,8.36,0.0
2017,5,6,6,0,112.0,17.0,1.9,13.0,22.0,13.29,0.0
2017,5,6,6,15,241.5,32.0,2.1,13.5,62.5,24.59,14.88
2017,5,6,6,30,371.0,47.0,2.3,14.0,103.0,35.71,25.73
2017,5,6,6,45,455.5,57.0,2.55,15.0,155.5,41.06,30.83
2017,5,6,7,0,540.0,67.0,2.8,16.0,208.0,50.74,39.49
2017,5,6,7,15,595.0,74.5,2.85,17.0,264.0,91.07,50.86
2017,5,6,7,30,650.0,82.0,2.9,18.0,320.0,137.68,81.26
2017,5,6,7,45,689.5,87.5,3.0,19.5,377.5,186.06,118.78
2017,5,6,8,0,729.0,93.0,3.1,21.0,435.0,238.71,162.31
2017,5,6,8,15,756.5,97.5,3.15,22.0,490.0,294.45,209.72
2017,5,6,8,30,784.0,102.0,3.2,23.0,545.0,349.27,256.03
2017,5,6,8,45,805.5,105.5,3.3,24.0,597.5,403.19,300.87
2017,5,6,9,0,827.0,109.0,3.4,25.0,650.0,458.57,345.49
2017,5,6,9,15,842.0,112.0,3.25,25.5,697.5,511.5,387.19
2017,5,6,9,30,857.0,115.0,3.1,26.0,745.0,567.83,429.82
2017,5,6,9,45,869.0,117.5,3.0,26.5,787.0,618.52,467.12
2017,5,6,10,0,881.0,120.0,2.9,27.0,829.0,668.65,502.79
2017,5,6,10,15,889.5,121.5,2.75,27.5,864.5,714.72,534.26
2017,5,6,10,30,898.0,123.0,2.6,28.0,900.0,759.47,562.62
2017,5,6,10,45,904.0,124.5,2.5,28.5,928.5,800.82,587.67
2017,5,6,11,0,910.0,126.0,2.4,29.0,957.0,840.26,610.98
2017,5,6,11,15,914.5,127.0,2.25,29.0,977.0,875.93,632.23
2017,5,6,11,30,919.0,128.0,2.1,29.0,997.0,909.26,651.6
2017,5,6,11,45,929.5,123.5,2.0,29.5,1011.5,940.22,668.3
2017,5,6,12,0,940.0,119.0,1.9,30.0,1026.0,968.78,683.21
2017,5,6,12,15,940.5,119.0,1.8,30.0,1030.0,989.82,694.61
2017,5,6,12,30,941.0,119.0,1.7,30.0,1034.0,1007.82,704.13
2017,5,6,12,45,939.5,119.0,1.65,30.5,1028.5,1020.79,709.81
2017,5,6,13,0,938.0,119.0,1.6,31.0,1023.0,1030.52,713.61
2017,5,6,13,15,935.0,118.5,1.6,31.0,1009.5,1034.98,716.51
2017,5,6,13,30,932.0,118.0,1.6,31.0,996.0,1036.08,717.57
2017,5,6,13,45,927.5,117.0,1.6,31.0,974.5,1031.83,715.56
2017,5,6,14,0,923.0,116.0,1.6,31.0,953.0,1024.25,711.71
2017,5,6,14,15,917.0,114.5,1.65,31.0,923.5,1011.41,705.52
2017,5,6,14,30,911.0,113.0,1.7,31.0,894.0,995.39,697.48
2017,5,6,14,45,894.0,115.5,1.75,31.0,855.5,970.19,683.8
2017,5,6,15,0,877.0,118.0,1.8,31.0,817.0,942.49,668.58
2017,5,6,15,15,865.0,115.5,1.85,31.0,774.5,911.67,651.27
2017,5,6,15,30,853.0,113.0,1.9,31.0,732.0,883.82,635.76
2017,5,6,15,45,838.0,109.5,2.0,31.0,684.0,844.81,613.25
2017,5,6,16,0,823.0,106.0,2.1,31.0,636.0,804.02,589.23
2017,5,6,16,15,802.0,102.5,2.15,30.5,583.5,756.97,561.3
2017,5,6,16,30,781.0,99.0,2.2,30.0,531.0,709.07,532.13
2017,5,6,16,45,753.0,94.5,2.25,29.5,475.5,654.48,497.48
2017,5,6,17,0,725.0,90.0,2.3,29.0,420.0,602.74,462.69
2017,5,6,17,15,685.5,84.5,2.05,28.0,363.0,540.9,418.44
2017,5,6,17,30,646.0,79.0,1.8,27.0,306.0,481.09,374.17
2017,5,6,17,45,589.5,71.0,1.55,26.5,250.5,411.65,320.32
2017,5,6,18,0,533.0,63.0,1.3,26.0,195.0,346.6,268.02
2017,5,6,18,15,444.5,53.0,1.3,25.0,143.5,270.12,206.3
2017,5,6,18,30,356.0,43.0,1.3,24.0,92.0,202.05,149.31
2017,5,6,18,45,220.0,28.0,1.35,23.0,53.5,121.47,77.74
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,36.27,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,62.0,9.0,2.2,14.5,12.0,8.85,0.0
2017,5,7,6,0,124.0,18.0,2.4,15.0,24.0,14.08,0.0
2017,5,7,6,15,252.5,33.0,2.4,15.5,65.5,25.35,15.49
2017,5,7,6,30,381.0,48.0,2.4,16.0,107.0,36.48,26.21
2017,5,7,6,45,467.5,57.5,2.45,17.0,160.0,41.34,30.83
2017,5,7,7,0,554.0,67.0,2.5,18.0,213.0,52.41,34.17
2017,5,7,7,15,608.5,74.0,2.8,19.0,269.5,93.15,51.23
2017,5,7,7,30,663.0,81.0,3.1,20.0,326.0,140.1,81.97
2017,5,7,7,45,703.0,86.0,3.4,21.0,383.5,188.9,120.01
2017,5,7,8,0,743.0,91.0,3.7,22.0,441.0,245.38,166.87
2017,5,7,8,15,770.0,95.5,3.8,22.5,496.5,298.25,212.5
2017,5,7,8,30,797.0,100.0,3.9,23.0,552.0,353.63,259.93
2017,5,7,8,45,817.0,103.5,4.0,24.0,604.5,407.64,305.05
2017,5,7,9,0,837.0,107.0,4.1,25.0,657.0,462.92,349.82
2017,5,7,9,15,852.0,110.0,4.1,25.5,704.5,516.3,392.39
2017,5,7,9,30,867.0,113.0,4.1,26.0,752.0,573.1,436.06
2017,5,7,9,45,877.5,115.5,4.1,26.5,793.5,623.32,473.74
2017,5,7,10,0,888.0,118.0,4.1,27.0,835.0,672.82,509.81
2017,5,7,10,15,896.5,120.0,4.05,27.5,870.5,719.58,542.81
2017,5,7,10,30,905.0,122.0,4.0,28.0,906.0,765.02,572.69
2017,5,7,10,45,910.0,123.5,4.0,28.5,933.5,805.82,598.6
2017,5,7,11,0,915.0,125.0,4.0,29.0,961.0,844.62,622.85
2017,5,7,11,15,919.0,126.0,4.0,29.0,981.0,879.98,645.82
2017,5,7,11,30,923.0,127.0,4.0,29.0,1001.0,912.96,667.1
2017,5,7,11,45,914.0,134.5,4.05,29.5,1009.5,938.05,682.01
2017,5,7,12,0,905.0,142.0,4.1,30.0,1018.0,959.94,694.84
2017,5,7,12,15,905.5,142.0,4.1,30.0,1021.0,980.39,707.88
2017,5,7,12,30,906.0,142.0,4.1,30.0,1024.0,997.95,719.11
2017,5,7,12,45,903.0,143.0,4.1,30.5,1018.0,1010.15,725.5
2017,5,7,13,0,900.0,144.0,4.1,31.0,1012.0,1019.23,729.99
2017,5,7,13,15,896.5,143.0,4.1,31.0,998.0,1022.69,732.48
2017,5,7,13,30,893.0,142.0,4.1,31.0,984.0,1022.91,733.04
2017,5,7,13,45,887.0,141.0,4.2,31.0,962.0,1017.45,730.71
2017,5,7,14,0,881.0,140.0,4.3,31.0,940.0,1008.79,726.44
2017,5,7,14,15,873.5,138.5,4.3,31.0,910.5,995.05,718.43
2017,5,7,14,30,866.0,137.0,4.3,31.0,881.0,978.31,708.58
2017,5,7,14,45,853.5,136.0,4.3,31.0,844.0,960.25,697.96
2017,5,7,15,0,841.0,135.0,4.3,31.0,807.0,933.89,681.92
2017,5,7,15,15,655.5,201.5,4.3,30.5,708.0,824.79,611.29
2017,5,7,15,30,470.0,268.0,4.3,30.0,609.0,715.04,533.71
2017,5,7,15,45,441.0,259.5,4.35,30.0,563.0,669.94,503.37
2017,5,7,16,0,412.0,251.0,4.4,30.0,517.0,624.99,472.35
2017,5,7,16,15,531.5,190.5,4.4,29.5,504.0,640.91,489.46
2017,5,7,16,30,651.0,130.0,4.4,29.0,491.0,649.8,500.86
2017,5,7,16,45,572.5,134.5,4.4,29.0,428.0,574.18,445.14
2017,5,7,17,0,494.0,139.0,4.4,29.0,365.0,500.03,389.75
2017,5,7,17,15,540.0,115.0,4.1,28.0,332.0,484.52,380.24
2017,5,7,17,30,586.0,91.0,3.8,27.0,299.0,460.61,363.12
2017,5,7,17,45,527.5,82.0,3.55,26.5,244.0,391.63,308.64
2017,5,7,18,0,469.0,73.0,3.3,26.0,189.0,327.17,256.17
2017,5,7,18,15,384.5,60.0,3.15,25.0,139.5,250.72,193.4
2017,5,7,18,30,300.0,47.0,3.0,24.0,90.0,184.91,137.74
2017,5,7,18,45,150.0,31.0,2.85,23.5,52.5,102.58,66.49
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,17.0,9.5,9.34,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,18.0,0.0
2017,5,8,6,15,100.5,40.5,3.15,17.5,56.5,33.16,21.9
2017,5,8,6,30,201.0,62.0,3.3,18.0,94.0,49.64,37.34
2017,5,8,6,45,276.5,79.5,3.5,18.5,142.5,59.04,46.06
2017,5,8,7,0,352.0,97.0,3.7,19.0,191.0,75.93,54.5
2017,5,8,7,15,407.0,110.5,3.9,19.5,243.5,111.97,73.33
2017,5,8,7,30,462.0,124.0,4.1,20.0,296.0,154.1,101.94
2017,5,8,7,45,414.0,148.5,4.3,21.0,321.5,193.24,135.45
2017,5,8,8,0,366.0,173.0,4.5,22.0,347.0,231.87,169.35
2017,5,8,8,15,341.0,203.0,4.55,22.5,380.0,271.76,203.24
2017,5,8,8,30,316.0,233.0,4.6,23.0,413.0,309.09,234.29
2017,5,8,8,45,241.0,269.0,4.7,23.5,414.0,329.29,251.69
2017,5,8,9,0,166.0,305.0,4.8,24.0,415.0,346.21,265.08
2017,5,8,9,15,167.5,328.5,4.8,24.0,446.0,378.32,289.56
2017,5,8,9,30,169.0,352.0,4.8,24.0,477.0,410.53,313.74
2017,5,8,9,45,94.5,320.0,4.85,24.5,391.0,353.13,269.29
2017,5,8,10,0,20.0,288.0,4.9,25.0,305.0,286.61,217.21
2017,5,8,10,15,71.5,359.0,4.9,25.0,421.0,384.87,291.77
2017,5,8,10,30,123.0,430.0,4.9,25.0,537.0,488.35,368.35
2017,5,8,10,45,100.5,435.0,4.95,25.5,525.0,486.25,364.98
2017,5,8,11,0,78.0,440.0,5.0,26.0,513.0,479.13,358.26
2017,5,8,11,15,75.5,448.0,5.0,26.5,519.5,489.59,364.8
2017,5,8,11,30,73.0,456.0,5.0,27.0,526.0,499.78,371.06
2017,5,8,11,45,138.0,477.0,5.05,27.5,610.5,581.92,430.85
2017,5,8,12,0,203.0,498.0,5.1,28.0,695.0,667.95,491.96
2017,5,8,12,15,204.0,500.0,5.1,28.0,698.5,678.85,499.2
2017,5,8,12,30,205.0,502.0,5.1,28.0,702.0,689.14,506.37
2017,5,8,12,45,262.5,487.0,5.1,28.0,742.0,739.37,543.15
2017,5,8,13,0,320.0,472.0,5.1,28.0,782.0,787.47,578.04
2017,5,8,13,15,280.5,474.5,5.05,28.0,743.0,757.77,556.3
2017,5,8,13,30,241.0,477.0,5.0,28.0,704.0,720.86,529.98
2017,5,8,13,45,264.0,459.5,5.0,28.5,704.0,735.08,540.17
2017,5,8,14,0,287.0,442.0,5.0,29.0,704.0,742.1,545.29
2017,5,8,14,15,174.5,418.5,4.95,29.0,576.5,602.09,445.12
2017,5,8,14,30,62.0,395.0,4.9,29.0,449.0,462.0,342.4
2017,5,8,14,45,56.0,372.0,4.9,29.0,419.5,433.23,322.46
2017,5,8,15,0,50.0,349.0,4.9,29.0,390.0,404.25,301.88
2017,5,8,15,15,165.0,340.5,4.85,28.5,463.0,509.25,383.82
2017,5,8,15,30,280.0,332.0,4.8,28.0,536.0,608.84,460.04
2017,5,8,15,45,203.0,314.5,4.8,28.0,457.0,509.7,387.06
2017,5,8,16,0,126.0,297.0,4.8,28.0,378.0,423.38,322.57
2017,5,8,16,15,90.5,263.5,4.7,27.5,319.5,347.62,266.64
2017,5,8,16,30,55.0,230.0,4.6,27.0,261.0,282.65,217.61
2017,5,8,16,45,105.5,212.0,4.55,27.0,263.5,299.07,232.52
2017,5,8,17,0,156.0,194.0,4.5,27.0,266.0,319.07,249.62
2017,5,8,17,15,132.5,173.0,4.3,26.5,228.5,276.17,216.65
2017,5,8,17,30,109.0,152.0,4.1,26.0,191.0,235.08,184.66
2017,5,8,17,45,89.5,126.5,3.9,25.5,155.0,186.0,145.76
2017,5,8,18,0,70.0,101.0,3.7,25.0,119.0,145.28,112.73
2017,5,8,18,15,46.0,75.5,3.5,24.5,86.0,103.91,78.58
2017,5,8,18,30,22.0,50.0,3.3,24.0,53.0,64.01,45.44
2017,5,8,18,45,11.0,28.5,3.1,23.5,30.0,35.05,20.1
2017,5,8,19,0,0.0,7.0,2.9,23.0,7.0,6.88,0.0
2017,5,8,19,15,0.0,3.5,2.95,22.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,17.5,7.0,6.88,0.0
2017,5,9,6,0,0.0,14.0,3.2,18.0,14.0,13.51,0.0
2017,5,9,6,15,69.0,37.5,3.3,18.5,49.0,32.59,21.46
2017,5,9,6,30,138.0,61.0,3.4,19.0,84.0,48.88,36.57
2017,5,9,6,45,185.5,85.5,3.5,19.5,128.0,66.85,52.66
2017,5,9,7,0,233.0,110.0,3.6,20.0,172.0,89.06,65.85
2017,5,9,7,15,116.5,99.0,3.75,20.5,130.0,93.62,68.02
2017,5,9,7,30,0.0,88.0,3.9,21.0,88.0,84.06,64.05
2017,5,9,7,45,0.0,92.0,4.05,21.5,92.0,88.27,67.16
2017,5,9,8,0,0.0,96.0,4.2,22.0,96.0,92.34,70.07
2017,5,9,8,15,0.0,109.0,4.25,22.5,109.0,104.67,79.6
2017,5,9,8,30,0.0,122.0,4.3,23.0,122.0,117.02,89.02
2017,5,9,8,45,0.0,96.5,4.4,23.5,96.5,93.32,69.63
2017,5,9,9,0,0.0,71.0,4.5,24.0,71.0,68.7,49.65
2017,5,9,9,15,10.5,170.5,4.5,24.5,178.5,168.32,127.97
2017,5,9,9,30,21.0,270.0,4.5,25.0,286.0,266.87,203.12
2017,5,9,9,45,21.5,285.0,4.55,25.5,301.5,282.93,214.33
2017,5,9,10,0,22.0,300.0,4.6,26.0,317.0,299.03,225.65
2017,5,9,10,15,18.0,280.5,4.6,26.5,295.0,280.0,210.53
2017,5,9,10,30,14.0,261.0,4.6,27.0,273.0,260.19,194.96
2017,5,9,10,45,14.5,269.0,4.65,27.5,282.0,269.21,201.16
2017,5,9,11,0,15.0,277.0,4.7,28.0,291.0,278.25,207.3
2017,5,9,11,15,16.0,282.0,4.75,28.0,297.5,284.87,212.1
2017,5,9,11,30,17.0,287.0,4.8,28.0,304.0,291.53,216.96
2017,5,9,11,45,41.5,374.5,4.85,28.0,415.0,398.54,296.13
2017,5,9,12,0,66.0,462.0,4.9,28.0,526.0,508.09,375.12
2017,5,9,12,15,190.5,471.0,5.0,28.0,657.5,638.48,471.37
2017,5,9,12,30,315.0,480.0,5.1,28.0,789.0,774.35,568.92
2017,5,9,12,45,174.0,441.0,5.2,28.0,611.5,605.92,448.06
2017,5,9,13,0,33.0,402.0,5.3,28.0,434.0,430.2,318.37
2017,5,9,13,15,24.5,352.0,5.35,28.0,376.0,373.7,277.74
2017,5,9,13,30,16.0,302.0,5.4,28.0,318.0,311.42,231.99
2017,5,9,13,45,9.5,224.5,5.5,28.0,234.0,228.71,170.39
2017,5,9,14,0,3.0,147.0,5.6,28.0,150.0,146.08,107.7
2017,5,9,14,15,5.0,166.0,5.6,28.0,171.0,166.76,123.82
2017,5,9,14,30,7.0,185.0,5.6,28.0,192.0,187.54,139.91
2017,5,9,14,45,10.0,217.0,5.7,28.0,226.0,222.39,166.75
2017,5,9,15,0,13.0,249.0,5.8,28.0,260.0,257.65,193.84
2017,5,9,15,15,6.5,185.5,5.8,27.5,191.0,187.8,141.08
2017,5,9,15,30,0.0,122.0,5.8,27.0,122.0,118.67,87.9
2017,5,9,15,45,0.0,120.5,5.85,27.0,120.5,117.23,87.07
2017,5,9,16,0,0.0,119.0,5.9,27.0,119.0,115.83,86.23
2017,5,9,16,15,0.0,117.0,5.85,27.0,117.0,113.96,85.05
2017,5,9,16,30,0.0,115.0,5.8,27.0,115.0,112.16,83.93
2017,5,9,16,45,0.0,102.0,5.8,27.0,102.0,99.27,74.02
2017,5,9,17,0,0.0,89.0,5.8,27.0,89.0,86.38,64.0
2017,5,9,17,15,0.0,76.5,5.65,26.5,76.5,73.98,54.4
2017,5,9,17,30,0.0,64.0,5.5,26.0,64.0,61.86,44.85
2017,5,9,17,45,0.0,51.5,5.35,25.5,51.5,49.75,35.15
2017,5,9,18,0,0.0,39.0,5.2,25.0,39.0,37.66,25.27
2017,5,9,18,15,0.0,27.5,5.0,24.5,27.5,26.54,16.05
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,15.43,6.77
2017,5,9,18,45,0.0,8.5,4.6,24.0,8.5,8.19,0.45
2017,5,9,19,0,0.0,1.0,4.4,24.0,1.0,0.98,0.0
2017,5,9,19,15,0.0,0.5,4.4,23.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.0,2.5,2.46,0.0
2017,5,10,6,0,0.0,5.0,3.6,20.0,5.0,4.82,0.0
2017,5,10,6,15,0.0,17.5,3.7,20.0,17.5,16.88,8.38
2017,5,10,6,30,0.0,30.0,3.8,20.0,30.0,28.96,19.34
2017,5,10,6,45,0.0,46.0,3.95,20.5,46.0,44.44,33.08
2017,5,10,7,0,0.0,62.0,4.1,21.0,62.0,59.46,43.87
2017,5,10,7,15,0.0,79.0,4.35,21.5,79.0,75.28,56.86
2017,5,10,7,30,0.0,96.0,4.6,22.0,96.0,91.2,69.65
2017,5,10,7,45,0.0,114.0,4.9,22.5,114.0,108.08,83.0
2017,5,10,8,0,0.0,132.0,5.2,23.0,132.0,125.02,96.18
2017,5,10,8,15,1.0,149.0,5.35,23.5,149.5,141.43,108.71
2017,5,10,8,30,2.0,166.0,5.5,24.0,167.0,157.99,121.21
2017,5,10,8,45,4.0,179.5,5.65,25.0,182.0,171.92,131.26
2017,5,10,9,0,6.0,193.0,5.8,26.0,197.0,186.06,141.37
2017,5,10,9,15,8.0,206.5,5.8,26.0,212.5,200.43,152.12
2017,5,10,9,30,10.0,220.0,5.8,26.0,228.0,215.01,163.01
2017,5,10,9,45,11.5,231.5,5.85,26.5,241.0,227.64,172.05
2017,5,10,10,0,13.0,243.0,5.9,27.0,254.0,240.42,181.15
2017,5,10,10,15,14.0,253.0,5.85,27.5,265.5,251.59,188.95
2017,5,10,10,30,15.0,263.0,5.8,28.0,277.0,262.83,196.77
2017,5,10,10,45,18.5,290.5,5.8,28.5,308.0,292.6,218.45
2017,5,10,11,0,22.0,318.0,5.8,29.0,339.0,322.75,240.16
2017,5,10,11,15,21.0,326.5,5.75,29.0,346.5,331.46,246.26
2017,5,10,11,30,20.0,335.0,5.7,29.0,354.0,340.1,252.35
2017,5,10,11,45,27.0,371.0,5.7,29.5,397.0,382.39,282.79
2017,5,10,12,0,34.0,407.0,5.7,30.0,440.0,425.96,313.72
2017,5,10,12,15,30.5,394.5,5.65,30.0,424.5,413.29,304.29
2017,5,10,12,30,27.0,382.0,5.6,30.0,409.0,400.17,294.69
2017,5,10,12,45,21.5,337.5,5.6,30.0,358.5,349.63,257.99
2017,5,10,13,0,16.0,293.0,5.6,30.0,308.0,301.42,222.7
2017,5,10,13,15,146.5,381.0,5.55,30.0,520.0,527.78,391.8
2017,5,10,13,30,277.0,469.0,5.5,30.0,732.0,754.27,552.68
2017,5,10,13,45,147.5,388.5,5.5,30.0,528.5,541.65,400.63
2017,5,10,14,0,18.0,308.0,5.5,30.0,325.0,320.38,236.95
2017,5,10,14,15,17.0,294.5,5.5,30.0,310.0,306.32,227.27
2017,5,10,14,30,16.0,281.0,5.5,30.0,295.0,292.17,217.12
2017,5,10,14,45,25.0,304.0,5.55,30.0,325.0,332.25,247.5
2017,5,10,15,0,34.0,327.0,5.6,30.0,355.0,365.96,273.04
2017,5,10,15,15,22.0,272.5,5.6,29.5,290.0,290.22,217.51
2017,5,10,15,30,10.0,218.0,5.6,29.0,225.0,224.03,168.18
2017,5,10,15,45,38.0,250.0,5.65,29.0,275.5,289.43,219.36
2017,5,10,16,0,66.0,282.0,5.7,29.0,326.0,348.4,265.12
2017,5,10,16,15,33.0,215.0,5.7,28.5,237.0,248.31,189.36
2017,5,10,16,30,0.0,148.0,5.7,28.0,148.0,145.83,109.89
2017,5,10,16,45,103.5,170.0,5.75,27.5,218.0,258.04,201.48
2017,5,10,17,0,207.0,192.0,5.8,27.0,288.0,351.38,276.78
2017,5,10,17,15,172.5,175.0,5.7,26.5,248.0,303.94,239.87
2017,5,10,17,30,138.0,158.0,5.6,26.0,208.0,259.41,204.87
2017,5,10,17,45,113.5,132.5,5.5,26.0,169.0,212.85,167.46
2017,5,10,18,0,89.0,107.0,5.4,26.0,130.0,168.16,130.93
2017,5,10,18,15,60.0,80.5,5.2,25.5,94.5,116.44,88.47
2017,5,10,18,30,31.0,54.0,5.0,25.0,59.0,72.64,52.18
2017,5,10,18,45,15.5,30.5,4.8,24.5,33.0,39.02,23.36
2017,5,10,19,0,0.0,7.0,4.6,24.0,7.0,6.75,0.0
2017,5,10,19,15,0.0,3.5,4.5,23.5,3.5,3.44,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,9.0,7.86,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,18.0,14.66,0.23
2017,5,11,6,15,83.0,41.5,0.7,21.5,54.0,35.71,23.99
2017,5,11,6,30,140.0,67.0,0.7,22.0,90.0,53.31,39.97
2017,5,11,6,45,86.5,86.0,0.75,22.5,102.0,70.74,55.35
2017,5,11,7,0,33.0,105.0,0.8,23.0,114.0,91.41,69.01
2017,5,11,7,15,53.0,127.5,0.75,23.0,145.5,115.41,86.9
2017,5,11,7,30,73.0,150.0,0.7,23.0,177.0,141.76,106.5
2017,5,11,7,45,36.5,135.0,0.7,23.0,148.5,129.86,98.24
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,114.28,86.99
2017,5,11,8,15,0.0,139.0,0.75,23.0,139.5,132.15,100.86
2017,5,11,8,30,0.0,158.0,0.8,23.0,159.0,150.08,114.52
2017,5,11,8,45,4.0,179.0,0.85,23.5,182.0,171.49,130.44
2017,5,11,9,0,8.0,200.0,0.9,24.0,205.0,193.4,146.56
2017,5,11,9,15,6.5,190.5,1.05,24.5,195.0,184.95,139.51
2017,5,11,9,30,5.0,181.0,1.2,25.0,185.0,176.04,132.23
2017,5,11,9,45,2.5,154.0,1.35,25.5,156.0,149.65,111.59
2017,5,11,10,0,0.0,127.0,1.5,26.0,127.0,122.62,90.45
2017,5,11,10,15,3.0,151.5,1.6,26.0,154.5,148.13,110.02
2017,5,11,10,30,6.0,176.0,1.7,26.0,182.0,173.92,129.55
2017,5,11,10,45,5.5,168.5,1.85,26.5,174.0,166.78,123.7
2017,5,11,11,0,5.0,161.0,2.0,27.0,166.0,159.54,117.89
2017,5,11,11,15,5.5,164.0,2.1,27.5,170.0,163.14,120.33
2017,5,11,11,30,6.0,167.0,2.2,28.0,174.0,166.77,122.78
2017,5,11,11,45,4.5,156.5,2.3,28.5,161.5,155.6,114.03
2017,5,11,12,0,3.0,146.0,2.4,29.0,149.0,144.31,105.22
2017,5,11,12,15,7.5,187.5,2.4,29.0,195.5,188.95,138.9
2017,5,11,12,30,12.0,229.0,2.4,29.0,242.0,233.93,172.35
2017,5,11,12,45,6.0,152.0,2.4,29.5,158.5,153.51,111.92
2017,5,11,13,0,0.0,75.0,2.4,30.0,75.0,72.81,50.49
2017,5,11,13,15,3.0,120.0,2.3,30.0,123.0,119.58,86.34
2017,5,11,13,30,6.0,165.0,2.2,30.0,171.0,166.6,121.82
2017,5,11,13,45,51.0,307.0,2.15,30.0,353.5,357.04,262.95
2017,5,11,14,0,96.0,449.0,2.1,30.0,536.0,548.52,397.12
2017,5,11,14,15,197.5,429.5,2.0,30.0,602.5,636.38,459.23
2017,5,11,14,30,299.0,410.0,1.9,30.0,669.0,722.17,518.91
2017,5,11,14,45,416.5,349.5,1.85,30.0,693.5,775.26,557.47
2017,5,11,15,0,534.0,289.0,1.8,30.0,718.0,816.11,587.94
2017,5,11,15,15,313.5,314.0,1.75,29.5,563.0,624.8,456.68
2017,5,11,15,30,93.0,339.0,1.7,29.0,408.0,433.76,319.9
2017,5,11,15,45,46.5,177.5,1.65,29.0,212.0,219.64,164.76
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,15.46,6.6
2017,5,11,16,15,43.5,129.5,1.5,28.5,154.0,165.12,125.58
2017,5,11,16,30,87.0,243.0,1.4,28.0,292.0,321.51,244.75
2017,5,11,16,45,202.0,210.5,1.35,28.0,308.5,374.89,287.16
2017,5,11,17,0,317.0,178.0,1.3,28.0,325.0,418.0,321.39
2017,5,11,17,15,267.0,167.0,1.15,27.5,279.5,362.28,279.49
2017,5,11,17,30,217.0,156.0,1.0,27.0,234.0,303.51,235.1
2017,5,11,17,45,213.5,133.5,0.9,26.5,199.5,274.96,213.38
2017,5,11,18,0,210.0,111.0,0.8,26.0,165.0,239.1,184.94
2017,5,11,18,15,151.0,86.5,0.7,25.5,120.0,170.26,129.8
2017,5,11,18,30,92.0,62.0,0.6,25.0,75.0,112.91,83.07
2017,5,11,18,45,49.0,36.0,0.55,25.0,42.5,63.34,41.15
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,11.45,0.0
2017,5,11,19,15,3.0,5.0,0.5,24.5,5.0,4.91,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,72.5,10.5,3.5,15.5,15.0,10.32,0.0
2017,5,12,6,0,145.0,21.0,3.7,16.0,30.0,16.35,2.13
2017,5,12,6,15,264.0,35.5,4.05,16.5,72.0,27.09,17.29
2017,5,12,6,30,383.0,50.0,4.4,17.0,114.0,37.49,27.09
2017,5,12,6,45,461.5,60.0,4.75,17.5,166.0,42.76,32.05
2017,5,12,7,0,540.0,70.0,5.1,18.0,218.0,61.82,37.54
2017,5,12,7,15,593.0,77.0,5.15,18.5,273.5,102.1,57.53
2017,5,12,7,30,646.0,84.0,5.2,19.0,329.0,148.38,89.72
2017,5,12,7,45,684.5,89.5,5.3,20.0,385.5,196.57,128.36
2017,5,12,8,0,723.0,95.0,5.4,21.0,442.0,248.87,172.56
2017,5,12,8,15,750.0,99.0,5.35,21.5,496.5,303.65,220.06
2017,5,12,8,30,777.0,103.0,5.3,22.0,551.0,357.46,266.51
2017,5,12,8,45,798.5,106.5,5.3,22.5,602.5,410.88,311.99
2017,5,12,9,0,820.0,110.0,5.3,23.0,654.0,465.74,357.45
2017,5,12,9,15,835.0,113.0,5.25,23.5,701.0,518.08,399.71
2017,5,12,9,30,850.0,116.0,5.2,24.0,748.0,573.78,443.11
2017,5,12,9,45,861.0,118.5,5.2,24.5,789.0,623.25,480.87
2017,5,12,10,0,872.0,121.0,5.2,25.0,830.0,672.09,517.14
2017,5,12,10,15,880.0,122.5,5.2,25.5,864.5,717.13,549.73
2017,5,12,10,30,888.0,124.0,5.2,26.0,899.0,760.83,579.15
2017,5,12,10,45,893.5,125.5,5.2,26.5,926.5,801.1,605.43
2017,5,12,11,0,899.0,127.0,5.2,27.0,954.0,839.46,630.1
2017,5,12,11,15,903.0,128.0,5.2,27.5,974.0,874.05,651.91
2017,5,12,11,30,907.0,129.0,5.2,28.0,994.0,906.33,671.95
2017,5,12,11,45,914.5,126.0,5.2,28.5,1007.0,935.5,689.76
2017,5,12,12,0,922.0,123.0,5.2,29.0,1020.0,962.21,705.83
2017,5,12,12,15,922.5,123.5,5.2,29.0,1023.5,983.15,719.48
2017,5,12,12,30,923.0,124.0,5.2,29.0,1027.0,1001.16,731.27
2017,5,12,12,45,921.5,124.0,5.2,29.5,1022.0,1013.76,738.06
2017,5,12,13,0,920.0,124.0,5.2,30.0,1017.0,1023.22,742.88
2017,5,12,13,15,577.0,302.0,5.2,30.0,859.5,881.0,645.73
2017,5,12,13,30,234.0,480.0,5.2,30.0,702.0,717.87,523.53
2017,5,12,13,45,569.5,301.0,5.25,30.0,825.0,880.38,647.96
2017,5,12,14,0,905.0,122.0,5.3,30.0,948.0,1017.76,742.94
2017,5,12,14,15,899.0,120.5,5.25,30.0,919.5,1005.09,734.2
2017,5,12,14,30,893.0,119.0,5.2,30.0,891.0,989.32,724.44
2017,5,12,14,45,886.0,116.5,5.2,30.0,855.5,968.56,711.82
2017,5,12,15,0,879.0,114.0,5.2,30.0,820.0,944.95,697.36
2017,5,12,15,15,868.0,111.5,5.15,30.0,778.5,914.99,678.31
2017,5,12,15,30,857.0,109.0,5.1,30.0,737.0,882.67,657.66
2017,5,12,15,45,841.0,106.5,5.05,30.0,689.5,849.07,636.1
2017,5,12,16,0,825.0,104.0,5.0,30.0,642.0,808.55,609.62
2017,5,12,16,15,805.0,100.5,4.85,29.5,590.0,762.29,579.6
2017,5,12,16,30,785.0,97.0,4.7,29.0,538.0,715.11,548.56
2017,5,12,16,45,757.0,93.0,4.6,28.5,483.0,660.96,512.16
2017,5,12,17,0,729.0,89.0,4.5,28.0,428.0,607.09,474.49
2017,5,12,17,15,691.0,83.5,4.05,27.5,372.0,548.36,430.53
2017,5,12,17,30,653.0,78.0,3.6,27.0,316.0,489.1,385.04
2017,5,12,17,45,597.5,71.5,3.2,26.5,260.5,421.39,331.74
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,357.9,280.06
2017,5,12,18,15,457.5,55.0,2.5,24.5,153.5,282.14,218.4
2017,5,12,18,30,373.0,45.0,2.2,23.0,102.0,214.33,161.34
2017,5,12,18,45,241.5,31.0,1.9,22.0,62.0,134.93,92.99
2017,5,12,19,0,110.0,17.0,1.6,21.0,22.0,58.96,0.0
2017,5,12,19,15,55.0,8.5,1.6,20.5,11.0,21.62,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,73.5,11.5,1.1,15.5,16.0,11.3,0.0
2017,5,13,6,0,147.0,23.0,1.2,16.0,32.0,17.97,3.9
2017,5,13,6,15,267.5,37.0,1.3,16.5,74.5,28.25,18.38
2017,5,13,6,30,388.0,51.0,1.4,17.0,117.0,38.29,27.85
2017,5,13,6,45,467.0,61.0,1.5,18.0,169.5,43.52,32.7
2017,5,13,7,0,546.0,71.0,1.6,19.0,222.0,64.1,38.48
2017,5,13,7,15,598.5,78.5,1.6,19.5,278.0,105.15,59.22
2017,5,13,7,30,651.0,86.0,1.6,20.0,334.0,152.15,91.78
2017,5,13,7,45,688.5,91.5,1.6,21.0,390.5,200.43,129.98
2017,5,13,8,0,726.0,97.0,1.6,22.0,447.0,252.73,173.27
2017,5,13,8,15,753.0,101.5,1.6,22.5,501.5,308.19,220.03
2017,5,13,8,30,780.0,106.0,1.6,23.0,556.0,362.59,265.45
2017,5,13,8,45,800.5,109.5,1.65,24.0,608.0,415.75,308.55
2017,5,13,9,0,821.0,113.0,1.7,25.0,660.0,470.23,351.23
2017,5,13,9,15,836.5,116.0,1.75,25.5,707.0,522.84,391.86
2017,5,13,9,30,852.0,119.0,1.8,26.0,754.0,575.78,431.46
2017,5,13,9,45,864.0,121.0,1.9,26.5,795.5,628.49,469.88
2017,5,13,10,0,876.0,123.0,2.0,27.0,837.0,677.63,504.87
2017,5,13,10,15,884.5,125.0,2.0,27.0,872.5,723.59,537.22
2017,5,13,10,30,893.0,127.0,2.0,27.0,908.0,768.26,566.59
2017,5,13,10,45,900.5,127.5,2.05,27.5,936.0,809.3,592.11
2017,5,13,11,0,908.0,128.0,2.1,28.0,964.0,848.56,616.19
2017,5,13,11,15,912.5,129.0,2.1,28.5,984.0,883.82,636.99
2017,5,13,11,30,917.0,130.0,2.1,29.0,1004.0,916.77,656.1
2017,5,13,11,45,923.0,128.0,2.1,29.5,1017.5,945.8,672.55
2017,5,13,12,0,929.0,126.0,2.1,30.0,1031.0,972.28,687.32
