Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,12,15,930.0,126.5,2.05,30.0,1034.5,993.81,699.8
2017,5,13,12,30,931.0,127.0,2.0,30.0,1038.0,1012.43,710.5
2017,5,13,12,45,931.0,126.0,2.0,30.5,1033.5,1025.63,717.08
2017,5,13,13,0,931.0,125.0,2.0,31.0,1029.0,1035.66,721.84
2017,5,13,13,15,928.5,124.0,2.0,31.0,1015.5,1040.01,724.71
2017,5,13,13,30,926.0,123.0,2.0,31.0,1002.0,1041.04,725.73
2017,5,13,13,45,922.0,121.5,2.0,31.0,981.0,1036.75,723.67
2017,5,13,14,0,918.0,120.0,2.0,31.0,960.0,1029.17,719.76
2017,5,13,14,15,912.0,118.5,2.0,31.0,930.5,1016.38,712.79
2017,5,13,14,30,906.0,117.0,2.0,31.0,901.0,1000.46,704.04
2017,5,13,14,45,888.5,120.0,2.05,31.0,862.5,975.37,690.22
2017,5,13,15,0,871.0,123.0,2.1,31.0,824.0,947.85,674.89
2017,5,13,15,15,859.5,120.5,2.1,31.0,782.0,917.7,657.31
2017,5,13,15,30,848.0,118.0,2.1,31.0,740.0,890.68,641.71
2017,5,13,15,45,833.5,114.0,2.15,31.0,692.5,851.78,618.68
2017,5,13,16,0,819.0,110.0,2.2,31.0,645.0,811.1,594.27
2017,5,13,16,15,798.5,106.5,2.25,30.5,593.0,764.66,566.73
2017,5,13,16,30,778.0,103.0,2.3,30.0,541.0,717.34,537.98
2017,5,13,16,45,751.5,98.0,2.4,29.5,486.5,663.43,504.09
2017,5,13,17,0,725.0,93.0,2.5,29.0,432.0,612.3,470.23
2017,5,13,17,15,687.0,87.5,2.3,28.0,375.5,551.34,426.99
2017,5,13,17,30,649.0,82.0,2.1,27.0,319.0,492.23,383.64
2017,5,13,17,45,595.5,74.0,1.9,26.5,263.0,423.99,331.06
2017,5,13,18,0,542.0,66.0,1.7,26.0,207.0,359.8,279.79
2017,5,13,18,15,459.5,56.0,1.65,25.0,155.5,284.82,219.25
2017,5,13,18,30,377.0,46.0,1.6,24.0,104.0,217.55,162.98
2017,5,13,18,45,249.5,31.5,1.6,23.0,63.5,138.56,95.74
2017,5,13,19,0,122.0,17.0,1.6,22.0,23.0,62.85,0.0
2017,5,13,19,15,61.0,8.5,1.7,21.5,11.5,23.15,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,67.5,11.5,1.75,15.5,16.0,11.3,0.0
2017,5,14,6,0,135.0,23.0,1.9,16.0,32.0,17.92,4.66
2017,5,14,6,15,247.0,38.5,1.9,16.5,73.5,29.42,19.4
2017,5,14,6,30,359.0,54.0,1.9,17.0,115.0,40.31,29.61
2017,5,14,6,45,436.5,65.0,1.9,18.0,166.5,47.0,35.75
2017,5,14,7,0,514.0,76.0,1.9,19.0,218.0,68.85,42.37
2017,5,14,7,15,566.5,84.0,2.35,20.0,273.5,108.61,62.94
2017,5,14,7,30,619.0,92.0,2.8,21.0,329.0,154.33,94.72
2017,5,14,7,45,659.0,97.5,3.25,22.5,385.0,201.35,131.73
2017,5,14,8,0,699.0,103.0,3.7,24.0,441.0,252.68,174.01
2017,5,14,8,15,726.5,107.5,3.75,24.5,495.0,303.54,217.39
2017,5,14,8,30,754.0,112.0,3.8,25.0,549.0,360.23,264.89
2017,5,14,8,45,775.5,116.0,3.85,26.0,600.0,412.85,307.94
2017,5,14,9,0,797.0,120.0,3.9,27.0,651.0,466.94,350.82
2017,5,14,9,15,812.5,123.0,3.85,27.5,697.5,518.32,390.99
2017,5,14,9,30,828.0,126.0,3.8,28.0,744.0,570.08,430.19
2017,5,14,9,45,840.0,128.5,3.75,28.5,785.5,619.41,466.47
2017,5,14,10,0,852.0,131.0,3.7,29.0,827.0,670.45,502.8
2017,5,14,10,15,861.0,133.0,3.65,29.5,861.5,715.73,534.15
2017,5,14,10,30,870.0,135.0,3.6,30.0,896.0,759.8,562.81
2017,5,14,10,45,876.5,136.0,3.55,30.5,923.5,799.66,587.54
2017,5,14,11,0,883.0,137.0,3.5,31.0,951.0,837.73,610.74
2017,5,14,11,15,887.5,138.0,3.45,31.5,970.5,872.18,631.24
2017,5,14,11,30,892.0,139.0,3.4,32.0,990.0,904.39,650.05
2017,5,14,11,45,893.0,140.5,3.4,32.5,1001.5,931.59,665.75
2017,5,14,12,0,894.0,142.0,3.4,33.0,1013.0,956.15,679.7
2017,5,14,12,15,894.5,142.0,3.35,33.0,1016.5,976.12,691.76
2017,5,14,12,30,895.0,142.0,3.3,33.0,1020.0,993.29,702.1
2017,5,14,12,45,893.5,142.0,3.3,33.0,1014.5,1005.64,709.84
2017,5,14,13,0,892.0,142.0,3.3,33.0,1009.0,1014.97,715.81
2017,5,14,13,15,889.0,141.5,3.3,33.0,996.0,1019.23,718.73
2017,5,14,13,30,886.0,141.0,3.3,33.0,983.0,1020.32,719.82
2017,5,14,13,45,881.5,139.5,3.3,33.5,961.5,1015.75,716.03
2017,5,14,14,0,877.0,138.0,3.3,34.0,940.0,1008.03,710.43
2017,5,14,14,15,870.0,136.5,3.3,34.0,911.5,994.76,702.94
2017,5,14,14,30,863.0,135.0,3.3,34.0,883.0,978.52,693.7
2017,5,14,14,45,857.5,131.0,3.3,34.0,848.0,958.23,681.97
2017,5,14,15,0,852.0,127.0,3.3,34.0,813.0,935.1,668.48
2017,5,14,15,15,839.5,124.0,3.3,33.5,771.0,909.54,654.79
2017,5,14,15,30,827.0,121.0,3.3,33.0,729.0,876.11,635.86
2017,5,14,15,45,560.5,203.0,3.35,33.0,603.0,714.23,527.28
2017,5,14,16,0,294.0,285.0,3.4,33.0,477.0,558.72,414.18
2017,5,14,16,15,524.5,196.0,3.35,32.5,505.0,645.15,483.67
2017,5,14,16,30,755.0,107.0,3.3,32.0,533.0,705.11,530.71
2017,5,14,16,45,728.0,101.5,3.3,32.0,479.0,653.82,496.0
2017,5,14,17,0,701.0,96.0,3.3,32.0,425.0,600.28,458.56
2017,5,14,17,15,663.0,90.5,3.05,31.0,369.5,540.33,416.07
2017,5,14,17,30,625.0,85.0,2.8,30.0,314.0,482.28,373.56
2017,5,14,17,45,572.5,77.0,2.55,29.5,259.5,415.66,322.36
2017,5,14,18,0,520.0,69.0,2.3,29.0,205.0,352.98,272.51
2017,5,14,18,15,439.5,58.5,2.15,27.5,154.0,279.29,213.68
2017,5,14,18,30,359.0,48.0,2.0,26.0,103.0,213.08,158.92
2017,5,14,18,45,238.5,33.0,1.9,25.0,63.5,135.78,93.7
2017,5,14,19,0,118.0,18.0,1.8,24.0,24.0,63.48,0.0
2017,5,14,19,15,59.0,9.0,1.9,23.5,12.0,23.24,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,76.0,12.5,2.4,17.5,17.5,12.29,0.0
2017,5,15,6,0,152.0,25.0,2.7,18.0,35.0,19.55,6.21
2017,5,15,6,15,267.5,39.5,2.95,18.5,77.5,30.19,19.9
2017,5,15,6,30,383.0,54.0,3.2,19.0,120.0,40.86,29.83
2017,5,15,6,45,465.5,63.0,3.45,20.0,172.5,45.04,33.73
2017,5,15,7,0,548.0,72.0,3.7,21.0,225.0,67.43,39.59
2017,5,15,7,15,598.5,79.0,3.8,21.5,280.0,108.11,60.75
2017,5,15,7,30,649.0,86.0,3.9,22.0,335.0,154.52,93.33
2017,5,15,7,45,688.0,90.5,4.0,23.0,391.0,202.17,131.25
2017,5,15,8,0,727.0,95.0,4.1,24.0,447.0,253.97,174.44
2017,5,15,8,15,752.5,99.0,4.1,24.5,500.5,308.44,220.91
2017,5,15,8,30,778.0,103.0,4.1,25.0,554.0,361.82,266.14
2017,5,15,8,45,795.5,107.0,4.15,25.5,604.0,414.05,309.78
2017,5,15,9,0,813.0,111.0,4.2,26.0,654.0,467.3,353.03
2017,5,15,9,15,827.0,113.5,4.2,26.5,700.0,518.21,393.29
2017,5,15,9,30,841.0,116.0,4.2,27.0,746.0,569.32,432.47
2017,5,15,9,45,850.0,119.5,4.25,28.0,785.5,620.99,469.97
2017,5,15,10,0,859.0,123.0,4.3,29.0,825.0,668.82,503.61
2017,5,15,10,15,866.5,125.0,4.25,29.5,858.5,713.27,534.68
2017,5,15,10,30,874.0,127.0,4.2,30.0,892.0,756.39,562.65
2017,5,15,10,45,878.5,129.0,4.2,30.5,918.5,795.69,587.49
2017,5,15,11,0,883.0,131.0,4.2,31.0,945.0,833.07,610.74
2017,5,15,11,15,886.5,132.0,4.2,31.0,964.0,866.61,632.47
2017,5,15,11,30,890.0,133.0,4.2,31.0,983.0,897.86,652.59
2017,5,15,11,45,900.0,127.5,4.2,31.5,996.0,926.39,669.51
2017,5,15,12,0,910.0,122.0,4.2,32.0,1009.0,952.61,684.84
2017,5,15,12,15,910.0,122.0,4.2,32.0,1012.0,972.25,697.27
2017,5,15,12,30,910.0,122.0,4.2,32.0,1015.0,989.01,707.93
2017,5,15,12,45,908.5,121.5,4.2,32.5,1009.5,1000.87,714.08
2017,5,15,13,0,907.0,121.0,4.2,33.0,1004.0,1009.63,718.35
2017,5,15,13,15,904.0,120.5,4.25,33.0,990.0,1013.76,721.53
2017,5,15,13,30,901.0,120.0,4.3,33.0,976.0,1014.67,722.81
2017,5,15,13,45,895.5,119.0,4.35,33.5,954.5,1009.39,718.79
2017,5,15,14,0,890.0,118.0,4.4,34.0,933.0,1000.93,712.89
2017,5,15,14,15,676.0,233.0,4.4,34.0,841.0,916.4,658.91
2017,5,15,14,30,462.0,348.0,4.4,34.0,749.0,822.31,591.7
2017,5,15,14,45,294.5,370.5,4.45,34.0,622.5,675.47,489.87
2017,5,15,15,0,127.0,393.0,4.5,34.0,496.0,532.06,386.92
2017,5,15,15,15,441.5,269.5,4.55,33.5,599.5,703.55,518.92
2017,5,15,15,30,756.0,146.0,4.6,33.0,703.0,840.87,619.6
2017,5,15,15,45,737.0,143.0,4.65,33.0,656.5,805.15,596.17
2017,5,15,16,0,718.0,140.0,4.7,33.0,610.0,764.99,570.55
2017,5,15,16,15,695.5,134.5,4.7,32.5,560.0,718.26,540.98
2017,5,15,16,30,673.0,129.0,4.7,32.0,510.0,671.04,510.54
2017,5,15,16,45,567.5,140.0,4.75,32.0,439.5,581.74,445.73
2017,5,15,17,0,462.0,151.0,4.8,32.0,369.0,496.24,382.27
2017,5,15,17,15,430.0,137.5,4.65,31.5,320.0,441.83,342.39
2017,5,15,17,30,398.0,124.0,4.5,31.0,271.0,389.28,302.76
2017,5,15,17,45,356.0,108.0,4.4,30.5,223.0,330.55,257.33
2017,5,15,18,0,314.0,92.0,4.3,30.0,175.0,275.19,213.22
2017,5,15,18,15,256.5,74.0,4.15,29.0,131.5,214.19,163.87
2017,5,15,18,30,199.0,56.0,4.0,28.0,88.0,152.14,112.83
2017,5,15,18,45,99.5,37.5,3.85,27.5,53.5,87.47,59.32
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,19.21,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,9.34,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,15.5,10.5,3.9,20.5,11.5,10.32,0.0
2017,5,16,6,0,31.0,21.0,4.0,21.0,23.0,18.92,6.25
2017,5,16,6,15,87.0,47.0,4.25,21.0,60.5,40.06,27.96
2017,5,16,6,30,143.0,73.0,4.5,21.0,98.0,57.73,44.03
2017,5,16,6,45,71.5,56.0,4.75,21.5,68.5,48.88,36.83
2017,5,16,7,0,0.0,39.0,5.0,22.0,39.0,37.65,25.67
2017,5,16,7,15,0.0,58.0,5.15,22.5,58.0,56.04,40.79
2017,5,16,7,30,0.0,77.0,5.3,23.0,77.0,74.26,55.53
2017,5,16,7,45,19.5,133.0,5.45,23.5,142.5,128.8,98.61
2017,5,16,8,0,39.0,189.0,5.6,24.0,208.0,179.85,138.24
2017,5,16,8,15,19.5,174.0,5.65,24.5,183.5,169.5,130.01
2017,5,16,8,30,0.0,159.0,5.7,25.0,159.0,151.1,115.25
2017,5,16,8,45,0.5,160.5,5.8,25.5,161.0,153.27,116.36
2017,5,16,9,0,1.0,162.0,5.9,26.0,163.0,155.36,117.41
2017,5,16,9,15,7.0,201.0,5.9,26.0,206.5,195.03,147.93
2017,5,16,9,30,13.0,240.0,5.9,26.0,250.0,235.33,178.61
2017,5,16,9,45,11.0,228.0,5.9,26.5,237.0,224.27,169.39
2017,5,16,10,0,9.0,216.0,5.9,27.0,224.0,212.72,159.93
2017,5,16,10,15,9.0,211.5,5.9,27.5,219.5,209.24,156.73
2017,5,16,10,30,9.0,207.0,5.9,28.0,215.0,205.65,153.5
2017,5,16,10,45,13.0,253.0,5.95,28.5,265.0,253.08,188.85
2017,5,16,11,0,17.0,299.0,6.0,29.0,315.0,300.93,223.98
2017,5,16,11,15,13.5,248.5,6.0,29.0,261.0,250.93,186.46
2017,5,16,11,30,10.0,198.0,6.0,29.0,207.0,200.13,148.21
2017,5,16,11,45,9.5,195.5,6.0,29.5,205.0,197.77,146.1
2017,5,16,12,0,9.0,193.0,6.0,30.0,203.0,195.34,143.92
2017,5,16,12,15,16.0,278.5,6.05,30.0,295.0,285.29,211.14
2017,5,16,12,30,23.0,364.0,6.1,30.0,387.0,376.07,277.75
2017,5,16,12,45,21.5,351.5,6.15,30.0,373.0,363.49,268.45
2017,5,16,13,0,20.0,339.0,6.2,30.0,359.0,350.66,259.19
2017,5,16,13,15,20.0,335.0,6.25,30.0,354.5,347.49,257.06
2017,5,16,13,30,20.0,331.0,6.3,30.0,350.0,344.21,254.86
2017,5,16,13,45,17.5,307.0,6.35,30.0,323.5,318.46,236.09
2017,5,16,14,0,15.0,283.0,6.4,30.0,297.0,292.51,217.12
2017,5,16,14,15,11.5,236.0,6.5,30.0,247.0,242.51,180.08
2017,5,16,14,30,8.0,189.0,6.6,30.0,197.0,192.5,142.62
2017,5,16,14,45,107.0,291.5,6.7,30.5,379.0,405.15,305.14
2017,5,16,15,0,206.0,394.0,6.8,31.0,561.0,606.96,453.27
2017,5,16,15,15,109.5,316.0,6.8,30.5,404.5,432.94,325.69
2017,5,16,15,30,13.0,238.0,6.8,30.0,248.0,247.09,185.14
2017,5,16,15,45,10.5,219.5,6.85,30.0,227.0,226.32,169.99
2017,5,16,16,0,8.0,201.0,6.9,30.0,206.0,205.62,154.6
2017,5,16,16,15,4.0,151.5,6.85,29.5,154.0,151.99,113.85
2017,5,16,16,30,0.0,102.0,6.8,29.0,102.0,99.04,72.89
2017,5,16,16,45,13.5,139.0,6.8,29.0,145.5,146.84,111.25
2017,5,16,17,0,27.0,176.0,6.8,29.0,189.0,203.01,155.93
2017,5,16,17,15,21.0,154.5,6.65,28.5,163.5,169.66,130.3
2017,5,16,17,30,15.0,133.0,6.5,28.0,138.0,143.69,110.18
2017,5,16,17,45,160.0,117.0,6.4,27.5,160.0,219.2,172.68
2017,5,16,18,0,305.0,101.0,6.3,27.0,182.0,274.76,216.68
2017,5,16,18,15,237.0,82.0,6.1,26.5,136.0,208.96,162.09
2017,5,16,18,30,169.0,63.0,5.9,26.0,90.0,149.8,112.49
2017,5,16,18,45,100.0,40.0,5.75,25.5,54.0,91.24,63.03
2017,5,16,19,0,31.0,17.0,5.6,25.0,18.0,29.36,0.0
2017,5,16,19,15,15.5,8.5,5.6,24.5,9.0,12.18,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.44,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.82,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.75,0.0
2017,5,17,7,15,0.0,12.0,1.0,22.5,12.0,11.57,4.0
2017,5,17,7,30,0.0,17.0,1.0,23.0,17.0,16.4,7.97
2017,5,17,7,45,0.0,59.5,1.05,23.5,59.5,57.5,41.59
2017,5,17,8,0,0.0,102.0,1.1,24.0,102.0,97.96,73.84
2017,5,17,8,15,0.0,92.5,1.25,24.5,92.5,89.37,66.5
2017,5,17,8,30,0.0,83.0,1.4,25.0,83.0,80.3,58.94
2017,5,17,8,45,10.5,163.5,1.55,25.5,171.0,160.11,121.08
2017,5,17,9,0,21.0,244.0,1.7,26.0,259.0,239.47,180.9
2017,5,17,9,15,14.0,223.0,1.65,26.5,233.5,218.86,164.31
2017,5,17,9,30,7.0,202.0,1.6,27.0,208.0,196.84,147.01
2017,5,17,9,45,15.5,255.0,1.6,28.0,268.0,252.08,187.49
2017,5,17,10,0,24.0,308.0,1.6,29.0,328.0,308.14,227.29
2017,5,17,10,15,25.0,322.0,1.45,29.5,343.5,320.3,234.79
2017,5,17,10,30,26.0,336.0,1.3,30.0,359.0,336.46,245.21
2017,5,17,10,45,90.0,402.5,1.2,30.5,485.0,449.72,324.9
2017,5,17,11,0,154.0,469.0,1.1,31.0,611.0,566.05,402.7
2017,5,17,11,15,184.0,478.5,0.95,31.0,652.0,608.39,429.12
2017,5,17,11,30,214.0,488.0,0.8,31.0,693.0,652.25,456.41
2017,5,17,11,45,322.0,461.0,0.65,31.5,773.5,732.18,507.13
2017,5,17,12,0,430.0,434.0,0.5,32.0,854.0,817.19,558.28
2017,5,17,12,15,313.0,470.5,0.5,32.0,777.5,755.55,516.18
2017,5,17,12,30,196.0,507.0,0.5,32.0,701.0,687.14,470.8
2017,5,17,12,45,533.5,327.0,0.55,32.5,848.5,849.01,582.67
2017,5,17,13,0,871.0,147.0,0.6,33.0,996.0,1001.08,674.58
2017,5,17,13,15,868.0,146.5,0.7,33.0,983.0,1005.24,677.23
2017,5,17,13,30,865.0,146.0,0.8,33.0,970.0,1006.32,680.28
2017,5,17,13,45,862.0,143.5,0.95,33.5,949.5,1002.29,679.99
2017,5,17,14,0,859.0,141.0,1.1,34.0,929.0,995.16,677.8
2017,5,17,14,15,851.5,139.5,1.25,34.0,900.5,981.59,673.05
2017,5,17,14,30,844.0,138.0,1.4,34.0,872.0,965.13,666.43
2017,5,17,14,45,832.0,137.0,1.55,34.0,836.0,947.99,659.22
2017,5,17,15,0,820.0,136.0,1.7,34.0,800.0,922.54,646.66
2017,5,17,15,15,806.5,133.5,1.85,33.5,758.5,891.76,631.81
2017,5,17,15,30,793.0,131.0,2.0,33.0,717.0,858.88,615.22
2017,5,17,15,45,769.0,130.5,2.15,33.0,668.5,817.23,591.2
2017,5,17,16,0,745.0,130.0,2.3,33.0,620.0,777.52,567.98
2017,5,17,16,15,722.0,125.5,2.4,32.5,569.5,730.63,540.13
2017,5,17,16,30,699.0,121.0,2.5,32.0,519.0,683.23,511.24
2017,5,17,16,45,662.5,117.5,2.7,31.5,464.5,626.96,475.03
2017,5,17,17,0,626.0,114.0,2.9,31.0,410.0,571.82,437.61
2017,5,17,17,15,585.5,107.0,2.95,30.5,356.5,511.68,394.77
2017,5,17,17,30,545.0,100.0,3.0,30.0,303.0,453.7,352.08
2017,5,17,17,45,478.0,92.5,3.15,29.5,249.0,380.36,296.27
2017,5,17,18,0,411.0,85.0,3.3,29.0,195.0,316.34,245.69
2017,5,17,18,15,333.0,71.5,3.35,28.0,147.0,246.34,189.36
2017,5,17,18,30,255.0,58.0,3.4,27.0,99.0,184.01,137.81
2017,5,17,18,45,150.5,39.0,3.45,26.5,61.0,107.23,74.39
2017,5,17,19,0,46.0,20.0,3.5,26.0,23.0,38.11,4.64
2017,5,17,19,15,23.0,10.0,3.65,25.5,11.5,15.54,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,38.0,13.5,3.5,22.5,16.0,13.27,0.0
2017,5,18,6,0,76.0,27.0,3.5,23.0,32.0,22.51,9.43
2017,5,18,6,15,165.0,47.0,3.7,23.0,72.0,38.25,26.32
2017,5,18,6,30,254.0,67.0,3.9,23.0,112.0,50.5,37.57
2017,5,18,6,45,127.0,37.5,4.15,23.5,60.0,26.08,16.9
2017,5,18,7,0,0.0,8.0,4.4,24.0,8.0,7.71,0.72
2017,5,18,7,15,0.0,26.0,4.6,24.5,26.0,25.09,15.04
2017,5,18,7,30,0.0,44.0,4.8,25.0,44.0,42.5,29.2
2017,5,18,7,45,0.0,95.0,5.0,25.5,95.0,91.15,68.36
2017,5,18,8,0,0.0,146.0,5.2,26.0,146.0,137.74,105.05
2017,5,18,8,15,11.5,180.5,5.3,26.5,187.5,172.95,131.83
2017,5,18,8,30,23.0,215.0,5.4,27.0,229.0,209.52,159.42
2017,5,18,8,45,15.0,206.0,5.5,27.5,215.5,200.67,151.96
2017,5,18,9,0,7.0,197.0,5.6,28.0,202.0,190.42,143.44
2017,5,18,9,15,131.5,273.0,5.6,28.5,372.0,315.6,238.73
2017,5,18,9,30,256.0,349.0,5.6,29.0,542.0,455.44,342.7
2017,5,18,9,45,130.5,259.5,5.7,29.5,358.0,319.23,240.37
2017,5,18,10,0,5.0,170.0,5.8,30.0,174.0,166.77,123.02
2017,5,18,10,15,76.5,304.5,5.85,30.0,371.5,339.93,254.37
2017,5,18,10,30,148.0,439.0,5.9,30.0,569.0,516.69,383.59
2017,5,18,10,45,83.5,377.5,5.95,30.5,451.0,421.74,312.51
2017,5,18,11,0,19.0,316.0,6.0,31.0,333.0,318.71,234.98
2017,5,18,11,15,120.5,401.5,6.0,31.0,516.5,483.78,357.84
2017,5,18,11,30,222.0,487.0,6.0,31.0,700.0,658.42,482.97
2017,5,18,11,45,476.5,360.5,6.05,31.5,824.5,775.37,571.13
2017,5,18,12,0,731.0,234.0,6.1,32.0,949.0,901.81,662.49
2017,5,18,12,15,731.5,234.5,6.1,32.0,951.5,920.74,674.55
2017,5,18,12,30,732.0,235.0,6.1,32.0,954.0,937.38,685.65
2017,5,18,12,45,433.5,368.0,6.15,32.5,793.5,792.8,579.25
2017,5,18,13,0,135.0,501.0,6.2,33.0,633.0,633.84,458.74
2017,5,18,13,15,419.0,372.5,6.2,33.0,773.5,798.32,583.25
2017,5,18,13,30,703.0,244.0,6.2,33.0,914.0,955.31,696.91
2017,5,18,13,45,390.0,342.5,6.2,33.0,713.0,747.7,547.97
2017,5,18,14,0,77.0,441.0,6.2,33.0,512.0,521.8,380.14
2017,5,18,14,15,46.0,355.5,6.2,33.0,398.0,404.14,296.48
2017,5,18,14,30,15.0,270.0,6.2,33.0,284.0,280.16,205.75
2017,5,18,14,45,103.5,333.0,6.2,33.0,418.0,445.75,330.32
2017,5,18,15,0,192.0,396.0,6.2,33.0,552.0,596.21,440.23
2017,5,18,15,15,113.0,347.0,6.25,32.5,437.5,469.67,348.86
2017,5,18,15,30,34.0,298.0,6.3,32.0,323.0,336.86,250.79
2017,5,18,15,45,183.0,288.5,6.35,32.0,410.5,465.12,351.39
2017,5,18,16,0,332.0,279.0,6.4,32.0,498.0,584.59,442.92
2017,5,18,16,15,216.0,264.5,6.4,31.5,403.0,457.98,348.97
2017,5,18,16,30,100.0,250.0,6.4,31.0,308.0,339.37,258.9
2017,5,18,16,45,268.5,213.0,6.4,31.0,346.0,435.55,336.73
2017,5,18,17,0,437.0,176.0,6.4,31.0,384.0,508.47,395.19
2017,5,18,17,15,395.0,162.5,6.3,30.5,332.5,448.79,350.36
2017,5,18,17,30,353.0,149.0,6.2,30.0,281.0,384.85,301.68
2017,5,18,17,45,303.0,131.0,6.15,29.5,231.0,322.3,252.78
2017,5,18,18,0,253.0,113.0,6.1,29.0,181.0,264.11,206.13
2017,5,18,18,15,190.5,90.5,5.95,28.5,135.0,199.19,153.22
2017,5,18,18,30,128.0,68.0,5.8,28.0,89.0,134.69,100.23
2017,5,18,18,45,71.5,42.0,5.65,27.5,53.0,78.48,53.67
2017,5,18,19,0,15.0,16.0,5.5,27.0,17.0,20.5,1.33
2017,5,18,19,15,7.5,8.0,5.4,26.5,8.5,9.74,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,22.5,13.5,11.8,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,21.42,9.07
2017,5,19,6,15,98.5,49.5,4.75,23.0,65.5,42.04,29.51
2017,5,19,6,30,161.0,75.0,4.9,23.0,104.0,59.21,44.99
2017,5,19,6,45,80.5,66.0,5.1,23.5,80.5,56.65,43.2
2017,5,19,7,0,0.0,57.0,5.3,24.0,57.0,55.08,39.75
2017,5,19,7,15,24.5,104.0,5.45,24.5,113.5,96.51,72.44
2017,5,19,7,30,49.0,151.0,5.6,25.0,170.0,141.15,106.92
2017,5,19,7,45,24.5,149.5,5.8,25.5,159.0,140.52,106.94
2017,5,19,8,0,0.0,148.0,6.0,26.0,148.0,139.54,106.5
2017,5,19,8,15,19.5,190.0,6.05,26.5,201.5,183.8,140.27
2017,5,19,8,30,39.0,232.0,6.1,27.0,255.0,225.11,171.42
2017,5,19,8,45,54.5,264.0,6.15,27.5,299.0,262.93,199.71
2017,5,19,9,0,70.0,296.0,6.2,28.0,343.0,302.58,229.15
2017,5,19,9,15,189.0,317.0,6.25,28.5,456.5,383.07,289.69
2017,5,19,9,30,308.0,338.0,6.3,29.0,570.0,475.23,358.55
2017,5,19,9,45,302.5,360.5,6.35,30.0,598.5,508.81,381.7
2017,5,19,10,0,297.0,383.0,6.4,31.0,627.0,541.61,403.85
2017,5,19,10,15,226.5,411.5,6.4,31.5,602.5,537.48,398.46
2017,5,19,10,30,156.0,440.0,6.4,32.0,578.0,523.6,385.82
2017,5,19,10,45,229.0,443.5,6.45,32.5,652.5,592.11,435.39
2017,5,19,11,0,302.0,447.0,6.5,33.0,727.0,663.15,485.9
2017,5,19,11,15,159.5,377.5,6.5,33.0,525.5,494.13,363.56
2017,5,19,11,30,17.0,308.0,6.5,33.0,324.0,311.88,227.9
2017,5,19,11,45,35.0,379.5,6.5,33.5,413.5,397.99,290.34
2017,5,19,12,0,53.0,451.0,6.5,34.0,503.0,486.22,352.61
2017,5,19,12,15,79.0,474.0,6.45,34.0,552.5,536.55,388.55
2017,5,19,12,30,105.0,497.0,6.4,34.0,602.0,588.02,425.07
2017,5,19,12,45,156.5,499.0,6.4,34.0,653.0,647.71,468.15
2017,5,19,13,0,208.0,501.0,6.4,34.0,704.0,705.42,509.49
2017,5,19,13,15,228.0,490.5,6.35,34.0,710.5,719.55,519.86
2017,5,19,13,30,248.0,480.0,6.3,34.0,717.0,738.46,533.58
2017,5,19,13,45,140.5,428.5,6.25,34.0,562.5,576.63,419.26
2017,5,19,14,0,33.0,377.0,6.2,34.0,408.0,412.26,299.95
2017,5,19,14,15,25.5,337.5,6.15,34.0,361.0,365.46,266.79
2017,5,19,14,30,18.0,298.0,6.1,34.0,314.0,311.26,227.69
2017,5,19,14,45,347.5,252.5,6.1,34.0,535.5,610.02,454.8
2017,5,19,15,0,677.0,207.0,6.1,34.0,757.0,869.42,641.4
2017,5,19,15,15,424.5,280.5,6.05,33.5,619.5,700.98,520.11
2017,5,19,15,30,172.0,354.0,6.0,33.0,482.0,529.7,393.13
2017,5,19,15,45,268.0,312.5,6.0,32.5,497.0,574.14,430.44
2017,5,19,16,0,364.0,271.0,6.0,32.0,512.0,602.66,455.71
2017,5,19,16,15,362.5,247.5,5.9,31.5,471.5,565.47,430.66
2017,5,19,16,30,361.0,224.0,5.8,31.0,431.0,527.13,404.56
2017,5,19,16,45,341.0,203.5,5.7,31.0,383.5,477.68,368.52
2017,5,19,17,0,321.0,183.0,5.6,31.0,336.0,428.83,332.38
2017,5,19,17,15,285.0,168.0,5.45,30.5,291.5,376.89,293.44
2017,5,19,17,30,249.0,153.0,5.3,30.0,247.0,327.6,255.72
2017,5,19,17,45,221.0,131.0,5.15,29.5,204.0,277.24,216.53
2017,5,19,18,0,193.0,109.0,5.0,29.0,161.0,229.04,178.06
2017,5,19,18,15,149.5,86.5,4.8,28.0,121.0,169.37,129.92
2017,5,19,18,30,106.0,64.0,4.6,27.0,81.0,120.06,89.28
2017,5,19,18,45,53.0,41.5,4.45,26.5,50.0,70.96,48.53
2017,5,19,19,0,0.0,19.0,4.3,26.0,19.0,18.71,2.0
2017,5,19,19,15,0.0,9.5,4.15,25.5,9.5,9.34,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.0,1.65,22.0,2.0,1.97,0.0
2017,5,20,6,0,0.0,4.0,1.7,22.0,4.0,3.85,0.0
2017,5,20,6,15,0.0,9.5,1.75,22.0,9.5,9.15,2.07
2017,5,20,6,30,0.0,15.0,1.8,22.0,15.0,14.46,6.84
2017,5,20,6,45,0.0,21.5,1.9,22.5,21.5,20.74,12.39
2017,5,20,7,0,0.0,28.0,2.0,23.0,28.0,27.02,16.79
2017,5,20,7,15,0.0,26.5,2.1,23.0,26.5,25.57,15.58
2017,5,20,7,30,0.0,25.0,2.2,23.0,25.0,24.13,14.33
2017,5,20,7,45,0.0,23.0,2.3,23.5,23.0,22.2,12.65
2017,5,20,8,0,0.0,21.0,2.4,24.0,21.0,20.28,10.97
2017,5,20,8,15,0.0,18.5,2.6,24.0,18.5,17.87,8.94
2017,5,20,8,30,0.0,16.0,2.8,24.0,16.0,15.45,6.93
2017,5,20,8,45,0.0,29.0,3.0,24.5,29.0,28.03,17.03
2017,5,20,9,0,0.0,42.0,3.2,25.0,42.0,40.62,27.0
2017,5,20,9,15,0.0,37.0,3.3,25.5,37.0,35.79,23.0
2017,5,20,9,30,0.0,32.0,3.4,26.0,32.0,30.96,19.04
2017,5,20,9,45,3.0,105.5,3.5,26.5,108.0,103.86,76.28
2017,5,20,10,0,6.0,179.0,3.6,27.0,184.0,175.95,131.46
2017,5,20,10,15,5.0,168.0,3.1,27.0,172.5,165.28,122.88
2017,5,20,10,30,4.0,157.0,2.6,27.0,161.0,154.41,114.32
2017,5,20,10,45,4.5,160.0,2.1,27.5,165.0,157.94,116.55
2017,5,20,11,0,5.0,163.0,1.6,28.0,169.0,161.51,118.75
2017,5,20,11,15,7.0,179.0,1.55,28.0,186.5,178.88,131.72
2017,5,20,11,30,9.0,195.0,1.5,28.0,204.0,196.41,144.71
2017,5,20,11,45,18.5,292.0,1.45,28.0,310.5,298.9,219.97
2017,5,20,12,0,28.0,389.0,1.4,28.0,417.0,403.4,293.88
2017,5,20,12,15,38.0,416.5,1.4,28.0,454.0,442.07,320.51
2017,5,20,12,30,48.0,444.0,1.4,28.0,491.0,481.44,347.74
2017,5,20,12,45,106.0,473.5,1.4,28.0,577.5,569.96,409.84
2017,5,20,13,0,164.0,503.0,1.4,28.0,664.0,664.4,473.89
2017,5,20,13,15,198.5,493.0,1.4,28.0,684.5,693.06,493.36
2017,5,20,13,30,233.0,483.0,1.4,28.0,705.0,721.09,512.93
2017,5,20,13,45,158.5,464.5,1.4,28.0,614.5,631.5,451.91
2017,5,20,14,0,84.0,446.0,1.4,28.0,524.0,533.92,384.89
2017,5,20,14,15,56.5,395.0,1.7,27.5,446.5,455.46,333.02
2017,5,20,14,30,29.0,344.0,2.0,27.0,369.0,376.78,278.47
2017,5,20,14,45,138.0,366.5,2.4,27.0,479.5,514.24,382.37
2017,5,20,15,0,247.0,389.0,2.8,27.0,590.0,649.13,480.88
2017,5,20,15,15,266.0,363.5,3.35,26.5,569.5,636.69,475.96
2017,5,20,15,30,285.0,338.0,3.9,26.0,549.0,622.17,470.04
2017,5,20,15,45,209.0,321.5,4.5,26.0,471.0,524.06,399.71
2017,5,20,16,0,133.0,305.0,5.1,26.0,393.0,438.66,336.83
2017,5,20,16,15,120.5,285.5,5.2,25.0,360.0,405.21,313.92
2017,5,20,16,30,108.0,266.0,5.3,24.0,327.0,363.72,284.28
2017,5,20,16,45,223.0,236.5,5.45,23.5,348.0,421.21,333.35
2017,5,20,17,0,338.0,207.0,5.6,23.0,369.0,468.47,373.71
2017,5,20,17,15,301.0,188.5,5.35,22.5,319.0,411.43,329.57
2017,5,20,17,30,264.0,170.0,5.1,22.0,269.0,357.03,286.91
2017,5,20,17,45,223.5,146.5,4.85,21.5,221.0,297.61,239.36
2017,5,20,18,0,183.0,123.0,4.6,21.0,173.0,235.43,188.62
2017,5,20,18,15,136.0,95.5,4.2,20.5,128.0,175.16,138.38
2017,5,20,18,30,89.0,68.0,3.8,20.0,83.0,118.64,90.78
2017,5,20,18,45,55.0,42.0,3.45,19.5,50.5,72.17,51.06
2017,5,20,19,0,21.0,16.0,3.1,19.0,18.0,25.02,5.93
2017,5,20,19,15,10.5,8.0,2.9,19.0,9.0,10.52,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.47,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.89,0.0
2017,5,21,6,15,0.0,9.5,3.7,18.0,9.5,9.15,2.19
2017,5,21,6,30,0.0,16.0,3.8,18.0,16.0,15.43,7.86
2017,5,21,6,45,0.0,24.5,3.9,18.5,24.5,23.64,15.2
2017,5,21,7,0,0.0,33.0,4.0,19.0,33.0,31.85,21.17
2017,5,21,7,15,0.0,69.0,4.2,19.0,69.0,66.6,50.2
2017,5,21,7,30,0.0,105.0,4.4,19.0,105.0,99.48,77.27
2017,5,21,7,45,0.0,124.0,4.6,19.5,124.0,117.27,91.41
2017,5,21,8,0,0.0,143.0,4.8,20.0,143.0,135.15,105.4
2017,5,21,8,15,3.0,161.5,4.9,20.0,163.0,153.57,119.78
2017,5,21,8,30,6.0,180.0,5.0,20.0,183.0,172.37,134.39
2017,5,21,8,45,3.0,143.5,5.15,20.0,145.0,138.65,107.05
2017,5,21,9,0,0.0,107.0,5.3,20.0,107.0,103.35,78.43
2017,5,21,9,15,7.5,178.5,5.25,20.0,184.0,174.52,135.12
2017,5,21,9,30,15.0,250.0,5.2,20.0,261.0,245.81,190.83
2017,5,21,9,45,22.0,286.5,5.2,20.5,304.5,285.21,220.62
2017,5,21,10,0,29.0,323.0,5.2,21.0,348.0,321.3,247.55
2017,5,21,10,15,29.0,337.5,5.1,21.0,363.0,337.39,259.29
2017,5,21,10,30,29.0,352.0,5.0,21.0,378.0,353.53,271.06
2017,5,21,10,45,39.0,383.0,4.95,21.5,419.0,392.73,299.86
2017,5,21,11,0,49.0,414.0,4.9,22.0,460.0,432.95,328.99
2017,5,21,11,15,53.5,429.5,4.8,22.0,480.0,455.01,344.88
2017,5,21,11,30,58.0,445.0,4.7,22.0,500.0,477.43,361.0
2017,5,21,11,45,95.5,473.0,4.65,22.5,565.5,541.69,407.89
2017,5,21,12,0,133.0,501.0,4.6,23.0,631.0,608.82,455.82
2017,5,21,12,15,178.0,502.0,4.6,22.5,677.0,658.59,493.32
2017,5,21,12,30,223.0,503.0,4.6,22.0,723.0,709.5,531.53
2017,5,21,12,45,179.5,501.5,4.7,22.0,678.5,672.65,504.37
2017,5,21,13,0,136.0,500.0,4.8,22.0,634.0,634.01,476.05
2017,5,21,13,15,106.0,480.0,4.85,22.0,583.5,583.4,439.42
2017,5,21,13,30,76.0,460.0,4.9,22.0,533.0,536.13,404.77
2017,5,21,13,45,99.0,460.5,4.95,22.0,553.0,561.76,424.92
2017,5,21,14,0,122.0,461.0,5.0,22.0,573.0,594.33,449.74
2017,5,21,14,15,95.0,433.5,4.9,21.5,519.0,533.38,405.63
2017,5,21,14,30,68.0,406.0,4.8,21.0,465.0,479.55,366.4
2017,5,21,14,45,47.5,360.0,4.75,21.0,400.5,412.49,316.5
2017,5,21,15,0,27.0,314.0,4.7,21.0,336.0,345.52,265.93
2017,5,21,15,15,47.0,322.5,4.65,20.5,358.5,374.01,289.58
2017,5,21,15,30,67.0,331.0,4.6,20.0,381.0,401.97,312.61
2017,5,21,15,45,33.5,220.5,4.6,20.0,245.5,253.95,198.42
2017,5,21,16,0,0.0,110.0,4.6,20.0,110.0,106.84,81.17
2017,5,21,16,15,0.0,115.5,4.6,19.5,115.5,112.4,86.22
2017,5,21,16,30,0.0,121.0,4.6,19.0,121.0,118.13,91.34
2017,5,21,16,45,0.0,86.0,4.6,19.0,86.0,83.19,63.13
2017,5,21,17,0,0.0,51.0,4.6,19.0,51.0,49.28,35.38
2017,5,21,17,15,0.0,44.0,4.3,18.5,44.0,42.5,29.96
2017,5,21,17,30,0.0,37.0,4.0,18.0,37.0,35.72,24.46
2017,5,21,17,45,0.0,29.5,3.75,18.0,29.5,28.47,18.41
2017,5,21,18,0,0.0,22.0,3.5,18.0,22.0,21.22,12.3
2017,5,21,18,15,0.0,16.0,3.5,17.5,16.0,15.43,7.37
2017,5,21,18,30,0.0,10.0,3.5,17.0,10.0,9.64,2.4
2017,5,21,18,45,0.0,5.5,3.5,17.0,5.5,5.3,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.96,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.49,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,12.5,3.2,15.0,14.0,12.29,0.0
2017,5,22,6,0,39.0,25.0,3.1,15.0,28.0,22.3,11.05
2017,5,22,6,15,95.0,50.5,3.1,15.0,66.0,42.91,31.45
2017,5,22,6,30,151.0,76.0,3.1,15.0,104.0,59.94,47.22
2017,5,22,6,45,75.5,56.5,3.1,15.5,70.5,49.35,38.24
2017,5,22,7,0,0.0,37.0,3.1,16.0,37.0,35.72,24.75
2017,5,22,7,15,0.0,65.5,3.1,16.0,65.5,63.31,48.05
2017,5,22,7,30,0.0,94.0,3.1,16.0,94.0,89.73,70.01
2017,5,22,7,45,0.0,100.5,3.15,16.5,100.5,96.21,74.98
2017,5,22,8,0,0.0,107.0,3.2,17.0,107.0,102.6,79.81
2017,5,22,8,15,1.5,138.5,3.35,17.5,139.5,132.36,103.61
2017,5,22,8,30,3.0,170.0,3.5,18.0,172.0,162.28,127.13
2017,5,22,8,45,7.0,193.5,3.65,18.5,198.5,186.21,145.54
2017,5,22,9,0,11.0,217.0,3.8,19.0,225.0,210.63,164.16
2017,5,22,9,15,11.5,227.0,3.95,19.0,236.0,221.4,172.23
2017,5,22,9,30,12.0,237.0,4.1,19.0,247.0,232.17,180.32
2017,5,22,9,45,77.0,319.5,4.35,19.5,383.5,344.28,267.38
2017,5,22,10,0,142.0,402.0,4.6,20.0,520.0,461.94,356.4
2017,5,22,10,15,87.0,379.5,4.6,20.0,453.0,415.79,320.12
2017,5,22,10,30,32.0,357.0,4.6,20.0,386.0,360.36,276.76
2017,5,22,10,45,22.5,306.5,4.7,20.5,327.0,308.99,237.1
2017,5,22,11,0,13.0,256.0,4.8,21.0,268.0,256.92,196.61
2017,5,22,11,15,15.5,288.0,4.9,21.0,303.0,290.44,222.28
2017,5,22,11,30,18.0,320.0,5.0,21.0,338.0,324.28,247.88
2017,5,22,11,45,15.5,286.5,5.1,21.5,302.5,290.94,221.99
2017,5,22,12,0,13.0,253.0,5.2,22.0,267.0,257.13,195.82
2017,5,22,12,15,10.5,216.5,5.0,22.5,227.5,220.01,166.95
2017,5,22,12,30,8.0,180.0,4.8,23.0,188.0,182.54,137.77
2017,5,22,12,45,10.5,214.0,4.6,23.5,224.5,218.41,165.09
2017,5,22,13,0,13.0,248.0,4.4,24.0,261.0,254.49,192.12
2017,5,22,13,15,26.0,330.0,4.05,24.0,355.0,353.29,266.28
2017,5,22,13,30,39.0,412.0,3.7,24.0,449.0,450.6,337.32
2017,5,22,13,45,27.0,349.5,3.4,24.0,375.5,376.75,282.73
2017,5,22,14,0,15.0,287.0,3.1,24.0,302.0,296.52,223.23
2017,5,22,14,15,11.0,237.0,3.0,24.0,248.0,243.04,183.38
2017,5,22,14,30,7.0,187.0,2.9,24.0,194.0,189.56,142.89
2017,5,22,14,45,4.5,169.5,2.85,24.5,174.0,169.84,127.68
2017,5,22,15,0,2.0,152.0,2.8,25.0,154.0,150.15,112.4
2017,5,22,15,15,5.0,181.0,2.8,25.0,185.5,181.9,137.27
2017,5,22,15,30,8.0,210.0,2.8,25.0,217.0,214.03,162.28
2017,5,22,15,45,13.5,223.0,2.8,25.0,233.0,232.45,176.9
2017,5,22,16,0,19.0,236.0,2.8,25.0,249.0,251.0,191.7
2017,5,22,16,15,11.0,201.5,2.8,24.5,209.0,209.03,160.05
2017,5,22,16,30,3.0,167.0,2.8,24.0,169.0,167.51,128.3
2017,5,22,16,45,86.0,185.5,2.8,24.0,227.0,255.4,200.18
2017,5,22,17,0,169.0,204.0,2.8,24.0,285.0,340.71,268.12
2017,5,22,17,15,160.0,179.5,2.65,23.5,249.0,302.22,238.84
2017,5,22,17,30,151.0,155.0,2.5,23.0,213.0,263.99,209.56
2017,5,22,17,45,314.5,116.0,2.4,23.0,211.0,311.73,248.97
2017,5,22,18,0,478.0,77.0,2.3,23.0,209.0,346.16,274.81
2017,5,22,18,15,404.5,65.5,2.0,22.0,160.0,273.83,215.17
2017,5,22,18,30,331.0,54.0,1.7,21.0,111.0,211.43,162.4
2017,5,22,18,45,225.0,38.5,1.45,20.5,71.0,139.86,101.67
2017,5,22,19,0,119.0,23.0,1.2,20.0,31.0,74.29,33.39
2017,5,22,19,15,59.5,11.5,1.2,19.5,15.5,26.55,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,61.0,14.0,0.5,16.5,19.0,13.76,0.0
2017,5,23,6,0,122.0,28.0,0.5,17.0,38.0,21.72,10.75
2017,5,23,6,15,213.5,45.5,0.65,17.5,79.0,34.67,24.17
2017,5,23,6,30,305.0,63.0,0.8,18.0,120.0,46.96,35.44
2017,5,23,6,45,370.5,76.5,1.0,18.5,168.5,55.42,43.11
2017,5,23,7,0,436.0,90.0,1.2,19.0,217.0,85.94,54.64
2017,5,23,7,15,223.5,113.0,1.3,19.5,179.0,114.37,80.22
2017,5,23,7,30,11.0,136.0,1.4,20.0,141.0,127.92,99.4
2017,5,23,7,45,20.0,161.0,1.55,21.0,170.5,153.53,118.91
2017,5,23,8,0,29.0,186.0,1.7,22.0,200.0,175.68,135.39
2017,5,23,8,15,19.5,188.5,1.7,22.5,198.5,182.7,140.53
2017,5,23,8,30,10.0,191.0,1.7,23.0,197.0,183.75,140.84
2017,5,23,8,45,7.0,185.0,1.75,23.5,189.5,178.5,136.13
2017,5,23,9,0,4.0,179.0,1.8,24.0,182.0,172.57,130.94
2017,5,23,9,15,9.5,214.0,1.8,24.0,221.5,208.44,158.23
2017,5,23,9,30,15.0,249.0,1.8,24.0,261.0,244.94,185.55
2017,5,23,9,45,13.5,246.0,1.8,24.5,257.0,242.67,182.99
2017,5,23,10,0,12.0,243.0,1.8,25.0,253.0,240.09,180.37
2017,5,23,10,15,395.0,208.0,1.85,25.0,556.5,465.65,355.37
2017,5,23,10,30,778.0,173.0,1.9,25.0,860.0,732.7,547.77
2017,5,23,10,45,785.5,175.0,1.95,25.5,886.5,771.17,570.49
