Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,11,0,793.0,177.0,2.0,26.0,913.0,808.27,593.63
2017,5,23,11,15,797.5,178.5,2.1,26.0,932.0,840.83,615.19
2017,5,23,11,30,802.0,180.0,2.2,26.0,951.0,871.49,635.51
2017,5,23,11,45,810.0,177.0,2.3,26.5,963.5,899.0,652.48
2017,5,23,12,0,818.0,174.0,2.4,27.0,976.0,924.47,668.1
2017,5,23,12,15,592.0,313.0,2.45,27.0,895.0,866.68,627.74
2017,5,23,12,30,366.0,452.0,2.5,27.0,814.0,798.92,576.11
2017,5,23,12,45,284.5,477.0,2.65,27.0,757.5,753.65,544.97
2017,5,23,13,0,203.0,502.0,2.8,27.0,701.0,701.87,508.63
2017,5,23,13,15,196.5,495.5,3.0,27.0,686.5,693.84,504.5
2017,5,23,13,30,190.0,489.0,3.2,27.0,672.0,684.83,499.36
2017,5,23,13,45,169.0,478.0,3.4,27.0,638.0,655.94,480.1
2017,5,23,14,0,148.0,467.0,3.6,27.0,604.0,626.3,460.17
2017,5,23,14,15,78.0,331.0,4.05,26.5,403.5,410.22,307.4
2017,5,23,14,30,8.0,195.0,4.5,26.0,203.0,198.48,148.72
2017,5,23,14,45,22.5,266.0,5.0,26.0,285.5,290.23,219.62
2017,5,23,15,0,37.0,337.0,5.5,26.0,368.0,379.23,287.22
2017,5,23,15,15,181.5,333.0,5.95,25.0,470.0,517.62,397.79
2017,5,23,15,30,326.0,329.0,6.4,24.0,572.0,649.53,502.31
2017,5,23,15,45,163.0,172.5,6.85,23.5,294.0,330.19,260.74
2017,5,23,16,0,0.0,16.0,7.3,23.0,16.0,15.46,6.87
2017,5,23,16,15,0.0,20.0,7.2,22.0,20.0,19.33,10.13
2017,5,23,16,30,0.0,24.0,7.1,21.0,24.0,23.19,13.41
2017,5,23,16,45,226.5,91.0,7.05,20.5,200.0,275.91,226.06
2017,5,23,17,0,453.0,158.0,7.0,20.0,376.0,501.71,409.25
2017,5,23,17,15,423.5,144.0,6.6,19.5,328.0,448.69,366.96
2017,5,23,17,30,394.0,130.0,6.2,19.0,280.0,397.28,325.77
2017,5,23,17,45,372.5,111.0,5.8,18.5,235.0,346.5,284.28
2017,5,23,18,0,351.0,92.0,5.4,18.0,190.0,296.98,242.64
2017,5,23,18,15,327.0,74.5,5.15,17.5,150.0,249.55,201.48
2017,5,23,18,30,303.0,57.0,4.9,17.0,110.0,204.07,160.64
2017,5,23,18,45,209.0,40.5,4.7,17.0,71.0,136.95,101.79
2017,5,23,19,0,115.0,24.0,4.5,17.0,32.0,74.93,36.66
2017,5,23,19,15,57.5,12.0,4.3,16.5,16.0,26.62,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,88.0,14.5,3.7,12.5,22.0,14.25,0.0
2017,5,24,6,0,176.0,29.0,3.9,13.0,44.0,22.53,11.74
2017,5,24,6,15,287.5,43.0,3.85,13.5,88.0,32.62,22.78
2017,5,24,6,30,399.0,57.0,3.8,14.0,132.0,42.61,32.16
2017,5,24,6,45,469.5,67.5,3.75,15.0,184.0,48.08,37.22
2017,5,24,7,0,540.0,78.0,3.7,16.0,236.0,80.88,48.01
2017,5,24,7,15,591.0,85.5,3.8,17.0,291.5,121.91,72.26
2017,5,24,7,30,642.0,93.0,3.9,18.0,347.0,168.66,106.8
2017,5,24,7,45,680.5,98.5,4.05,19.0,403.0,216.73,146.22
2017,5,24,8,0,719.0,104.0,4.2,20.0,459.0,268.89,190.44
2017,5,24,8,15,745.5,108.5,4.25,21.0,513.5,320.34,234.64
2017,5,24,8,30,772.0,113.0,4.3,22.0,568.0,377.42,282.53
2017,5,24,8,45,794.0,116.0,4.4,23.0,619.5,430.01,326.03
2017,5,24,9,0,816.0,119.0,4.5,24.0,671.0,484.09,369.43
2017,5,24,9,15,831.0,122.0,4.45,24.5,717.0,535.8,410.21
2017,5,24,9,30,846.0,125.0,4.4,25.0,763.0,587.81,449.95
2017,5,24,9,45,859.0,126.5,4.4,25.5,804.5,639.82,488.66
2017,5,24,10,0,872.0,128.0,4.4,26.0,846.0,688.55,524.03
2017,5,24,10,15,880.5,130.0,4.35,26.0,880.5,733.93,557.03
2017,5,24,10,30,889.0,132.0,4.3,26.0,915.0,778.04,586.85
2017,5,24,10,45,898.0,131.0,4.3,26.5,943.5,818.36,612.65
2017,5,24,11,0,907.0,130.0,4.3,27.0,972.0,857.02,637.03
2017,5,24,11,15,911.0,131.0,4.25,27.0,991.5,891.48,659.38
2017,5,24,11,30,915.0,132.0,4.2,27.0,1011.0,923.63,680.06
2017,5,24,11,45,926.5,126.5,4.2,27.5,1025.5,953.99,698.34
2017,5,24,12,0,938.0,121.0,4.2,28.0,1040.0,982.06,714.98
2017,5,24,12,15,938.0,121.0,4.15,28.0,1043.5,1002.11,727.48
2017,5,24,12,30,938.0,121.0,4.1,28.0,1047.0,1019.23,738.15
2017,5,24,12,45,939.5,119.0,4.05,28.5,1042.5,1032.88,745.16
2017,5,24,13,0,941.0,117.0,4.0,29.0,1038.0,1043.41,750.22
2017,5,24,13,15,938.5,116.0,3.9,29.0,1025.0,1047.76,752.58
2017,5,24,13,30,936.0,115.0,3.8,29.0,1012.0,1048.8,752.97
2017,5,24,13,45,933.5,113.0,3.75,29.0,991.0,1045.5,751.06
2017,5,24,14,0,931.0,111.0,3.7,29.0,970.0,1038.88,747.19
2017,5,24,14,15,925.0,109.5,3.6,29.0,941.5,1026.08,739.13
2017,5,24,14,30,919.0,108.0,3.5,29.0,913.0,1010.13,729.2
2017,5,24,14,45,911.0,106.5,3.45,29.0,877.5,989.24,716.54
2017,5,24,15,0,903.0,105.0,3.4,29.0,842.0,965.5,702.12
2017,5,24,15,15,892.0,103.0,3.2,29.0,800.0,935.78,682.81
2017,5,24,15,30,881.0,101.0,3.0,29.0,758.0,903.66,661.97
2017,5,24,15,45,868.5,97.5,2.9,29.0,711.5,866.38,638.36
2017,5,24,16,0,856.0,94.0,2.8,29.0,665.0,827.17,613.36
2017,5,24,16,15,837.5,91.0,2.6,28.5,613.5,781.99,584.68
2017,5,24,16,30,819.0,88.0,2.4,28.0,562.0,740.47,558.2
2017,5,24,16,45,795.5,84.0,2.2,28.0,508.0,688.51,522.96
2017,5,24,17,0,772.0,80.0,2.0,28.0,454.0,636.42,487.2
2017,5,24,17,15,739.0,76.0,1.7,27.5,398.0,578.3,445.45
2017,5,24,17,30,706.0,72.0,1.4,27.0,342.0,521.45,403.05
2017,5,24,17,45,658.5,66.0,1.1,26.5,286.5,458.11,354.45
2017,5,24,18,0,611.0,60.0,0.8,26.0,231.0,396.03,305.28
2017,5,24,18,15,538.0,52.5,0.7,25.5,178.5,324.12,247.94
2017,5,24,18,30,465.0,45.0,0.6,25.0,126.0,258.85,193.92
2017,5,24,18,45,344.0,34.0,0.55,24.5,82.5,179.36,128.28
2017,5,24,19,0,223.0,23.0,0.5,24.0,39.0,108.58,55.28
2017,5,24,19,15,111.5,11.5,0.65,23.0,19.5,40.2,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,126.0,13.5,4.9,16.5,24.0,13.27,0.0
2017,5,25,6,0,252.0,27.0,5.0,17.0,48.0,21.08,10.52
2017,5,25,6,15,363.5,38.0,5.1,17.5,93.0,28.37,18.73
2017,5,25,6,30,475.0,49.0,5.2,18.0,138.0,35.16,25.11
2017,5,25,6,45,544.5,56.0,5.35,18.5,190.5,38.03,27.84
2017,5,25,7,0,614.0,63.0,5.5,19.0,243.0,72.1,37.79
2017,5,25,7,15,659.5,68.5,5.85,20.0,298.5,114.97,62.88
2017,5,25,7,30,705.0,74.0,6.2,21.0,354.0,166.0,101.03
2017,5,25,7,45,735.5,79.0,6.6,22.0,408.5,215.17,141.9
2017,5,25,8,0,766.0,84.0,7.0,23.0,463.0,267.54,186.98
2017,5,25,8,15,788.5,87.5,7.05,23.5,516.0,319.1,232.29
2017,5,25,8,30,811.0,91.0,7.1,24.0,569.0,372.59,278.69
2017,5,25,8,45,824.5,95.5,7.2,25.0,618.0,424.95,322.84
2017,5,25,9,0,838.0,100.0,7.3,26.0,667.0,481.57,368.88
2017,5,25,9,15,851.0,102.5,7.25,26.5,712.0,532.55,409.98
2017,5,25,9,30,864.0,105.0,7.2,27.0,757.0,583.52,449.94
2017,5,25,9,45,869.0,109.5,7.2,27.5,795.5,631.2,486.37
2017,5,25,10,0,874.0,114.0,7.2,28.0,834.0,677.73,521.0
2017,5,25,10,15,881.5,115.5,7.15,28.5,867.5,721.94,552.65
2017,5,25,10,30,889.0,117.0,7.1,29.0,901.0,764.81,581.32
2017,5,25,10,45,891.5,120.0,7.05,29.5,927.0,803.66,606.78
2017,5,25,11,0,894.0,123.0,7.0,30.0,953.0,840.44,630.5
2017,5,25,11,15,898.0,124.0,6.9,30.5,972.5,874.42,651.83
2017,5,25,11,30,902.0,125.0,6.8,31.0,992.0,906.14,671.38
2017,5,25,11,45,902.0,127.0,6.75,31.5,1003.0,932.81,687.52
2017,5,25,12,0,902.0,129.0,6.7,32.0,1014.0,956.81,701.76
2017,5,25,12,15,902.5,129.0,6.6,32.0,1017.5,976.65,714.39
2017,5,25,12,30,903.0,129.0,6.5,32.0,1021.0,993.72,725.18
2017,5,25,12,45,901.0,129.5,6.4,32.5,1016.0,1006.0,731.3
2017,5,25,13,0,899.0,130.0,6.3,33.0,1011.0,1015.28,735.49
2017,5,25,13,15,896.5,129.5,6.2,33.0,998.0,1020.01,738.28
2017,5,25,13,30,894.0,129.0,6.1,33.0,985.0,1021.58,739.12
2017,5,25,13,45,888.5,128.5,6.0,33.5,964.0,1017.01,734.5
2017,5,25,14,0,883.0,128.0,5.9,34.0,943.0,1009.33,727.99
2017,5,25,14,15,876.5,126.5,5.8,34.0,915.0,996.58,719.83
2017,5,25,14,30,870.0,125.0,5.7,34.0,887.0,980.87,709.85
2017,5,25,14,45,856.5,125.5,5.6,34.0,851.0,957.7,695.05
2017,5,25,15,0,843.0,126.0,5.5,34.0,815.0,932.07,678.71
2017,5,25,15,15,831.0,123.5,5.4,34.0,774.0,907.95,663.45
2017,5,25,15,30,819.0,121.0,5.3,34.0,733.0,876.0,642.94
2017,5,25,15,45,803.5,118.0,5.25,34.0,687.0,838.44,618.89
2017,5,25,16,0,788.0,115.0,5.2,34.0,641.0,799.27,593.62
2017,5,25,16,15,768.0,111.0,5.05,33.5,591.0,753.98,564.62
2017,5,25,16,30,748.0,107.0,4.9,33.0,541.0,707.86,534.7
2017,5,25,16,45,721.0,102.5,4.8,32.5,488.0,658.03,501.85
2017,5,25,17,0,694.0,98.0,4.7,32.0,435.0,606.08,466.07
2017,5,25,17,15,658.0,92.5,4.45,31.5,380.5,547.72,423.63
2017,5,25,17,30,622.0,87.0,4.2,31.0,326.0,491.05,381.41
2017,5,25,17,45,571.0,80.0,4.0,30.5,272.5,426.26,331.79
2017,5,25,18,0,520.0,73.0,3.8,30.0,219.0,365.19,283.46
2017,5,25,18,15,446.5,63.0,3.65,29.0,169.0,294.39,226.66
2017,5,25,18,30,373.0,53.0,3.5,28.0,119.0,230.23,173.52
2017,5,25,18,45,261.5,39.0,3.35,27.0,77.5,154.26,110.7
2017,5,25,19,0,150.0,25.0,3.2,26.0,36.0,88.11,46.22
2017,5,25,19,15,75.0,12.5,3.45,25.5,18.0,31.83,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,6.0,3.25,22.5,6.0,5.9,0.0
2017,5,26,6,0,0.0,12.0,3.5,23.0,12.0,11.57,3.1
2017,5,26,6,15,0.0,25.0,3.7,23.5,25.0,24.13,14.66
2017,5,26,6,30,0.0,38.0,3.9,24.0,38.0,36.7,25.77
2017,5,26,6,45,0.0,54.0,4.15,24.5,54.0,52.0,39.09
2017,5,26,7,0,0.0,70.0,4.4,25.0,70.0,66.89,49.22
2017,5,26,7,15,0.0,86.5,4.5,25.5,86.5,82.31,61.57
2017,5,26,7,30,0.0,103.0,4.6,26.0,103.0,97.81,73.74
2017,5,26,7,45,0.0,120.5,4.7,26.5,120.5,114.26,86.45
2017,5,26,8,0,0.0,138.0,4.8,27.0,138.0,130.77,99.0
2017,5,26,8,15,0.0,130.0,4.8,27.0,130.0,124.17,93.42
2017,5,26,8,30,0.0,122.0,4.8,27.0,122.0,117.15,87.57
2017,5,26,8,45,5.0,167.0,4.8,27.5,171.0,161.23,121.43
2017,5,26,9,0,10.0,212.0,4.8,28.0,220.0,205.69,154.97
2017,5,26,9,15,8.5,203.0,4.75,28.5,209.5,197.83,148.21
2017,5,26,9,30,7.0,194.0,4.7,29.0,199.0,189.51,141.25
2017,5,26,9,45,8.0,200.5,4.7,29.5,207.0,196.91,146.32
2017,5,26,10,0,9.0,207.0,4.7,30.0,215.0,204.38,151.4
2017,5,26,10,15,10.5,214.5,4.6,30.0,224.0,213.23,157.8
2017,5,26,10,30,12.0,222.0,4.5,30.0,233.0,222.19,164.29
2017,5,26,10,45,11.0,214.0,4.45,30.5,224.5,214.58,158.04
2017,5,26,11,0,10.0,206.0,4.4,31.0,216.0,206.79,151.75
2017,5,26,11,15,11.5,208.5,4.3,31.0,220.0,211.02,154.83
2017,5,26,11,30,13.0,211.0,4.2,31.0,224.0,215.33,157.96
2017,5,26,11,45,13.5,214.5,4.15,31.5,228.0,219.77,160.85
2017,5,26,12,0,14.0,218.0,4.1,32.0,232.0,224.21,163.75
2017,5,26,12,15,37.0,326.0,4.0,32.5,362.5,352.99,257.48
2017,5,26,12,30,60.0,434.0,3.9,33.0,493.0,483.2,348.67
2017,5,26,12,45,54.0,437.5,3.8,33.5,491.0,483.88,347.58
2017,5,26,13,0,48.0,441.0,3.7,34.0,489.0,484.23,346.8
2017,5,26,13,15,53.5,430.0,3.6,34.0,482.5,481.07,344.91
2017,5,26,13,30,59.0,419.0,3.5,34.0,476.0,477.57,342.85
2017,5,26,13,45,82.5,438.5,3.45,34.0,516.0,522.85,375.05
2017,5,26,14,0,106.0,458.0,3.4,34.0,556.0,568.21,406.81
2017,5,26,14,15,297.0,403.0,3.35,34.0,666.5,715.47,512.94
2017,5,26,14,30,488.0,348.0,3.3,34.0,777.0,850.46,606.93
2017,5,26,14,45,259.0,335.5,3.3,34.0,562.0,605.93,438.68
2017,5,26,15,0,30.0,323.0,3.3,34.0,347.0,357.77,259.51
2017,5,26,15,15,123.0,338.0,3.3,34.0,431.5,469.38,343.31
2017,5,26,15,30,216.0,353.0,3.3,34.0,516.0,568.5,415.34
2017,5,26,15,45,263.5,320.5,3.3,34.0,506.0,580.07,425.35
2017,5,26,16,0,311.0,288.0,3.3,34.0,496.0,578.69,426.93
2017,5,26,16,15,357.0,253.0,3.3,33.5,474.0,569.04,423.58
2017,5,26,16,30,403.0,218.0,3.3,33.0,452.0,563.66,422.93
2017,5,26,16,45,384.0,199.5,3.3,33.0,405.5,506.72,383.14
2017,5,26,17,0,365.0,181.0,3.3,33.0,359.0,459.03,349.3
2017,5,26,17,15,347.5,160.5,3.1,32.5,313.5,410.65,314.58
2017,5,26,17,30,330.0,140.0,2.9,32.0,268.0,362.92,279.46
2017,5,26,17,45,289.0,123.0,2.75,31.5,222.0,307.0,236.88
2017,5,26,18,0,248.0,106.0,2.6,31.0,176.0,254.48,195.85
2017,5,26,18,15,203.0,86.0,2.5,30.0,135.0,200.01,152.64
2017,5,26,18,30,158.0,66.0,2.4,29.0,94.0,149.62,111.65
2017,5,26,18,45,93.5,45.0,2.3,28.5,60.0,94.86,66.83
2017,5,26,19,0,29.0,24.0,2.2,28.0,26.0,38.86,18.5
2017,5,26,19,15,14.5,12.0,2.4,27.5,13.0,15.6,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,40.5,14.5,3.6,23.5,18.0,14.25,0.0
2017,5,27,6,0,81.0,29.0,3.7,24.0,36.0,24.16,12.67
2017,5,27,6,15,154.5,50.5,3.9,24.0,75.5,40.95,28.72
2017,5,27,6,30,228.0,72.0,4.1,24.0,115.0,57.09,43.14
2017,5,27,6,45,114.0,65.5,4.35,24.5,87.0,51.99,39.08
2017,5,27,7,0,0.0,59.0,4.6,25.0,59.0,57.02,41.17
2017,5,27,7,15,0.0,72.0,4.7,25.5,72.0,69.38,51.09
2017,5,27,7,30,0.0,85.0,4.8,26.0,85.0,81.66,60.75
2017,5,27,7,45,0.0,99.0,4.95,26.5,99.0,94.88,71.0
2017,5,27,8,0,0.0,113.0,5.1,27.0,113.0,108.14,81.12
2017,5,27,8,15,0.0,128.5,5.1,27.5,128.5,122.81,92.19
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,137.51,103.16
2017,5,27,8,45,1.5,156.5,5.2,28.5,157.5,150.11,112.37
2017,5,27,9,0,3.0,169.0,5.3,29.0,171.0,162.89,121.66
2017,5,27,9,15,66.5,264.5,5.25,29.5,315.0,279.68,210.16
2017,5,27,9,30,130.0,360.0,5.2,30.0,459.0,400.21,299.02
2017,5,27,9,45,138.5,374.5,5.2,30.5,485.0,426.95,317.57
2017,5,27,10,0,147.0,389.0,5.2,31.0,511.0,454.29,336.58
2017,5,27,10,15,150.0,404.0,5.15,31.5,532.5,478.81,353.15
2017,5,27,10,30,153.0,419.0,5.1,32.0,554.0,503.4,369.56
2017,5,27,10,45,93.5,389.5,5.05,32.5,473.0,441.11,322.9
2017,5,27,11,0,34.0,360.0,5.0,33.0,392.0,370.6,270.07
2017,5,27,11,15,34.5,367.5,4.95,33.0,400.5,380.83,277.32
2017,5,27,11,30,35.0,375.0,4.9,33.0,409.0,391.1,284.42
2017,5,27,11,45,31.0,381.0,4.85,33.0,411.5,395.95,287.48
2017,5,27,12,0,27.0,387.0,4.8,33.0,414.0,400.6,290.45
2017,5,27,12,15,26.5,385.0,4.75,33.0,411.5,400.61,290.33
2017,5,27,12,30,26.0,383.0,4.7,33.0,409.0,400.48,290.15
2017,5,27,12,45,39.5,416.5,4.7,33.5,456.0,448.96,324.2
2017,5,27,13,0,53.0,450.0,4.7,34.0,503.0,498.15,358.14
2017,5,27,13,15,161.0,463.0,4.65,34.0,619.0,626.13,449.96
2017,5,27,13,30,269.0,476.0,4.6,34.0,735.0,755.92,540.15
2017,5,27,13,45,199.5,470.5,4.6,34.0,660.5,678.69,486.09
2017,5,27,14,0,130.0,465.0,4.6,34.0,586.0,606.52,435.5
2017,5,27,14,15,229.0,436.5,4.55,34.0,641.0,676.11,487.27
2017,5,27,14,30,328.0,408.0,4.5,34.0,696.0,750.79,540.96
2017,5,27,14,45,235.5,404.0,4.5,34.0,606.5,647.8,469.05
2017,5,27,15,0,143.0,400.0,4.5,34.0,517.0,555.01,403.26
2017,5,27,15,15,147.0,378.5,4.4,34.0,494.0,535.24,390.73
2017,5,27,15,30,151.0,357.0,4.3,34.0,471.0,514.62,377.28
2017,5,27,15,45,406.0,259.5,4.25,34.0,538.5,646.62,478.68
2017,5,27,16,0,661.0,162.0,4.2,34.0,606.0,748.59,555.58
2017,5,27,16,15,638.0,156.5,4.1,33.5,557.5,703.54,526.06
2017,5,27,16,30,615.0,151.0,4.0,33.0,509.0,658.14,495.9
2017,5,27,16,45,573.5,147.0,3.95,33.0,456.0,600.65,455.39
2017,5,27,17,0,532.0,143.0,3.9,33.0,403.0,541.49,413.02
2017,5,27,17,15,493.5,133.5,3.6,32.5,352.0,484.23,371.55
2017,5,27,17,30,455.0,124.0,3.3,32.0,301.0,429.27,330.75
2017,5,27,17,45,370.5,117.5,3.05,31.5,247.0,354.48,273.6
2017,5,27,18,0,286.0,111.0,2.8,31.0,193.0,280.42,215.9
2017,5,27,18,15,228.5,91.5,2.75,30.0,148.0,219.01,167.44
2017,5,27,18,30,171.0,72.0,2.7,29.0,103.0,163.05,122.12
2017,5,27,18,45,85.5,47.0,2.7,28.5,62.5,89.22,62.72
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,21.6,8.41
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.81,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.0,14.5,1.4,22.5,17.0,14.25,0.0
2017,5,28,6,0,62.0,29.0,1.4,23.0,34.0,25.59,13.98
2017,5,28,6,15,126.0,52.0,1.35,23.0,72.5,42.07,29.84
2017,5,28,6,30,190.0,75.0,1.3,23.0,111.0,59.26,45.18
2017,5,28,6,45,239.5,95.5,1.3,23.5,156.5,73.97,58.05
2017,5,28,7,0,289.0,116.0,1.3,24.0,202.0,106.47,73.26
2017,5,28,7,15,154.5,129.5,1.4,24.5,176.5,126.32,90.8
2017,5,28,7,30,20.0,143.0,1.5,25.0,151.0,135.44,103.0
2017,5,28,7,45,215.0,158.5,1.6,25.5,264.5,179.15,129.72
2017,5,28,8,0,410.0,174.0,1.7,26.0,378.0,251.83,180.87
2017,5,28,8,15,400.0,200.0,1.65,26.0,417.0,294.42,215.69
2017,5,28,8,30,390.0,226.0,1.6,26.0,456.0,340.13,252.06
2017,5,28,8,45,335.5,262.5,1.55,26.5,473.5,370.75,275.98
2017,5,28,9,0,281.0,299.0,1.5,27.0,491.0,395.88,294.56
2017,5,28,9,15,350.5,299.5,1.4,27.5,555.0,448.69,332.53
2017,5,28,9,30,420.0,300.0,1.3,28.0,619.0,504.01,371.55
2017,5,28,9,45,279.0,351.5,1.2,28.5,568.5,488.65,357.76
2017,5,28,10,0,138.0,403.0,1.1,29.0,518.0,460.81,334.69
2017,5,28,10,15,87.5,386.0,1.05,29.0,460.0,422.37,306.8
2017,5,28,10,30,37.0,369.0,1.0,29.0,402.0,375.2,272.36
2017,5,28,10,45,169.0,408.0,0.95,29.0,564.5,514.48,371.93
2017,5,28,11,0,301.0,447.0,0.9,29.0,727.0,663.71,472.32
2017,5,28,11,15,237.5,469.5,0.9,29.0,693.5,646.22,457.45
2017,5,28,11,30,174.0,492.0,0.9,29.0,660.0,622.29,439.89
2017,5,28,11,45,140.0,493.0,0.9,29.5,629.0,600.92,424.13
2017,5,28,12,0,106.0,494.0,0.9,30.0,598.0,576.71,406.42
2017,5,28,12,15,118.5,484.0,0.9,30.0,600.5,585.47,412.9
2017,5,28,12,30,131.0,474.0,0.9,30.0,603.0,593.34,418.55
2017,5,28,12,45,133.0,488.0,0.95,30.5,618.5,614.41,431.8
2017,5,28,13,0,135.0,502.0,1.0,31.0,634.0,635.24,444.71
2017,5,28,13,15,143.0,496.0,1.05,31.0,635.0,641.58,449.59
2017,5,28,13,30,151.0,490.0,1.1,31.0,636.0,647.3,454.26
2017,5,28,13,45,187.0,477.0,1.2,31.0,653.5,672.98,473.38
2017,5,28,14,0,223.0,464.0,1.3,31.0,671.0,697.6,491.65
2017,5,28,14,15,176.5,449.5,1.35,31.0,610.5,638.13,452.24
2017,5,28,14,30,130.0,435.0,1.4,31.0,550.0,578.63,412.72
2017,5,28,14,45,184.5,414.5,1.5,31.0,570.0,610.12,437.47
2017,5,28,15,0,239.0,394.0,1.6,31.0,590.0,639.03,459.75
2017,5,28,15,15,208.5,375.5,1.6,31.0,541.0,588.71,425.81
2017,5,28,15,30,178.0,357.0,1.6,31.0,492.0,538.9,392.31
2017,5,28,15,45,89.0,248.0,1.65,31.0,315.5,340.04,251.94
2017,5,28,16,0,0.0,139.0,1.7,31.0,139.0,135.77,99.12
2017,5,28,16,15,0.0,113.5,1.7,30.5,113.5,110.38,80.57
2017,5,28,16,30,0.0,88.0,1.7,30.0,88.0,85.15,61.46
2017,5,28,16,45,0.0,48.5,1.7,30.0,48.5,46.87,31.62
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.69,1.31
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,7.24,0.18
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.79,0.0
2017,5,28,17,45,0.0,5.0,1.25,29.0,5.0,4.82,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.86,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.89,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.93,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.96,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,8.0,3.35,19.0,8.0,7.86,0.0
2017,5,29,6,0,0.0,16.0,3.4,19.0,16.0,15.44,6.42
2017,5,29,6,15,0.0,35.5,3.45,19.0,35.5,34.07,23.54
2017,5,29,6,30,0.0,55.0,3.5,19.0,55.0,51.79,39.49
2017,5,29,6,45,2.0,77.0,3.6,19.0,78.0,71.29,56.85
2017,5,29,7,0,4.0,99.0,3.7,19.0,101.0,91.62,70.87
2017,5,29,7,15,2.0,96.0,3.75,19.0,97.0,90.86,70.19
2017,5,29,7,30,0.0,93.0,3.8,19.0,93.0,88.91,68.47
2017,5,29,7,45,2.5,126.0,3.85,19.0,127.5,119.71,93.41
2017,5,29,8,0,5.0,159.0,3.9,19.0,162.0,150.79,118.19
2017,5,29,8,15,26.5,200.5,3.8,19.0,216.0,191.16,149.69
2017,5,29,8,30,48.0,242.0,3.7,19.0,270.0,237.59,185.81
2017,5,29,8,45,40.5,254.5,3.65,19.5,280.0,249.85,194.73
2017,5,29,9,0,33.0,267.0,3.6,20.0,290.0,261.23,202.83
2017,5,29,9,15,42.5,297.0,3.35,20.5,328.0,295.89,228.67
2017,5,29,9,30,52.0,327.0,3.1,21.0,366.0,331.68,254.89
2017,5,29,9,45,62.0,354.0,2.9,21.5,403.5,366.21,279.79
2017,5,29,10,0,72.0,381.0,2.7,22.0,441.0,401.81,305.04
2017,5,29,10,15,101.0,409.5,2.45,22.5,497.0,453.0,341.52
2017,5,29,10,30,130.0,438.0,2.2,23.0,553.0,503.64,376.68
2017,5,29,10,45,115.0,448.0,2.0,23.5,552.5,509.1,378.19
2017,5,29,11,0,100.0,458.0,1.8,24.0,552.0,515.32,380.33
2017,5,29,11,15,136.5,475.0,1.75,24.0,605.5,566.28,416.41
2017,5,29,11,30,173.0,492.0,1.7,24.0,659.0,621.45,454.5
2017,5,29,11,45,255.5,478.0,1.7,24.5,728.0,690.1,502.13
2017,5,29,12,0,338.0,464.0,1.7,25.0,797.0,763.08,551.47
2017,5,29,12,15,290.0,482.5,1.7,25.0,768.5,746.84,538.51
2017,5,29,12,30,242.0,501.0,1.7,25.0,740.0,726.27,523.47
2017,5,29,12,45,206.5,502.5,1.7,25.5,706.5,700.28,504.4
2017,5,29,13,0,171.0,504.0,1.7,26.0,673.0,672.66,484.24
2017,5,29,13,15,309.5,460.5,1.55,26.0,760.5,775.62,556.36
2017,5,29,13,30,448.0,417.0,1.4,26.0,848.0,878.52,624.52
2017,5,29,13,45,609.5,304.0,1.3,26.0,876.5,928.87,660.37
2017,5,29,14,0,771.0,191.0,1.2,26.0,905.0,970.31,686.88
2017,5,29,14,15,763.0,188.5,1.05,26.0,878.0,956.57,676.04
2017,5,29,14,30,755.0,186.0,0.9,26.0,851.0,940.18,664.27
2017,5,29,14,45,727.5,193.0,0.8,26.5,813.0,916.75,647.83
2017,5,29,15,0,700.0,200.0,0.7,27.0,775.0,887.71,628.08
2017,5,29,15,15,685.5,196.0,0.6,27.0,735.5,857.51,608.95
2017,5,29,15,30,671.0,192.0,0.5,27.0,696.0,825.59,588.73
2017,5,29,15,45,656.5,184.5,0.45,27.0,652.0,788.37,565.99
2017,5,29,16,0,642.0,177.0,0.4,27.0,608.0,749.82,542.23
2017,5,29,16,15,618.0,170.5,0.5,26.5,559.5,703.52,515.73
2017,5,29,16,30,594.0,164.0,0.6,26.0,511.0,656.95,488.12
2017,5,29,16,45,563.0,156.5,0.7,26.0,460.5,600.68,451.84
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,549.3,417.62
2017,5,29,17,15,491.5,139.0,0.8,25.5,358.0,490.17,376.5
2017,5,29,17,30,451.0,129.0,0.8,25.0,306.0,433.5,335.81
2017,5,29,17,45,393.0,117.5,0.85,25.0,254.5,368.01,286.58
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,307.3,239.41
2017,5,29,18,15,267.5,89.5,0.95,24.5,156.0,235.1,182.36
2017,5,29,18,30,200.0,73.0,1.0,24.0,109.0,176.62,134.57
2017,5,29,18,45,121.0,50.5,1.05,23.5,70.5,112.5,81.87
2017,5,29,19,0,42.0,28.0,1.1,23.0,32.0,49.06,27.5
2017,5,29,19,15,21.0,14.0,1.25,22.5,16.0,19.36,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,26.0,16.5,0.6,20.0,18.5,16.22,0.0
2017,5,30,6,0,52.0,33.0,0.6,20.0,37.0,28.68,16.84
2017,5,30,6,15,122.0,56.0,0.55,20.5,76.5,45.06,32.77
2017,5,30,6,30,192.0,79.0,0.5,21.0,116.0,62.15,48.08
2017,5,30,6,45,264.0,96.0,0.45,21.5,164.5,74.34,58.82
2017,5,30,7,0,336.0,113.0,0.4,22.0,213.0,103.08,69.4
2017,5,30,7,15,388.0,126.0,0.65,22.5,264.0,138.9,91.85
2017,5,30,7,30,440.0,139.0,0.9,23.0,315.0,180.34,121.7
2017,5,30,7,45,485.5,147.5,1.15,24.0,368.0,222.23,153.89
2017,5,30,8,0,531.0,156.0,1.4,25.0,421.0,268.89,190.8
2017,5,30,8,15,459.5,191.0,1.5,25.0,438.5,305.99,223.84
2017,5,30,8,30,388.0,226.0,1.6,25.0,456.0,339.87,252.88
2017,5,30,8,45,521.5,202.0,1.75,25.5,539.5,392.73,293.01
2017,5,30,9,0,655.0,178.0,1.9,26.0,623.0,461.22,345.02
2017,5,30,9,15,673.5,182.5,1.95,26.5,667.5,508.45,380.66
2017,5,30,9,30,692.0,187.0,2.0,27.0,712.0,556.63,416.15
2017,5,30,9,45,498.0,284.0,2.15,27.5,672.5,559.66,416.07
2017,5,30,10,0,304.0,381.0,2.3,28.0,633.0,546.54,403.25
2017,5,30,10,15,238.5,410.5,2.35,28.0,613.0,546.52,402.04
2017,5,30,10,30,173.0,440.0,2.4,28.0,593.0,537.19,393.89
2017,5,30,10,45,473.0,318.0,2.5,28.0,754.0,663.21,489.69
2017,5,30,11,0,773.0,196.0,2.6,28.0,915.0,811.57,596.27
2017,5,30,11,15,778.0,197.5,2.65,28.0,934.5,843.89,616.39
2017,5,30,11,30,783.0,199.0,2.7,28.0,954.0,874.43,636.2
2017,5,30,11,45,594.5,315.5,2.75,28.5,893.0,839.15,608.32
2017,5,30,12,0,406.0,432.0,2.8,29.0,832.0,795.21,572.31
2017,5,30,12,15,373.5,449.0,2.8,29.0,818.0,793.21,570.26
2017,5,30,12,30,341.0,466.0,2.8,29.0,804.0,789.19,566.55
2017,5,30,12,45,254.0,485.0,2.85,29.0,736.5,732.26,526.46
2017,5,30,13,0,167.0,504.0,2.9,29.0,669.0,668.73,481.63
2017,5,30,13,15,156.5,497.0,2.9,28.5,650.0,655.99,474.29
2017,5,30,13,30,146.0,490.0,2.9,28.0,631.0,642.35,466.01
2017,5,30,13,45,90.0,436.0,2.9,28.0,522.5,527.75,385.92
2017,5,30,14,0,34.0,382.0,2.9,28.0,414.0,418.31,307.57
2017,5,30,14,15,22.0,297.5,2.85,28.0,318.0,320.75,237.61
2017,5,30,14,30,10.0,213.0,2.8,28.0,222.0,218.32,162.07
2017,5,30,14,45,5.0,140.5,2.8,28.0,145.0,141.65,104.39
2017,5,30,15,0,0.0,68.0,2.8,28.0,68.0,65.87,45.99
2017,5,30,15,15,0.0,100.0,2.75,28.0,100.0,96.98,70.35
2017,5,30,15,30,0.0,132.0,2.7,28.0,132.0,128.56,94.89
2017,5,30,15,45,0.0,129.5,2.7,28.0,129.5,126.14,93.22
2017,5,30,16,0,0.0,127.0,2.7,28.0,127.0,123.75,91.64
2017,5,30,16,15,0.0,105.0,2.6,27.5,105.0,101.91,75.06
2017,5,30,16,30,0.0,83.0,2.5,27.0,83.0,80.3,58.46
2017,5,30,16,45,0.0,99.5,2.4,27.0,99.5,96.62,71.62
2017,5,30,17,0,0.0,116.0,2.3,27.0,116.0,113.67,85.36
2017,5,30,17,15,0.0,101.5,1.95,26.5,101.5,99.27,74.36
2017,5,30,17,30,0.0,87.0,1.6,26.0,87.0,84.85,63.22
2017,5,30,17,45,0.0,72.5,1.3,25.5,72.5,70.41,51.86
2017,5,30,18,0,0.0,58.0,1.0,25.0,58.0,56.05,40.35
2017,5,30,18,15,0.0,45.0,0.95,24.5,45.0,43.47,30.07
2017,5,30,18,30,0.0,32.0,0.9,24.0,32.0,30.89,19.61
2017,5,30,18,45,0.0,20.5,0.85,23.5,20.5,19.78,10.23
2017,5,30,19,0,0.0,9.0,0.8,23.0,9.0,8.67,0.47
2017,5,30,19,15,0.0,4.5,0.8,23.0,4.5,4.42,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.5,14.0,0.45,20.5,14.0,13.76,0.0
2017,5,31,6,0,1.0,28.0,0.4,21.0,28.0,26.52,15.16
2017,5,31,6,15,30.5,50.5,0.45,21.5,56.5,45.13,32.71
2017,5,31,6,30,60.0,73.0,0.5,22.0,85.0,63.76,49.25
2017,5,31,6,45,97.0,93.5,0.6,22.5,119.5,76.72,60.62
2017,5,31,7,0,134.0,114.0,0.7,23.0,154.0,102.37,74.43
2017,5,31,7,15,67.0,99.0,0.85,23.5,119.0,93.86,68.48
2017,5,31,7,30,0.0,84.0,1.0,24.0,84.0,80.77,60.38
2017,5,31,7,45,0.0,98.0,1.15,24.5,98.0,93.99,70.68
2017,5,31,8,0,0.0,112.0,1.3,25.0,112.0,107.25,80.8
2017,5,31,8,15,195.5,168.5,1.45,25.0,284.5,208.57,155.68
2017,5,31,8,30,391.0,225.0,1.6,25.0,457.0,340.33,253.68
2017,5,31,8,45,340.0,261.5,1.75,25.5,475.5,372.33,278.69
2017,5,31,9,0,289.0,298.0,1.9,26.0,494.0,399.21,299.14
2017,5,31,9,15,271.0,325.0,1.95,26.0,518.5,430.0,322.04
2017,5,31,9,30,253.0,352.0,2.0,26.0,543.0,458.97,343.02
2017,5,31,9,45,207.0,378.0,2.1,26.5,540.0,472.16,351.25
2017,5,31,10,0,161.0,404.0,2.2,27.0,537.0,476.93,353.14
2017,5,31,10,15,110.0,403.0,2.15,27.0,495.5,450.2,332.78
2017,5,31,10,30,59.0,402.0,2.1,27.0,454.0,421.64,310.89
2017,5,31,10,45,68.5,424.0,2.1,27.0,486.5,453.61,333.63
2017,5,31,11,0,78.0,446.0,2.1,27.0,519.0,486.39,356.45
2017,5,31,11,15,65.0,442.0,2.05,27.0,504.0,476.61,348.67
2017,5,31,11,30,52.0,438.0,2.0,27.0,489.0,465.72,340.35
2017,5,31,11,45,138.0,469.0,2.0,27.5,605.0,576.42,418.98
2017,5,31,12,0,224.0,500.0,2.0,28.0,721.0,692.07,497.56
2017,5,31,12,15,192.5,504.5,1.95,28.0,695.0,675.06,484.04
2017,5,31,12,30,161.0,509.0,1.9,28.0,669.0,656.36,470.38
2017,5,31,12,45,174.5,506.5,1.85,28.0,679.0,673.1,481.95
2017,5,31,13,0,188.0,504.0,1.8,28.0,689.0,689.4,492.94
2017,5,31,13,15,118.0,467.5,1.8,28.0,583.5,588.1,423.31
2017,5,31,13,30,48.0,431.0,1.8,28.0,478.0,478.8,346.98
2017,5,31,13,45,54.0,429.5,1.85,28.0,481.5,485.27,352.8
2017,5,31,14,0,60.0,428.0,1.9,28.0,485.0,491.53,357.85
2017,5,31,14,15,56.5,410.5,1.9,27.5,463.0,471.54,344.92
2017,5,31,14,30,53.0,393.0,1.9,27.0,441.0,451.22,331.81
2017,5,31,14,45,39.5,353.0,1.95,27.0,388.0,397.32,293.83
2017,5,31,15,0,26.0,313.0,2.0,27.0,335.0,343.35,255.27
2017,5,31,15,15,18.5,271.5,2.0,27.0,287.0,285.87,213.62
2017,5,31,15,30,11.0,230.0,2.0,27.0,239.0,237.0,177.62
2017,5,31,15,45,5.5,158.0,2.0,27.0,162.5,159.43,119.17
2017,5,31,16,0,0.0,86.0,2.0,27.0,86.0,83.24,60.28
2017,5,31,16,15,192.5,155.0,1.9,26.5,268.5,327.77,255.28
2017,5,31,16,30,385.0,224.0,1.8,26.0,451.0,549.11,420.7
2017,5,31,16,45,265.5,217.0,1.7,26.0,366.5,440.43,338.32
2017,5,31,17,0,146.0,210.0,1.6,26.0,282.0,332.28,256.4
2017,5,31,17,15,126.5,189.0,1.4,25.5,246.5,291.96,226.72
2017,5,31,17,30,107.0,168.0,1.2,25.0,211.0,253.02,197.19
2017,5,31,17,45,94.5,143.0,1.05,25.0,176.5,207.97,162.19
2017,5,31,18,0,82.0,118.0,0.9,25.0,142.0,170.85,132.71
2017,5,31,18,15,60.5,94.0,0.85,24.5,109.5,131.51,101.04
2017,5,31,18,30,39.0,70.0,0.8,24.0,77.0,93.74,70.06
2017,5,31,18,45,19.5,46.5,0.8,23.5,50.0,58.66,40.99
2017,5,31,19,0,0.0,23.0,0.8,23.0,23.0,22.45,10.38
2017,5,31,19,15,0.0,11.5,0.9,22.5,11.5,11.3,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.5,15.24,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,47.0,24.0,13.21
2017,6,1,6,15,278.5,44.5,1.4,21.0,89.0,33.61,23.0
2017,6,1,6,30,381.0,58.0,1.5,21.0,131.0,42.72,31.38
2017,6,1,6,45,456.0,66.0,1.65,21.5,181.5,46.23,34.64
2017,6,1,7,0,531.0,74.0,1.8,22.0,232.0,81.24,45.76
2017,6,1,7,15,578.5,80.5,1.85,22.5,285.0,120.73,69.63
2017,6,1,7,30,626.0,87.0,1.9,23.0,338.0,165.48,102.67
2017,6,1,7,45,380.0,150.0,1.95,23.5,309.5,202.74,143.42
2017,6,1,8,0,134.0,213.0,2.0,24.0,281.0,221.4,166.91
2017,6,1,8,15,118.0,237.0,2.0,24.5,301.5,245.97,186.24
2017,6,1,8,30,102.0,261.0,2.0,25.0,322.0,273.44,207.16
2017,6,1,8,45,86.0,279.5,2.0,26.0,334.0,290.24,219.01
2017,6,1,9,0,70.0,298.0,2.0,27.0,346.0,305.37,229.17
2017,6,1,9,15,63.0,314.5,2.0,27.0,360.0,321.81,240.95
2017,6,1,9,30,56.0,331.0,2.0,27.0,374.0,337.54,252.01
2017,6,1,9,45,41.0,322.5,2.05,27.5,355.0,325.44,242.14
2017,6,1,10,0,26.0,314.0,2.1,28.0,336.0,311.47,230.94
2017,6,1,10,15,25.0,322.0,2.15,28.0,344.0,320.69,237.42
2017,6,1,10,30,24.0,330.0,2.2,28.0,352.0,332.79,245.9
2017,6,1,10,45,54.0,390.0,2.25,28.5,440.0,411.04,302.06
2017,6,1,11,0,84.0,450.0,2.3,29.0,528.0,494.97,360.54
2017,6,1,11,15,222.5,445.0,2.35,29.0,658.0,610.96,444.15
2017,6,1,11,30,361.0,440.0,2.4,29.0,788.0,735.67,531.1
2017,6,1,11,45,256.5,472.5,2.45,29.5,721.5,685.82,493.01
2017,6,1,12,0,152.0,505.0,2.5,30.0,655.0,630.42,451.87
2017,6,1,12,15,198.5,503.0,2.5,30.0,699.5,679.27,486.46
2017,6,1,12,30,245.0,501.0,2.5,30.0,744.0,729.19,520.75
2017,6,1,12,45,243.5,499.0,2.55,30.5,739.5,732.9,522.15
2017,6,1,13,0,242.0,497.0,2.6,31.0,735.0,735.59,523.25
2017,6,1,13,15,251.0,488.0,2.6,31.0,732.5,745.39,530.24
2017,6,1,13,30,260.0,479.0,2.6,31.0,730.0,750.2,534.03
2017,6,1,13,45,571.0,296.0,2.65,31.0,831.0,883.08,632.76
2017,6,1,14,0,882.0,113.0,2.7,31.0,932.0,995.24,706.88
2017,6,1,14,15,575.5,269.0,2.7,31.0,797.5,860.1,618.07
2017,6,1,14,30,269.0,425.0,2.7,31.0,663.0,711.66,511.25
2017,6,1,14,45,303.0,398.0,2.75,31.0,655.5,715.09,516.86
2017,6,1,15,0,337.0,371.0,2.8,31.0,648.0,715.99,519.82
2017,6,1,15,15,566.5,246.5,2.8,30.5,685.5,799.06,585.3
2017,6,1,15,30,796.0,122.0,2.8,30.0,723.0,860.06,629.91
2017,6,1,15,45,779.0,120.0,2.8,30.0,678.0,823.14,606.25
2017,6,1,16,0,762.0,118.0,2.8,30.0,633.0,784.77,582.19
2017,6,1,16,15,742.0,114.5,2.8,29.5,584.0,741.08,555.33
2017,6,1,16,30,722.0,111.0,2.8,29.0,535.0,699.18,529.27
2017,6,1,16,45,380.0,151.0,2.8,29.0,372.5,460.4,354.54
2017,6,1,17,0,38.0,191.0,2.8,29.0,210.0,226.91,172.64
2017,6,1,17,15,314.5,142.0,2.7,28.5,268.0,369.34,288.84
2017,6,1,17,30,591.0,93.0,2.6,28.0,326.0,483.66,378.08
2017,6,1,17,45,533.5,87.0,2.55,28.0,273.5,417.51,326.27
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,355.59,277.21
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,285.57,221.0
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,225.09,170.87
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,153.98,112.19
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,93.75,58.52
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,32.84,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,2.5,14.5,1.65,21.5,14.5,14.25,0.0
2017,6,2,6,0,5.0,29.0,1.8,22.0,29.0,27.38,15.83
2017,6,2,6,15,33.0,50.0,1.85,22.0,56.0,44.82,32.35
2017,6,2,6,30,61.0,71.0,1.9,22.0,83.0,59.51,45.63
2017,6,2,6,45,88.5,92.5,2.0,22.5,116.0,76.06,60.11
2017,6,2,7,0,116.0,114.0,2.1,23.0,149.0,101.69,74.51
2017,6,2,7,15,131.5,138.5,2.15,23.0,185.5,131.47,96.51
2017,6,2,7,30,147.0,163.0,2.2,23.0,222.0,163.2,120.83
2017,6,2,7,45,273.0,170.0,2.25,23.5,299.5,201.51,146.47
2017,6,2,8,0,399.0,177.0,2.3,24.0,377.0,252.72,183.81
2017,6,2,8,15,283.5,220.5,2.3,24.5,371.0,280.16,209.23
2017,6,2,8,30,168.0,264.0,2.3,25.0,365.0,295.78,223.46
2017,6,2,8,45,136.5,287.0,2.35,25.5,373.0,313.31,236.81
2017,6,2,9,0,105.0,310.0,2.4,26.0,381.0,332.07,250.38
2017,6,2,9,15,98.0,330.5,2.4,26.0,400.5,353.81,266.2
2017,6,2,9,30,91.0,351.0,2.4,26.0,420.0,374.85,281.24
