Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,45,278.0,334.5,2.4,26.5,561.0,473.47,354.93
2017,6,2,10,0,465.0,318.0,2.4,27.0,702.0,593.18,441.72
2017,6,2,10,15,360.5,374.0,2.35,27.5,679.5,595.67,439.54
2017,6,2,10,30,256.0,430.0,2.3,28.0,657.0,586.39,429.36
2017,6,2,10,45,188.0,447.5,2.25,28.5,617.0,565.32,411.99
2017,6,2,11,0,120.0,465.0,2.2,29.0,577.0,535.96,388.74
2017,6,2,11,15,80.0,441.0,2.1,29.0,516.5,488.31,354.42
2017,6,2,11,30,40.0,417.0,2.0,29.0,456.0,435.34,316.06
2017,6,2,11,45,35.0,407.0,1.95,29.5,441.5,424.42,307.68
2017,6,2,12,0,30.0,397.0,1.9,30.0,427.0,412.99,298.78
2017,6,2,12,15,135.5,449.5,1.85,30.0,584.0,568.07,409.0
2017,6,2,12,30,241.0,502.0,1.8,30.0,741.0,726.33,515.44
2017,6,2,12,45,263.5,494.0,1.75,30.5,754.0,750.39,529.13
2017,6,2,13,0,286.0,486.0,1.7,31.0,767.0,771.84,542.16
2017,6,2,13,15,540.0,331.5,1.7,31.0,854.0,879.32,619.78
2017,6,2,13,30,794.0,177.0,1.7,31.0,941.0,978.08,684.59
2017,6,2,13,45,787.0,176.5,1.75,31.0,921.0,972.89,681.43
2017,6,2,14,0,780.0,176.0,1.8,31.0,901.0,964.89,677.75
2017,6,2,14,15,601.0,270.5,1.8,30.5,819.5,886.92,629.44
2017,6,2,14,30,422.0,365.0,1.8,30.0,738.0,804.89,573.48
2017,6,2,14,45,442.0,341.5,1.85,30.0,718.5,796.67,571.0
2017,6,2,15,0,462.0,318.0,1.9,30.0,699.0,785.87,566.19
2017,6,2,15,15,302.0,339.0,1.95,30.0,583.0,645.07,469.63
2017,6,2,15,30,142.0,360.0,2.0,30.0,467.0,509.98,373.85
2017,6,2,15,45,248.0,320.5,2.1,30.0,493.5,567.39,419.4
2017,6,2,16,0,354.0,281.0,2.2,30.0,520.0,608.58,452.22
2017,6,2,16,15,370.0,253.0,2.2,29.5,486.5,581.27,435.54
2017,6,2,16,30,386.0,225.0,2.2,29.0,453.0,551.55,417.26
2017,6,2,16,45,483.5,178.0,2.2,29.0,436.0,567.72,432.21
2017,6,2,17,0,581.0,131.0,2.2,29.0,419.0,569.32,436.14
2017,6,2,17,15,544.0,123.0,2.1,28.5,367.5,512.1,395.02
2017,6,2,17,30,507.0,115.0,2.0,28.0,316.0,453.73,352.33
2017,6,2,17,45,454.5,105.5,1.9,27.5,265.0,390.87,304.78
2017,6,2,18,0,402.0,96.0,1.8,27.0,214.0,332.19,258.99
2017,6,2,18,15,336.0,82.0,1.8,26.5,166.5,266.37,206.47
2017,6,2,18,30,270.0,68.0,1.8,26.0,119.0,206.76,157.49
2017,6,2,18,45,187.0,49.5,1.85,26.0,79.5,135.56,98.84
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,78.99,49.21
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,29.39,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.5,14.0,1.25,21.5,14.5,13.76,0.0
2017,6,3,6,0,1.0,28.0,1.4,22.0,29.0,26.57,15.24
2017,6,3,6,15,27.0,49.0,1.45,22.5,54.5,44.1,31.69
2017,6,3,6,30,53.0,70.0,1.5,23.0,80.0,61.71,47.31
2017,6,3,6,45,73.0,92.0,1.6,23.5,111.0,75.78,59.61
2017,6,3,7,0,93.0,114.0,1.7,24.0,142.0,100.57,73.94
2017,6,3,7,15,252.0,121.5,1.75,24.5,218.0,126.64,87.07
2017,6,3,7,30,411.0,129.0,1.8,25.0,294.0,168.49,113.07
2017,6,3,7,45,267.5,171.0,1.85,25.5,284.5,201.28,145.16
2017,6,3,8,0,124.0,213.0,1.9,26.0,275.0,218.91,163.91
2017,6,3,8,15,87.5,228.5,1.9,26.5,274.5,233.92,176.15
2017,6,3,8,30,51.0,244.0,1.9,27.0,274.0,240.57,181.3
2017,6,3,8,45,150.5,275.0,1.95,27.5,375.0,309.18,231.63
2017,6,3,9,0,250.0,306.0,2.0,28.0,476.0,387.98,289.07
2017,6,3,9,15,163.5,325.5,2.0,28.0,439.5,379.24,282.31
2017,6,3,9,30,77.0,345.0,2.0,28.0,403.0,361.71,268.57
2017,6,3,9,45,40.0,251.0,2.0,28.5,281.5,260.4,193.51
2017,6,3,10,0,3.0,157.0,2.0,29.0,160.0,153.18,112.43
2017,6,3,10,15,33.5,282.0,1.95,29.0,312.0,289.92,214.79
2017,6,3,10,30,64.0,407.0,1.9,29.0,464.0,429.9,314.74
2017,6,3,10,45,115.5,439.0,1.85,29.5,545.5,501.35,364.03
2017,6,3,11,0,167.0,471.0,1.8,30.0,627.0,579.55,417.0
2017,6,3,11,15,234.5,469.5,1.75,30.0,693.0,643.81,461.01
2017,6,3,11,30,302.0,468.0,1.7,30.0,759.0,710.4,505.84
2017,6,3,11,45,262.5,484.5,1.65,30.5,740.0,702.52,497.45
2017,6,3,12,0,223.0,501.0,1.6,31.0,721.0,692.08,488.0
2017,6,3,12,15,204.0,505.5,1.55,31.0,707.5,686.84,483.7
2017,6,3,12,30,185.0,510.0,1.5,31.0,694.0,680.34,478.56
2017,6,3,12,45,218.0,502.5,1.45,31.0,718.0,711.51,499.62
2017,6,3,13,0,251.0,495.0,1.4,31.0,742.0,746.32,522.45
2017,6,3,13,15,232.5,492.0,1.3,31.0,718.5,726.33,508.21
2017,6,3,13,30,214.0,489.0,1.2,31.0,695.0,709.02,496.14
2017,6,3,13,45,173.0,478.0,1.2,31.0,642.5,660.16,463.97
2017,6,3,14,0,132.0,467.0,1.2,31.0,590.0,610.59,431.13
2017,6,3,14,15,73.0,369.0,1.15,30.5,437.0,444.67,319.76
2017,6,3,14,30,14.0,271.0,1.1,30.0,284.0,280.17,203.89
2017,6,3,14,45,261.5,288.5,1.1,30.0,505.0,559.11,409.25
2017,6,3,15,0,509.0,306.0,1.1,30.0,726.0,817.89,582.67
2017,6,3,15,15,331.5,333.5,1.1,30.0,602.0,666.55,478.28
2017,6,3,15,30,154.0,361.0,1.1,30.0,478.0,521.91,378.04
2017,6,3,15,45,343.0,289.0,1.1,30.0,528.0,616.21,450.27
2017,6,3,16,0,532.0,217.0,1.1,30.0,578.0,698.62,510.65
2017,6,3,16,15,398.5,234.5,1.05,29.5,493.5,593.22,437.3
2017,6,3,16,30,265.0,252.0,1.0,29.0,409.0,487.77,363.36
2017,6,3,16,45,256.5,228.0,0.95,29.0,368.0,446.75,335.76
2017,6,3,17,0,248.0,204.0,0.9,29.0,327.0,405.53,306.99
2017,6,3,17,15,226.5,184.0,0.85,28.5,286.5,360.28,274.9
2017,6,3,17,30,205.0,164.0,0.8,28.0,246.0,308.76,237.41
2017,6,3,17,45,183.5,141.5,0.75,28.0,206.5,263.7,203.32
2017,6,3,18,0,162.0,119.0,0.7,28.0,167.0,220.19,169.52
2017,6,3,18,15,130.5,96.0,0.65,27.5,129.5,172.92,132.18
2017,6,3,18,30,99.0,73.0,0.6,27.0,92.0,128.23,96.06
2017,6,3,18,45,59.0,51.0,0.55,26.5,61.0,84.16,60.06
2017,6,3,19,0,19.0,29.0,0.5,26.0,30.0,38.33,21.88
2017,6,3,19,15,9.5,14.5,0.5,25.5,15.0,16.85,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,54.5,16.0,1.75,21.5,21.0,13.59,0.0
2017,6,4,6,0,109.0,32.0,2.0,22.0,42.0,26.54,15.25
2017,6,4,6,15,188.5,51.0,2.1,22.0,82.0,41.36,29.45
2017,6,4,6,30,268.0,70.0,2.2,22.0,122.0,52.18,39.36
2017,6,4,6,45,328.5,84.5,2.35,22.5,169.0,61.66,47.78
2017,6,4,7,0,389.0,99.0,2.5,23.0,216.0,95.75,61.42
2017,6,4,7,15,222.0,127.5,2.6,23.5,197.5,128.27,90.06
2017,6,4,7,30,55.0,156.0,2.7,24.0,179.0,147.61,111.86
2017,6,4,7,45,125.0,183.5,2.8,24.5,244.0,185.91,139.22
2017,6,4,8,0,195.0,211.0,2.9,25.0,309.0,236.11,176.4
2017,6,4,8,15,274.5,223.0,2.95,25.0,377.0,279.56,209.07
2017,6,4,8,30,354.0,235.0,3.0,25.0,445.0,335.63,252.05
2017,6,4,8,45,290.5,272.0,3.1,25.5,454.5,360.85,272.39
2017,6,4,9,0,227.0,309.0,3.2,26.0,464.0,384.18,290.05
2017,6,4,9,15,229.5,332.5,3.15,26.0,498.0,419.48,316.32
2017,6,4,9,30,232.0,356.0,3.1,26.0,532.0,454.9,342.19
2017,6,4,9,45,483.5,265.0,3.1,26.5,657.0,534.27,403.27
2017,6,4,10,0,735.0,174.0,3.1,27.0,782.0,639.33,481.99
2017,6,4,10,15,517.5,296.5,3.05,27.0,733.0,632.79,472.37
2017,6,4,10,30,300.0,419.0,3.0,27.0,684.0,608.95,450.04
2017,6,4,10,45,231.0,445.0,2.95,27.5,653.0,596.39,438.47
2017,6,4,11,0,162.0,471.0,2.9,28.0,622.0,575.48,420.82
2017,6,4,11,15,180.0,481.0,2.8,28.0,652.0,608.49,443.68
2017,6,4,11,30,198.0,491.0,2.7,28.0,682.0,642.31,466.56
2017,6,4,11,45,225.5,493.0,2.65,28.0,713.0,677.76,490.89
2017,6,4,12,0,253.0,495.0,2.6,28.0,744.0,714.23,515.67
2017,6,4,12,15,553.0,318.5,2.55,28.0,866.0,837.97,608.03
2017,6,4,12,30,853.0,142.0,2.5,28.0,988.0,959.7,689.22
2017,6,4,12,45,853.5,140.5,2.45,28.5,984.5,972.08,694.2
2017,6,4,13,0,854.0,139.0,2.4,29.0,981.0,981.7,698.48
2017,6,4,13,15,851.5,138.5,2.3,29.0,969.0,986.44,700.67
2017,6,4,13,30,849.0,138.0,2.2,29.0,957.0,988.21,701.09
2017,6,4,13,45,430.0,181.5,2.15,29.0,596.5,625.94,461.88
2017,6,4,14,0,11.0,225.0,2.1,29.0,236.0,230.97,169.14
2017,6,4,14,15,106.5,332.0,2.0,28.5,426.5,446.88,330.6
2017,6,4,14,30,202.0,439.0,1.9,28.0,617.0,653.15,474.65
2017,6,4,14,45,101.0,249.0,1.85,28.0,338.0,355.4,264.67
2017,6,4,15,0,0.0,59.0,1.8,28.0,59.0,57.14,38.99
2017,6,4,15,15,2.0,114.5,1.75,28.0,116.0,113.09,82.81
2017,6,4,15,30,4.0,170.0,1.7,28.0,173.0,170.04,126.53
2017,6,4,15,45,2.0,115.0,1.65,28.0,116.5,113.5,83.32
2017,6,4,16,0,0.0,60.0,1.6,28.0,60.0,58.05,40.31
2017,6,4,16,15,0.0,88.5,1.5,27.5,88.5,85.65,62.32
2017,6,4,16,30,0.0,117.0,1.4,27.0,117.0,114.0,84.86
2017,6,4,16,45,6.5,144.0,1.35,27.0,147.5,146.69,110.83
2017,6,4,17,0,13.0,171.0,1.3,27.0,178.0,180.33,137.39
2017,6,4,17,15,9.5,152.0,1.2,27.0,156.5,158.64,120.77
2017,6,4,17,30,6.0,133.0,1.1,27.0,135.0,137.19,104.3
2017,6,4,17,45,3.0,113.0,1.0,27.0,114.0,115.18,87.15
2017,6,4,18,0,0.0,93.0,0.9,27.0,93.0,93.34,69.85
2017,6,4,18,15,0.0,73.0,0.85,26.5,73.0,73.07,53.65
2017,6,4,18,30,0.0,53.0,0.8,26.0,53.0,52.57,36.92
2017,6,4,18,45,0.0,36.0,0.75,25.5,36.0,35.19,22.46
2017,6,4,19,0,0.0,19.0,0.7,25.0,19.0,18.34,7.88
2017,6,4,19,15,0.0,9.5,0.7,24.5,9.5,9.34,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,96.0,15.0,2.35,19.5,24.0,11.71,0.0
2017,6,5,6,0,192.0,30.0,2.7,20.0,48.0,23.12,12.73
2017,6,5,6,15,287.5,43.0,2.75,20.5,89.5,32.35,21.98
2017,6,5,6,30,383.0,56.0,2.8,21.0,131.0,40.98,29.88
2017,6,5,6,45,455.5,64.0,2.85,21.5,180.5,45.12,33.67
2017,6,5,7,0,528.0,72.0,2.9,22.0,230.0,80.46,44.85
2017,6,5,7,15,574.0,79.0,3.05,22.5,282.5,120.04,69.24
2017,6,5,7,30,620.0,86.0,3.2,23.0,335.0,164.69,102.56
2017,6,5,7,45,658.5,89.5,3.35,24.0,388.0,209.76,139.11
2017,6,5,8,0,697.0,93.0,3.5,25.0,441.0,258.84,180.07
2017,6,5,8,15,721.5,97.0,3.5,25.5,492.0,310.7,223.99
2017,6,5,8,30,746.0,101.0,3.5,26.0,543.0,361.61,266.64
2017,6,5,8,45,766.0,103.5,3.55,27.0,592.0,411.26,306.96
2017,6,5,9,0,786.0,106.0,3.6,28.0,641.0,462.22,347.05
2017,6,5,9,15,800.0,108.5,3.55,28.0,685.0,511.13,385.71
2017,6,5,9,30,814.0,111.0,3.5,28.0,729.0,563.36,425.68
2017,6,5,9,45,824.5,113.5,3.5,28.5,767.5,610.06,459.95
2017,6,5,10,0,835.0,116.0,3.5,29.0,806.0,656.2,492.89
2017,6,5,10,15,843.0,117.5,3.45,29.0,839.0,698.92,523.19
2017,6,5,10,30,851.0,119.0,3.4,29.0,872.0,740.45,550.74
2017,6,5,10,45,854.5,122.0,3.4,29.5,898.0,778.5,574.68
2017,6,5,11,0,858.0,125.0,3.4,30.0,924.0,814.69,597.1
2017,6,5,11,15,862.0,126.0,3.4,30.0,943.0,847.44,618.22
2017,6,5,11,30,866.0,127.0,3.4,30.0,962.0,878.06,637.85
2017,6,5,11,45,859.5,133.5,3.45,30.5,971.0,902.13,652.1
2017,6,5,12,0,853.0,140.0,3.5,31.0,980.0,923.39,664.52
2017,6,5,12,15,631.5,290.0,3.5,31.0,913.5,883.15,636.51
2017,6,5,12,30,410.0,440.0,3.5,31.0,847.0,830.07,593.99
2017,6,5,12,45,387.0,445.0,3.5,31.0,828.0,822.36,588.76
2017,6,5,13,0,364.0,450.0,3.5,31.0,809.0,812.79,582.01
2017,6,5,13,15,345.5,455.0,3.5,31.0,792.5,805.96,577.23
2017,6,5,13,30,327.0,460.0,3.5,31.0,776.0,797.67,571.5
2017,6,5,13,45,349.0,438.0,3.5,31.0,768.5,800.8,575.03
2017,6,5,14,0,371.0,416.0,3.5,31.0,761.0,802.13,577.37
2017,6,5,14,15,192.0,338.0,3.45,30.5,516.5,544.71,399.88
2017,6,5,14,30,13.0,260.0,3.4,30.0,272.0,268.16,197.36
2017,6,5,14,45,90.5,332.5,3.4,30.0,408.0,433.08,321.14
2017,6,5,15,0,168.0,405.0,3.4,30.0,544.0,584.18,429.68
2017,6,5,15,15,155.5,383.5,3.35,29.5,507.0,548.74,405.36
2017,6,5,15,30,143.0,362.0,3.3,29.0,470.0,513.13,381.57
2017,6,5,15,45,102.5,328.0,3.3,29.0,403.0,430.19,321.99
2017,6,5,16,0,62.0,294.0,3.3,29.0,336.0,357.92,269.04
2017,6,5,16,15,31.0,180.5,3.2,28.5,201.5,209.24,158.25
2017,6,5,16,30,0.0,67.0,3.1,28.0,67.0,64.8,45.89
2017,6,5,16,45,0.0,65.5,3.05,28.0,65.5,63.33,45.0
2017,6,5,17,0,0.0,64.0,3.0,28.0,64.0,61.87,44.01
2017,6,5,17,15,0.0,56.5,2.8,27.5,56.5,54.6,38.45
2017,6,5,17,30,0.0,49.0,2.6,27.0,49.0,47.33,32.82
2017,6,5,17,45,0.0,41.0,2.45,26.5,41.0,39.59,26.7
2017,6,5,18,0,0.0,33.0,2.3,26.0,33.0,31.85,20.48
2017,6,5,18,15,0.0,26.0,2.05,25.5,26.0,25.09,14.95
2017,6,5,18,30,0.0,19.0,1.8,25.0,19.0,18.32,9.32
2017,6,5,18,45,0.0,12.5,1.6,24.5,12.5,12.05,4.04
2017,6,5,19,0,0.0,6.0,1.4,24.0,6.0,5.78,0.0
2017,6,5,19,15,0.0,3.0,1.45,23.5,3.0,2.95,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,91.5,16.0,2.85,20.5,24.0,12.53,0.0
2017,6,6,6,0,183.0,32.0,3.0,21.0,48.0,24.77,13.98
2017,6,6,6,15,277.5,45.5,3.1,21.5,90.0,34.36,23.58
2017,6,6,6,30,372.0,59.0,3.2,22.0,132.0,43.43,31.85
2017,6,6,6,45,442.0,68.5,3.35,22.5,181.5,49.25,37.08
2017,6,6,7,0,512.0,78.0,3.5,23.0,231.0,84.98,48.81
2017,6,6,7,15,559.0,85.5,3.6,23.5,283.5,124.19,72.95
2017,6,6,7,30,606.0,93.0,3.7,24.0,336.0,168.61,105.92
2017,6,6,7,45,642.0,98.0,3.85,24.5,389.0,213.64,142.6
2017,6,6,8,0,678.0,103.0,4.0,25.0,442.0,262.47,183.6
2017,6,6,8,15,704.0,107.5,4.05,25.5,493.5,311.31,225.1
2017,6,6,8,30,730.0,112.0,4.1,26.0,545.0,365.64,270.3
2017,6,6,8,45,749.0,116.0,4.2,26.5,594.0,415.39,311.32
2017,6,6,9,0,768.0,120.0,4.3,27.0,643.0,466.38,352.25
2017,6,6,9,15,783.5,123.5,4.35,27.5,687.5,516.11,391.13
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,566.28,429.26
2017,6,6,9,45,810.0,129.5,4.45,28.5,771.5,613.0,463.89
2017,6,6,10,0,821.0,132.0,4.5,29.0,811.0,659.29,497.33
2017,6,6,10,15,558.0,276.0,4.55,29.0,746.0,642.48,480.42
2017,6,6,10,30,295.0,420.0,4.6,29.0,681.0,606.1,448.42
2017,6,6,10,45,574.5,279.0,4.7,29.5,807.0,704.78,524.92
2017,6,6,11,0,854.0,138.0,4.8,30.0,933.0,823.32,609.45
2017,6,6,11,15,858.5,139.0,4.85,30.0,953.0,856.43,631.04
2017,6,6,11,30,863.0,140.0,4.9,30.0,973.0,887.46,651.66
2017,6,6,11,45,622.5,290.5,5.0,30.5,895.0,840.92,616.96
2017,6,6,12,0,382.0,441.0,5.1,31.0,817.0,781.62,568.02
2017,6,6,12,15,621.0,295.0,5.1,31.0,909.5,877.97,641.76
2017,6,6,12,30,860.0,149.0,5.1,31.0,1002.0,973.09,706.28
2017,6,6,12,45,598.5,307.0,5.2,31.0,899.5,894.51,651.88
2017,6,6,13,0,337.0,465.0,5.3,31.0,797.0,801.12,580.65
2017,6,6,13,15,273.0,477.5,5.3,31.0,744.5,756.64,549.13
2017,6,6,13,30,209.0,490.0,5.3,31.0,692.0,705.05,512.26
2017,6,6,13,45,191.0,480.5,5.35,31.0,662.0,680.65,495.76
2017,6,6,14,0,173.0,471.0,5.4,31.0,632.0,655.42,478.49
2017,6,6,14,15,512.5,298.5,5.35,31.0,756.5,827.49,609.9
2017,6,6,14,30,852.0,126.0,5.3,31.0,881.0,968.63,708.67
2017,6,6,14,45,847.0,122.0,5.3,31.0,848.0,949.57,696.14
2017,6,6,15,0,842.0,118.0,5.3,31.0,815.0,927.74,682.75
2017,6,6,15,15,831.0,116.0,5.2,31.0,776.0,899.86,664.7
2017,6,6,15,30,820.0,114.0,5.1,31.0,737.0,869.78,645.2
2017,6,6,15,45,596.5,195.5,5.1,31.0,634.0,750.75,563.77
2017,6,6,16,0,373.0,277.0,5.1,31.0,531.0,621.06,467.46
2017,6,6,16,15,568.0,188.0,5.0,30.5,541.5,681.53,518.45
2017,6,6,16,30,763.0,99.0,4.9,30.0,552.0,718.17,548.5
2017,6,6,16,45,740.0,95.0,4.85,30.0,501.0,669.04,514.56
2017,6,6,17,0,717.0,91.0,4.8,30.0,450.0,619.81,480.47
2017,6,6,17,15,685.5,86.0,4.5,29.5,397.0,566.27,441.28
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,511.81,400.63
2017,6,6,17,45,608.5,75.0,3.95,29.0,291.0,449.68,352.26
2017,6,6,18,0,563.0,69.0,3.7,29.0,238.0,390.69,305.02
2017,6,6,18,15,498.0,61.0,3.25,28.0,188.0,323.5,251.02
2017,6,6,18,30,433.0,53.0,2.8,27.0,138.0,262.0,199.91
2017,6,6,18,45,332.5,41.5,2.35,26.5,94.5,189.24,139.12
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,125.84,82.92
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,55.75,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,114.5,15.0,1.2,20.5,25.5,11.7,0.0
2017,6,7,6,0,229.0,30.0,1.3,21.0,51.0,23.12,12.72
2017,6,7,6,15,329.5,42.0,1.35,21.5,94.5,31.59,21.26
2017,6,7,6,30,430.0,54.0,1.4,22.0,138.0,39.14,28.19
2017,6,7,6,45,497.5,62.0,1.5,23.0,189.0,43.81,32.33
2017,6,7,7,0,565.0,70.0,1.6,24.0,240.0,81.05,43.72
2017,6,7,7,15,610.5,76.5,1.55,25.0,293.5,122.06,68.53
2017,6,7,7,30,656.0,83.0,1.5,26.0,347.0,168.1,102.21
2017,6,7,7,45,689.5,88.0,1.5,27.0,400.5,215.23,139.89
2017,6,7,8,0,723.0,93.0,1.5,28.0,454.0,269.01,183.65
2017,6,7,8,15,747.5,97.0,1.65,28.5,506.5,319.03,225.29
2017,6,7,8,30,772.0,101.0,1.8,29.0,559.0,371.23,268.05
2017,6,7,8,45,789.0,104.5,1.95,29.5,607.5,421.81,308.81
2017,6,7,9,0,806.0,108.0,2.1,30.0,656.0,473.37,349.22
2017,6,7,9,15,820.0,111.0,2.2,30.0,701.0,523.68,388.25
2017,6,7,9,30,834.0,114.0,2.3,30.0,746.0,577.26,428.55
2017,6,7,9,45,844.0,116.5,2.4,30.5,785.5,624.56,462.67
2017,6,7,10,0,854.0,119.0,2.5,31.0,825.0,671.23,495.5
2017,6,7,10,15,675.5,234.0,2.6,31.0,807.0,685.01,501.86
2017,6,7,10,30,497.0,349.0,2.7,31.0,789.0,688.39,500.22
2017,6,7,10,45,373.5,404.5,2.8,31.5,741.0,667.16,482.28
2017,6,7,11,0,250.0,460.0,2.9,32.0,693.0,634.31,456.1
2017,6,7,11,15,209.0,476.0,2.95,32.0,674.0,628.2,450.96
2017,6,7,11,30,168.0,492.0,3.0,32.0,655.0,616.95,442.1
2017,6,7,11,45,532.5,309.0,3.05,32.5,832.0,779.05,561.87
2017,6,7,12,0,897.0,126.0,3.1,33.0,1009.0,950.75,675.12
2017,6,7,12,15,897.0,126.5,3.1,33.0,1013.0,970.56,686.15
2017,6,7,12,30,897.0,127.0,3.1,33.0,1017.0,987.66,696.74
2017,6,7,12,45,894.5,127.5,3.15,33.5,1012.0,999.58,703.1
2017,6,7,13,0,892.0,128.0,3.2,34.0,1007.0,1008.58,707.75
2017,6,7,13,15,889.0,127.5,3.2,34.0,994.5,1013.07,710.76
2017,6,7,13,30,886.0,127.0,3.2,34.0,982.0,1014.47,711.99
2017,6,7,13,45,879.0,127.5,3.2,34.0,961.5,1009.79,709.56
2017,6,7,14,0,872.0,128.0,3.2,34.0,941.0,1002.07,705.39
2017,6,7,14,15,865.5,126.5,3.2,34.0,913.5,989.84,698.5
2017,6,7,14,30,859.0,125.0,3.2,34.0,886.0,974.69,689.89
2017,6,7,14,45,834.0,132.5,3.25,34.0,848.0,948.36,674.58
2017,6,7,15,0,809.0,140.0,3.3,34.0,810.0,926.07,661.91
2017,6,7,15,15,796.5,137.5,3.3,33.5,770.0,897.1,645.85
2017,6,7,15,30,784.0,135.0,3.3,33.0,730.0,866.03,628.33
2017,6,7,15,45,766.5,132.0,3.35,33.0,685.0,828.13,605.11
2017,6,7,16,0,749.0,129.0,3.4,33.0,640.0,788.81,580.72
2017,6,7,16,15,728.5,125.0,3.35,32.5,591.5,747.65,555.47
2017,6,7,16,30,708.0,121.0,3.3,32.0,543.0,703.0,527.42
2017,6,7,16,45,681.5,116.0,3.25,32.0,491.5,652.31,493.58
2017,6,7,17,0,655.0,111.0,3.2,32.0,440.0,601.9,458.39
2017,6,7,17,15,620.0,104.5,2.95,31.0,387.0,544.73,418.39
2017,6,7,17,30,585.0,98.0,2.7,30.0,334.0,489.14,378.36
2017,6,7,17,45,539.0,90.0,2.45,29.5,282.0,427.43,331.7
2017,6,7,18,0,493.0,82.0,2.2,29.0,230.0,368.92,286.11
2017,6,7,18,15,427.5,71.5,2.0,28.0,181.0,299.42,231.29
2017,6,7,18,30,362.0,61.0,1.8,27.0,132.0,239.14,182.0
2017,6,7,18,45,269.5,46.5,1.6,26.5,90.5,170.09,124.93
2017,6,7,19,0,177.0,32.0,1.4,26.0,49.0,110.67,73.23
2017,6,7,19,15,88.5,16.0,1.35,25.5,24.5,49.74,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,16.5,1.95,21.5,22.5,14.0,0.0
2017,6,8,6,0,127.0,33.0,2.3,22.0,45.0,27.33,15.96
2017,6,8,6,15,209.5,50.5,2.4,22.5,85.0,38.4,26.89
2017,6,8,6,30,292.0,68.0,2.5,23.0,125.0,50.55,37.8
2017,6,8,6,45,358.5,81.0,2.65,23.5,173.0,59.49,45.71
2017,6,8,7,0,425.0,94.0,2.8,24.0,221.0,94.17,58.65
2017,6,8,7,15,473.0,104.0,2.75,24.5,272.0,131.56,82.05
2017,6,8,7,30,521.0,114.0,2.7,25.0,323.0,174.1,113.21
2017,6,8,7,45,555.5,122.5,2.65,26.0,374.5,216.91,147.06
2017,6,8,8,0,590.0,131.0,2.6,27.0,426.0,263.75,184.94
2017,6,8,8,15,618.0,137.5,2.4,27.5,476.5,310.31,223.06
2017,6,8,8,30,646.0,144.0,2.2,28.0,527.0,359.56,262.62
2017,6,8,8,45,663.5,151.0,2.0,28.5,574.0,407.33,300.18
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,456.32,337.33
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,503.85,373.0
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,552.12,408.02
2017,6,8,9,45,725.0,172.5,1.4,29.5,747.5,597.55,439.24
2017,6,8,10,0,735.0,178.0,1.3,30.0,786.0,642.69,469.13
2017,6,8,10,15,745.5,181.0,1.25,30.0,819.5,687.12,498.92
2017,6,8,10,30,756.0,184.0,1.2,30.0,853.0,728.74,526.16
2017,6,8,10,45,765.0,185.0,1.2,30.5,880.0,766.48,549.39
2017,6,8,11,0,774.0,186.0,1.2,31.0,907.0,803.04,570.8
2017,6,8,11,15,779.5,187.5,1.2,31.0,926.5,835.77,590.68
2017,6,8,11,30,785.0,189.0,1.2,31.0,946.0,866.75,609.37
2017,6,8,11,45,546.0,334.0,1.2,31.5,864.0,814.81,570.64
2017,6,8,12,0,307.0,479.0,1.2,32.0,782.0,748.59,520.3
2017,6,8,12,15,204.0,488.0,1.2,32.0,689.5,669.75,467.7
2017,6,8,12,30,101.0,497.0,1.2,32.0,597.0,584.32,409.48
2017,6,8,12,45,80.0,478.5,1.25,32.5,557.5,549.71,386.33
2017,6,8,13,0,59.0,460.0,1.3,33.0,518.0,513.89,361.75
2017,6,8,13,15,423.5,323.0,1.35,33.0,732.5,755.35,533.46
2017,6,8,13,30,788.0,186.0,1.4,33.0,947.0,981.85,678.71
2017,6,8,13,45,784.5,183.5,1.5,33.0,928.0,978.39,675.86
2017,6,8,14,0,781.0,181.0,1.6,33.0,909.0,972.07,674.02
2017,6,8,14,15,774.0,179.0,1.65,33.0,882.5,960.01,668.06
2017,6,8,14,30,767.0,177.0,1.7,33.0,856.0,945.29,660.56
2017,6,8,14,45,456.5,291.0,1.8,33.0,691.0,758.74,539.56
2017,6,8,15,0,146.0,405.0,1.9,33.0,526.0,563.4,402.81
2017,6,8,15,15,446.5,277.5,1.95,32.5,622.0,722.66,522.83
2017,6,8,15,30,747.0,150.0,2.0,32.0,718.0,849.06,612.1
2017,6,8,15,45,735.5,144.0,2.05,32.0,675.0,817.46,592.15
2017,6,8,16,0,724.0,138.0,2.1,32.0,632.0,780.95,570.21
2017,6,8,16,15,703.5,133.5,2.1,31.5,584.0,737.29,543.95
2017,6,8,16,30,683.0,129.0,2.1,31.0,536.0,692.97,516.79
2017,6,8,16,45,661.5,122.0,2.15,31.0,486.5,644.7,485.41
2017,6,8,17,0,640.0,115.0,2.2,31.0,437.0,596.36,452.41
2017,6,8,17,15,605.5,108.5,2.1,30.5,385.0,540.13,412.94
2017,6,8,17,30,571.0,102.0,2.0,30.0,333.0,485.45,373.49
2017,6,8,17,45,528.0,93.0,1.9,29.5,281.5,424.95,328.47
2017,6,8,18,0,485.0,84.0,1.8,29.0,230.0,367.38,284.18
2017,6,8,18,15,420.0,73.0,1.7,28.0,181.5,298.05,229.89
2017,6,8,18,30,355.0,62.0,1.6,27.0,133.0,237.7,180.85
2017,6,8,18,45,265.5,47.5,1.5,26.5,91.5,170.08,125.05
2017,6,8,19,0,176.0,33.0,1.4,26.0,50.0,111.78,74.47
2017,6,8,19,15,88.0,16.5,1.5,25.5,25.0,50.53,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,6.5,3.25,21.5,6.5,6.26,0.0
2017,6,9,6,0,0.0,13.0,3.5,22.0,13.0,12.54,4.27
2017,6,9,6,15,0.0,26.5,3.7,22.5,26.5,25.58,16.05
2017,6,9,6,30,0.0,40.0,3.9,23.0,40.0,38.63,27.6
2017,6,9,6,45,0.0,55.5,4.1,23.5,55.5,53.4,40.49
2017,6,9,7,0,0.0,71.0,4.3,24.0,71.0,67.87,50.23
2017,6,9,7,15,20.0,111.5,4.35,24.0,120.0,106.15,80.47
2017,6,9,7,30,40.0,152.0,4.4,24.0,169.0,142.16,108.35
2017,6,9,7,45,31.0,166.5,4.5,24.5,180.5,156.76,119.89
2017,6,9,8,0,22.0,181.0,4.6,25.0,192.0,174.6,133.78
2017,6,9,8,15,102.0,222.0,4.55,25.0,281.5,233.2,177.61
2017,6,9,8,30,182.0,263.0,4.5,25.0,371.0,300.24,228.29
2017,6,9,8,45,165.0,288.5,4.5,25.5,393.0,326.57,248.35
2017,6,9,9,0,148.0,314.0,4.5,26.0,415.0,351.25,266.62
2017,6,9,9,15,153.5,333.5,4.45,26.5,444.5,380.85,288.15
2017,6,9,9,30,159.0,353.0,4.4,27.0,474.0,410.89,309.64
2017,6,9,9,45,146.5,370.5,4.4,27.5,486.5,428.59,321.6
2017,6,9,10,0,134.0,388.0,4.4,28.0,499.0,445.06,332.44
2017,6,9,10,15,127.0,411.5,4.35,28.0,520.5,469.55,349.53
2017,6,9,10,30,120.0,435.0,4.3,28.0,542.0,493.49,366.01
2017,6,9,10,45,149.0,452.5,4.25,28.0,589.0,539.41,398.97
2017,6,9,11,0,178.0,470.0,4.2,28.0,636.0,587.33,432.94
2017,6,9,11,15,214.0,476.0,4.15,28.0,679.5,632.29,464.84
2017,6,9,11,30,250.0,482.0,4.1,28.0,723.0,677.78,496.83
2017,6,9,11,45,204.0,493.5,4.05,28.5,692.0,658.66,480.77
2017,6,9,12,0,158.0,505.0,4.0,29.0,661.0,635.66,462.34
2017,6,9,12,15,456.5,357.5,3.9,29.0,810.0,784.29,574.3
2017,6,9,12,30,755.0,210.0,3.8,29.0,959.0,935.4,680.15
2017,6,9,12,45,514.0,350.0,3.75,29.5,859.0,855.39,619.7
2017,6,9,13,0,273.0,490.0,3.7,30.0,759.0,762.83,548.53
2017,6,9,13,15,515.0,345.0,3.55,30.0,845.5,868.24,627.71
2017,6,9,13,30,757.0,200.0,3.4,30.0,932.0,965.04,694.55
2017,6,9,13,45,429.0,330.0,3.25,30.0,743.0,776.21,563.03
2017,6,9,14,0,101.0,460.0,3.1,30.0,554.0,565.24,409.01
2017,6,9,14,15,172.0,447.0,2.95,30.0,601.5,631.23,457.97
2017,6,9,14,30,243.0,434.0,2.8,30.0,649.0,696.04,503.78
2017,6,9,14,45,147.0,398.5,2.7,30.0,527.5,557.33,406.49
2017,6,9,15,0,51.0,363.0,2.6,30.0,406.0,419.76,307.84
2017,6,9,15,15,149.0,359.0,2.55,29.5,474.5,516.38,381.56
2017,6,9,15,30,247.0,355.0,2.5,29.0,543.0,608.77,449.8
2017,6,9,15,45,182.5,334.5,2.5,29.0,469.0,516.7,384.13
2017,6,9,16,0,118.0,314.0,2.5,29.0,395.0,436.5,326.33
2017,6,9,16,15,349.5,241.5,2.4,28.5,456.0,553.25,418.98
2017,6,9,16,30,581.0,169.0,2.3,28.0,517.0,657.23,498.72
2017,6,9,16,45,442.0,184.0,2.2,28.0,434.0,545.97,416.75
2017,6,9,17,0,303.0,199.0,2.1,28.0,351.0,439.71,337.75
2017,6,9,17,15,279.0,181.0,1.95,27.5,308.5,392.68,303.94
2017,6,9,17,30,255.0,163.0,1.8,27.0,266.0,347.06,270.11
2017,6,9,17,45,230.0,142.0,1.65,27.0,224.5,298.93,233.08
2017,6,9,18,0,205.0,121.0,1.5,27.0,183.0,252.62,196.64
2017,6,9,18,15,169.0,99.5,1.45,26.5,143.5,202.34,156.62
2017,6,9,18,30,133.0,78.0,1.4,26.0,104.0,149.34,113.58
2017,6,9,18,45,88.5,55.5,1.4,25.5,71.0,101.06,73.8
2017,6,9,19,0,44.0,33.0,1.4,25.0,38.0,56.09,35.95
2017,6,9,19,15,22.0,16.5,1.45,24.5,19.0,25.69,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.5,17.0,3.4,20.5,21.0,14.4,0.0
2017,6,10,6,0,91.0,34.0,3.5,21.0,42.0,28.09,16.63
2017,6,10,6,15,167.0,54.0,3.65,21.5,81.5,43.61,31.42
2017,6,10,6,30,243.0,74.0,3.8,22.0,121.0,58.57,44.84
2017,6,10,6,45,311.5,88.5,4.0,22.5,168.5,65.32,50.93
2017,6,10,7,0,380.0,103.0,4.2,23.0,216.0,99.0,64.24
2017,6,10,7,15,429.0,114.0,4.2,23.5,266.5,135.03,87.09
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,176.31,117.42
2017,6,10,7,45,362.5,165.0,4.25,24.5,322.5,216.77,155.21
2017,6,10,8,0,247.0,205.0,4.3,25.0,328.0,240.49,178.76
2017,6,10,8,15,272.0,226.0,4.25,25.5,375.5,281.28,210.67
2017,6,10,8,30,297.0,247.0,4.2,26.0,423.0,324.67,244.31
2017,6,10,8,45,196.5,277.0,4.2,26.5,398.0,330.12,249.65
2017,6,10,9,0,96.0,307.0,4.2,27.0,373.0,325.27,245.76
2017,6,10,9,15,104.0,331.5,4.15,27.5,407.5,357.73,269.3
2017,6,10,9,30,112.0,356.0,4.1,28.0,442.0,391.01,293.01
2017,6,10,9,45,429.0,263.0,4.05,29.0,614.5,498.77,375.35
2017,6,10,10,0,746.0,170.0,4.0,30.0,787.0,644.37,482.68
2017,6,10,10,15,756.0,173.0,4.0,30.0,820.0,686.75,512.61
2017,6,10,10,30,766.0,176.0,4.0,30.0,853.0,728.4,542.0
2017,6,10,10,45,776.5,176.0,4.0,30.5,880.5,766.73,566.86
2017,6,10,11,0,787.0,176.0,4.0,31.0,908.0,803.95,590.18
2017,6,10,11,15,792.0,177.0,4.0,31.5,927.5,836.18,609.89
2017,6,10,11,30,797.0,178.0,4.0,32.0,947.0,866.6,628.26
2017,6,10,11,45,801.5,178.0,4.05,32.5,959.5,893.68,644.53
2017,6,10,12,0,806.0,178.0,4.1,33.0,972.0,918.68,659.38
2017,6,10,12,15,807.0,178.0,4.1,33.0,976.0,938.2,671.75
2017,6,10,12,30,808.0,178.0,4.1,33.0,980.0,955.34,682.67
2017,6,10,12,45,554.5,330.0,4.15,33.5,879.5,875.14,625.67
2017,6,10,13,0,301.0,482.0,4.2,34.0,779.0,782.42,555.27
2017,6,10,13,15,281.5,481.0,4.2,34.0,756.0,768.47,546.26
2017,6,10,13,30,262.0,480.0,4.2,34.0,733.0,753.14,535.92
2017,6,10,13,45,525.5,327.5,4.25,34.0,822.0,869.92,623.33
2017,6,10,14,0,789.0,175.0,4.3,34.0,911.0,974.14,695.47
2017,6,10,14,15,555.0,294.0,4.3,34.0,805.0,865.19,621.55
2017,6,10,14,30,321.0,413.0,4.3,34.0,699.0,750.29,538.51
2017,6,10,14,45,545.5,285.0,4.3,34.0,747.5,838.55,606.68
2017,6,10,15,0,770.0,157.0,4.3,34.0,796.0,908.14,656.32
2017,6,10,15,15,472.5,260.5,4.3,33.5,646.5,729.03,534.08
2017,6,10,15,30,175.0,364.0,4.3,33.0,497.0,544.39,399.44
2017,6,10,15,45,265.5,324.0,4.3,33.0,512.0,587.39,434.26
2017,6,10,16,0,356.0,284.0,4.3,33.0,527.0,615.07,457.33
2017,6,10,16,15,508.5,211.0,4.25,32.5,530.5,659.54,494.72
2017,6,10,16,30,661.0,138.0,4.2,32.0,534.0,686.71,519.35
2017,6,10,16,45,628.5,134.0,4.2,32.0,483.0,634.4,482.73
2017,6,10,17,0,596.0,130.0,4.2,32.0,432.0,582.87,446.09
2017,6,10,17,15,560.0,122.5,4.05,31.5,380.0,526.27,405.53
2017,6,10,17,30,524.0,115.0,3.9,31.0,328.0,468.08,362.82
2017,6,10,17,45,473.5,106.0,3.75,30.5,277.0,405.93,315.73
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,347.69,270.31
2017,6,10,18,15,358.0,84.0,3.4,29.5,178.0,282.02,217.86
2017,6,10,18,30,293.0,71.0,3.2,29.0,130.0,222.37,168.98
2017,6,10,18,45,209.5,54.0,3.05,28.5,89.5,157.2,115.41
2017,6,10,19,0,126.0,37.0,2.9,28.0,49.0,94.63,62.9
2017,6,10,19,15,63.0,18.5,3.05,27.5,24.5,42.94,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,67.0,17.5,3.35,21.5,23.5,14.8,0.0
2017,6,11,6,0,134.0,35.0,3.5,22.0,47.0,28.87,17.16
2017,6,11,6,15,229.5,50.5,3.7,22.5,88.5,38.41,26.89
2017,6,11,6,30,325.0,66.0,3.9,23.0,130.0,48.97,36.45
2017,6,11,6,45,401.5,76.0,4.15,23.5,179.5,55.78,42.53
2017,6,11,7,0,478.0,86.0,4.4,24.0,229.0,90.7,54.25
2017,6,11,7,15,527.5,94.0,4.45,24.5,281.0,128.44,77.42
2017,6,11,7,30,577.0,102.0,4.5,25.0,333.0,171.87,109.39
2017,6,11,7,45,623.5,105.0,4.6,25.5,387.5,215.69,144.47
2017,6,11,8,0,670.0,108.0,4.7,26.0,442.0,264.45,184.89
2017,6,11,8,15,335.0,124.5,4.65,26.5,291.5,210.77,154.55
2017,6,11,8,30,0.0,141.0,4.6,27.0,141.0,134.77,101.28
2017,6,11,8,45,390.0,128.5,4.55,27.5,393.5,274.43,206.98
2017,6,11,9,0,780.0,116.0,4.5,28.0,646.0,467.77,352.63
2017,6,11,9,15,524.5,231.5,4.45,28.5,598.5,475.93,358.24
2017,6,11,9,30,269.0,347.0,4.4,29.0,551.0,463.56,346.51
2017,6,11,9,45,554.0,235.0,4.35,29.5,683.5,549.04,412.61
2017,6,11,10,0,839.0,123.0,4.3,30.0,816.0,664.25,498.92
2017,6,11,10,15,847.5,124.5,4.25,30.5,849.5,707.51,528.58
2017,6,11,10,30,856.0,126.0,4.2,31.0,883.0,749.63,555.52
2017,6,11,10,45,864.5,126.0,4.2,31.5,910.5,789.05,580.39
2017,6,11,11,0,873.0,126.0,4.2,32.0,938.0,826.93,603.93
2017,6,11,11,15,877.0,127.0,4.15,32.0,958.0,860.23,625.21
2017,6,11,11,30,881.0,128.0,4.1,32.0,978.0,891.38,644.96
2017,6,11,11,45,884.0,128.0,4.1,32.5,990.0,918.41,660.82
2017,6,11,12,0,887.0,128.0,4.1,33.0,1002.0,942.99,675.02
2017,6,11,12,15,887.5,128.5,4.1,33.0,1006.5,963.16,687.75
2017,6,11,12,30,888.0,129.0,4.1,33.0,1011.0,980.69,698.84
2017,6,11,12,45,887.5,128.5,4.1,33.5,1007.0,993.61,705.61
2017,6,11,13,0,887.0,128.0,4.1,34.0,1003.0,1003.67,710.64
2017,6,11,13,15,884.5,127.5,4.1,34.0,991.5,1008.77,714.09
2017,6,11,13,30,882.0,127.0,4.1,34.0,980.0,1010.8,715.73
2017,6,11,13,45,877.5,126.5,4.1,34.5,960.5,1007.75,712.82
2017,6,11,14,0,873.0,126.0,4.1,35.0,941.0,1001.66,708.13
2017,6,11,14,15,867.0,124.5,4.05,35.0,914.0,990.05,701.24
2017,6,11,14,30,861.0,123.0,4.0,35.0,887.0,975.53,692.63
2017,6,11,14,45,852.0,121.5,4.0,35.0,853.5,955.3,680.73
2017,6,11,15,0,843.0,120.0,4.0,35.0,820.0,932.46,667.22
2017,6,11,15,15,832.0,118.0,3.95,34.5,781.0,904.78,651.66
2017,6,11,15,30,821.0,116.0,3.9,34.0,742.0,880.31,638.18
2017,6,11,15,45,805.5,113.5,3.9,34.0,697.5,843.82,615.56
2017,6,11,16,0,790.0,111.0,3.9,34.0,653.0,805.72,591.75
2017,6,11,16,15,771.5,107.5,3.85,33.5,604.5,762.66,565.29
2017,6,11,16,30,753.0,104.0,3.8,33.0,556.0,718.65,537.78
2017,6,11,16,45,727.0,100.5,3.8,33.0,504.0,668.31,504.44
2017,6,11,17,0,701.0,97.0,3.8,33.0,452.0,620.55,472.32
2017,6,11,17,15,668.0,92.0,3.6,32.5,399.0,564.56,432.57
2017,6,11,17,30,635.0,87.0,3.4,32.0,346.0,509.93,392.77
2017,6,11,17,45,587.5,81.0,3.2,31.5,293.0,447.4,345.83
2017,6,11,18,0,540.0,75.0,3.0,31.0,240.0,388.16,299.94
2017,6,11,18,15,475.0,66.5,2.65,30.0,190.5,321.21,247.07
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,259.87,197.0
2017,6,11,18,45,312.0,45.5,2.0,28.5,98.0,186.03,136.35
2017,6,11,19,0,214.0,33.0,1.7,28.0,55.0,124.65,83.75
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.5,56.6,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,102.5,16.0,2.4,21.5,25.5,12.53,0.0
2017,6,12,6,0,205.0,32.0,2.7,22.0,51.0,24.77,13.93
2017,6,12,6,15,307.0,44.5,2.85,22.5,94.0,33.56,22.8
2017,6,12,6,30,409.0,57.0,3.0,23.0,137.0,41.93,30.43
2017,6,12,6,45,484.0,64.5,3.15,24.0,188.0,46.07,34.11
2017,6,12,7,0,559.0,72.0,3.3,25.0,239.0,82.46,44.88
2017,6,12,7,15,605.5,78.0,3.3,25.5,292.0,122.71,69.25
2017,6,12,7,30,652.0,84.0,3.3,26.0,345.0,168.09,102.72
2017,6,12,7,45,693.0,86.5,3.3,26.5,400.0,214.35,140.04
2017,6,12,8,0,734.0,89.0,3.3,27.0,455.0,267.86,184.39
2017,6,12,8,15,758.0,92.5,3.25,27.5,507.0,317.74,226.57
2017,6,12,8,30,782.0,96.0,3.2,28.0,559.0,369.75,269.77
2017,6,12,8,45,805.0,96.5,3.2,28.5,609.0,420.57,311.23
2017,6,12,9,0,828.0,97.0,3.2,29.0,659.0,476.66,355.35
2017,6,12,9,15,841.5,99.5,3.15,29.5,704.0,526.98,393.96
2017,6,12,9,30,855.0,102.0,3.1,30.0,749.0,577.4,431.42
2017,6,12,9,45,867.5,103.0,3.1,30.5,789.5,625.75,466.43
