Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,0,880.0,104.0,3.1,31.0,830.0,673.64,500.12
2017,6,12,10,15,596.5,258.5,3.1,31.0,760.0,651.44,479.49
2017,6,12,10,30,313.0,413.0,3.1,31.0,690.0,612.54,445.93
2017,6,12,10,45,611.0,260.0,3.15,31.5,821.5,714.78,523.37
2017,6,12,11,0,909.0,107.0,3.2,32.0,953.0,838.26,607.4
2017,6,12,11,15,913.0,108.0,3.2,32.5,973.0,872.66,627.29
2017,6,12,11,30,917.0,109.0,3.2,33.0,993.0,904.8,646.15
2017,6,12,11,45,911.5,114.5,3.25,33.5,1003.0,930.26,660.91
2017,6,12,12,0,906.0,120.0,3.3,34.0,1013.0,952.8,673.8
2017,6,12,12,15,626.0,291.5,3.35,34.0,910.0,878.79,624.78
2017,6,12,12,30,346.0,463.0,3.4,34.0,807.0,790.6,558.66
2017,6,12,12,45,240.5,483.0,3.45,34.5,722.0,713.87,504.92
2017,6,12,13,0,135.0,503.0,3.5,35.0,637.0,635.87,449.25
2017,6,12,13,15,253.5,468.5,3.55,35.0,715.5,728.02,515.38
2017,6,12,13,30,372.0,434.0,3.6,35.0,794.0,816.06,576.8
2017,6,12,13,45,266.5,453.0,3.65,35.0,708.5,733.93,519.83
2017,6,12,14,0,161.0,472.0,3.7,35.0,623.0,644.44,457.81
2017,6,12,14,15,522.5,292.5,3.7,35.0,760.5,831.68,595.96
2017,6,12,14,30,884.0,113.0,3.7,35.0,898.0,987.8,699.82
2017,6,12,14,45,860.5,120.5,3.7,35.0,861.0,962.71,683.64
2017,6,12,15,0,837.0,128.0,3.7,35.0,824.0,935.54,667.48
2017,6,12,15,15,826.0,125.5,3.7,35.0,784.5,913.2,654.44
2017,6,12,15,30,815.0,123.0,3.7,35.0,745.0,882.95,636.2
2017,6,12,15,45,800.5,120.0,3.75,35.0,700.5,847.02,614.41
2017,6,12,16,0,786.0,117.0,3.8,35.0,656.0,809.41,591.33
2017,6,12,16,15,563.5,179.0,3.8,34.5,551.0,673.96,500.13
2017,6,12,16,30,341.0,241.0,3.8,34.0,446.0,536.53,400.78
2017,6,12,16,45,519.5,171.5,3.85,33.5,451.0,591.09,446.45
2017,6,12,17,0,698.0,102.0,3.9,33.0,456.0,624.75,475.76
2017,6,12,17,15,665.0,96.5,3.7,32.5,402.5,568.31,435.33
2017,6,12,17,30,632.0,91.0,3.5,32.0,349.0,513.22,395.24
2017,6,12,17,45,586.5,84.0,3.35,31.5,296.0,450.79,348.53
2017,6,12,18,0,541.0,77.0,3.2,31.0,243.0,391.47,302.69
2017,6,12,18,15,475.5,68.0,2.95,30.0,193.0,323.59,249.23
2017,6,12,18,30,410.0,59.0,2.7,29.0,143.0,261.37,198.53
2017,6,12,18,45,315.0,46.5,2.5,28.5,99.5,188.74,138.71
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,128.14,86.64
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,58.39,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,92.0,16.5,2.7,23.5,24.5,12.95,0.0
2017,6,13,6,0,184.0,33.0,3.0,24.0,49.0,25.61,14.41
2017,6,13,6,15,283.5,46.0,3.25,24.5,91.5,34.77,23.59
2017,6,13,6,30,383.0,59.0,3.5,25.0,134.0,43.46,31.44
2017,6,13,6,45,468.5,65.0,3.75,25.5,185.5,46.38,34.15
2017,6,13,7,0,554.0,71.0,4.0,26.0,237.0,81.21,43.88
2017,6,13,7,15,277.0,49.0,4.0,26.5,132.0,64.16,35.24
2017,6,13,7,30,0.0,27.0,4.0,27.0,27.0,26.06,15.57
2017,6,13,7,45,60.5,119.5,4.05,27.5,149.5,123.59,91.32
2017,6,13,8,0,121.0,212.0,4.1,28.0,272.0,217.28,162.42
2017,6,13,8,15,215.0,227.5,4.1,28.5,349.5,268.88,199.86
2017,6,13,8,30,309.0,243.0,4.1,29.0,427.0,325.43,241.8
2017,6,13,8,45,561.0,172.0,4.1,29.5,540.0,382.34,283.99
2017,6,13,9,0,813.0,101.0,4.1,30.0,653.0,469.2,350.04
2017,6,13,9,15,826.5,103.5,4.1,30.5,697.5,522.48,390.9
2017,6,13,9,30,840.0,106.0,4.1,31.0,742.0,572.21,428.2
2017,6,13,9,45,853.0,106.5,4.15,31.5,782.0,619.74,463.05
2017,6,13,10,0,866.0,107.0,4.2,32.0,822.0,666.88,496.71
2017,6,13,10,15,502.5,272.5,4.25,32.5,692.0,599.63,442.5
2017,6,13,10,30,139.0,438.0,4.3,33.0,562.0,509.93,370.22
2017,6,13,10,45,201.0,447.0,4.35,33.5,631.5,574.4,415.96
2017,6,13,11,0,263.0,456.0,4.4,34.0,701.0,640.62,461.66
2017,6,13,11,15,583.5,283.5,4.45,34.0,841.5,759.57,551.97
2017,6,13,11,30,904.0,111.0,4.5,34.0,982.0,895.12,644.58
2017,6,13,11,45,884.0,127.0,4.6,34.5,988.0,917.09,656.87
2017,6,13,12,0,864.0,143.0,4.7,35.0,994.0,935.52,667.54
2017,6,13,12,15,864.5,143.0,4.75,35.0,998.0,954.89,680.05
2017,6,13,12,30,865.0,143.0,4.8,35.0,1002.0,971.72,691.01
2017,6,13,12,45,868.5,139.5,4.85,35.5,999.0,985.53,698.73
2017,6,13,13,0,872.0,136.0,4.9,36.0,996.0,996.61,704.78
2017,6,13,13,15,869.0,135.5,4.95,36.0,984.0,1001.27,708.33
2017,6,13,13,30,866.0,135.0,5.0,36.0,972.0,1002.91,710.11
2017,6,13,13,45,867.5,129.5,5.05,36.0,954.0,1000.97,709.74
2017,6,13,14,0,869.0,124.0,5.1,36.0,936.0,995.88,707.47
2017,6,13,14,15,863.0,123.0,5.1,36.0,909.5,984.88,701.15
2017,6,13,14,30,857.0,122.0,5.1,36.0,883.0,970.99,693.1
2017,6,13,14,45,856.5,115.0,5.15,36.0,852.0,953.29,683.0
2017,6,13,15,0,856.0,108.0,5.2,36.0,821.0,932.6,671.0
2017,6,13,15,15,845.5,106.0,5.2,35.5,782.0,905.09,655.58
2017,6,13,15,30,835.0,104.0,5.2,35.0,743.0,875.31,638.58
2017,6,13,15,45,821.0,102.0,5.2,35.0,698.5,840.37,616.64
2017,6,13,16,0,807.0,100.0,5.2,35.0,654.0,808.76,596.88
2017,6,13,16,15,533.5,179.0,5.2,34.5,534.5,645.66,484.25
2017,6,13,16,30,260.0,258.0,5.2,34.0,415.0,491.99,369.47
2017,6,13,16,45,488.0,174.5,5.2,34.0,434.5,571.15,433.95
2017,6,13,17,0,716.0,91.0,5.2,34.0,454.0,623.13,476.44
2017,6,13,17,15,684.5,86.5,5.1,33.5,401.5,570.22,438.65
2017,6,13,17,30,653.0,82.0,5.0,33.0,349.0,516.43,399.26
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,451.64,350.37
2017,6,13,18,0,545.0,74.0,4.9,32.0,242.0,390.7,302.92
2017,6,13,18,15,480.0,66.0,4.75,31.0,192.5,324.01,250.06
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,262.91,199.97
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,186.47,137.09
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,123.57,83.67
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,56.75,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,58.5,17.0,3.7,24.0,22.5,14.39,0.0
2017,6,14,6,0,117.0,34.0,3.8,24.0,45.0,28.09,16.32
2017,6,14,6,15,208.0,50.5,4.05,24.5,85.0,38.43,26.64
2017,6,14,6,30,299.0,67.0,4.3,25.0,125.0,49.79,36.82
2017,6,14,6,45,369.0,79.0,4.55,25.5,173.5,57.79,43.88
2017,6,14,7,0,439.0,91.0,4.8,26.0,222.0,92.24,56.34
2017,6,14,7,15,489.0,99.5,4.85,26.5,273.0,129.19,79.02
2017,6,14,7,30,539.0,108.0,4.9,27.0,324.0,170.72,109.2
2017,6,14,7,45,403.0,154.5,5.0,27.5,329.0,211.63,148.11
2017,6,14,8,0,267.0,201.0,5.1,28.0,334.0,242.15,177.66
2017,6,14,8,15,149.5,214.0,5.1,28.5,290.5,237.03,177.23
2017,6,14,8,30,32.0,227.0,5.1,29.0,247.0,219.14,165.18
2017,6,14,8,45,194.5,253.0,5.15,29.5,384.0,308.73,231.7
2017,6,14,9,0,357.0,279.0,5.2,30.0,521.0,414.45,310.27
2017,6,14,9,15,274.5,318.5,5.2,30.5,512.5,425.81,318.15
2017,6,14,9,30,192.0,358.0,5.2,31.0,504.0,433.46,322.4
2017,6,14,9,45,498.0,247.0,5.2,31.5,652.0,525.95,393.9
2017,6,14,10,0,804.0,136.0,5.2,32.0,800.0,650.11,487.26
2017,6,14,10,15,813.0,138.0,5.2,32.5,833.5,693.21,517.14
2017,6,14,10,30,822.0,140.0,5.2,33.0,867.0,736.41,545.76
2017,6,14,10,45,525.0,301.5,5.2,33.5,771.5,687.33,504.34
2017,6,14,11,0,228.0,463.0,5.2,34.0,676.0,620.96,448.94
2017,6,14,11,15,170.0,473.0,5.2,34.0,633.5,592.05,427.48
2017,6,14,11,30,112.0,483.0,5.2,34.0,591.0,560.16,403.54
2017,6,14,11,45,112.0,489.5,5.2,34.5,599.0,572.04,410.83
2017,6,14,12,0,112.0,496.0,5.2,35.0,607.0,583.71,417.82
2017,6,14,12,15,210.0,489.5,5.15,35.0,698.0,676.43,484.01
2017,6,14,12,30,308.0,483.0,5.1,35.0,789.0,773.4,551.4
2017,6,14,12,45,335.5,466.5,5.1,35.5,798.5,792.85,563.82
2017,6,14,13,0,363.0,450.0,5.1,36.0,808.0,811.42,575.98
2017,6,14,13,15,378.0,437.5,5.1,36.0,806.5,820.37,582.65
2017,6,14,13,30,393.0,425.0,5.1,36.0,805.0,827.8,588.43
2017,6,14,13,45,622.0,279.5,5.1,36.5,867.0,918.28,655.02
2017,6,14,14,0,851.0,134.0,5.1,37.0,929.0,988.27,700.08
2017,6,14,14,15,432.0,195.0,5.05,36.5,598.5,643.12,469.88
2017,6,14,14,30,13.0,256.0,5.0,36.0,268.0,264.13,190.33
2017,6,14,14,45,93.0,331.5,5.0,36.0,409.5,434.42,316.17
2017,6,14,15,0,173.0,407.0,5.0,36.0,551.0,591.22,427.51
2017,6,14,15,15,265.0,367.5,4.95,36.0,576.5,642.45,465.92
2017,6,14,15,30,357.0,328.0,4.9,36.0,602.0,679.72,494.97
2017,6,14,15,45,233.0,321.0,4.85,36.0,495.5,555.81,406.71
2017,6,14,16,0,109.0,314.0,4.8,36.0,389.0,419.94,308.28
2017,6,14,16,15,251.5,271.5,4.7,35.5,427.5,506.9,376.46
2017,6,14,16,30,394.0,229.0,4.6,35.0,466.0,565.23,422.97
2017,6,14,16,45,352.5,214.0,4.55,35.0,412.0,504.66,379.52
2017,6,14,17,0,311.0,199.0,4.5,35.0,358.0,446.35,337.43
2017,6,14,17,15,292.5,180.0,4.3,34.5,315.5,401.47,305.44
2017,6,14,17,30,274.0,161.0,4.1,34.0,273.0,357.46,273.33
2017,6,14,17,45,367.0,126.5,3.9,33.5,253.5,369.05,283.63
2017,6,14,18,0,460.0,92.0,3.7,33.0,234.0,363.1,279.32
2017,6,14,18,15,395.0,80.5,3.4,32.0,185.5,297.15,227.52
2017,6,14,18,30,330.0,69.0,3.1,31.0,137.0,237.17,179.13
2017,6,14,18,45,249.0,53.0,2.8,30.5,95.5,171.87,125.66
2017,6,14,19,0,168.0,37.0,2.5,30.0,54.0,114.89,77.55
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.0,53.49,0.61
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,6.5,15.0,3.55,23.5,15.5,14.21,0.0
2017,6,15,6,0,13.0,30.0,3.7,24.0,31.0,27.68,15.97
2017,6,15,6,15,46.5,52.5,3.9,24.5,60.5,46.67,33.53
2017,6,15,6,30,80.0,75.0,4.1,25.0,90.0,62.34,47.44
2017,6,15,6,45,123.5,93.5,4.3,25.5,126.0,77.02,60.22
2017,6,15,7,0,167.0,112.0,4.5,26.0,162.0,103.12,73.29
2017,6,15,7,15,167.0,136.0,4.6,26.5,195.0,133.42,95.49
2017,6,15,7,30,167.0,160.0,4.7,27.0,228.0,164.06,119.18
2017,6,15,7,45,181.5,184.5,4.8,27.5,267.5,198.38,145.67
2017,6,15,8,0,196.0,209.0,4.9,28.0,307.0,234.43,173.65
2017,6,15,8,15,155.5,235.0,4.95,28.5,318.0,256.04,191.59
2017,6,15,8,30,115.0,261.0,5.0,29.0,329.0,273.58,205.57
2017,6,15,8,45,198.0,279.0,5.05,29.5,408.5,331.98,248.82
2017,6,15,9,0,281.0,297.0,5.1,30.0,488.0,394.15,294.96
2017,6,15,9,15,202.5,327.0,5.0,30.5,469.5,400.15,298.62
2017,6,15,9,30,124.0,357.0,4.9,31.0,451.0,394.16,292.69
2017,6,15,9,45,444.5,258.5,4.85,32.0,621.0,503.34,375.59
2017,6,15,10,0,765.0,160.0,4.8,33.0,791.0,646.24,480.5
2017,6,15,10,15,453.0,298.5,4.7,33.0,677.0,588.21,433.5
2017,6,15,10,30,141.0,437.0,4.6,33.0,563.0,510.33,371.05
2017,6,15,10,45,473.5,300.0,4.55,33.5,738.0,645.9,473.85
2017,6,15,11,0,806.0,163.0,4.5,34.0,913.0,805.97,586.94
2017,6,15,11,15,539.0,319.0,4.4,34.5,825.5,756.39,546.03
2017,6,15,11,30,272.0,475.0,4.3,35.0,738.0,689.77,491.61
2017,6,15,11,45,289.5,479.0,4.25,35.5,762.0,720.61,511.69
2017,6,15,12,0,307.0,483.0,4.2,36.0,786.0,751.67,531.2
2017,6,15,12,15,566.5,325.0,4.15,36.0,886.5,855.98,608.21
2017,6,15,12,30,826.0,167.0,4.1,36.0,987.0,961.31,678.65
2017,6,15,12,45,827.5,165.0,4.1,36.5,984.0,974.8,685.14
2017,6,15,13,0,829.0,163.0,4.1,37.0,981.0,985.6,690.6
2017,6,15,13,15,826.5,162.0,4.1,37.0,970.0,990.6,693.94
2017,6,15,13,30,824.0,161.0,4.1,37.0,959.0,992.66,695.57
2017,6,15,13,45,821.5,158.5,4.1,37.0,940.5,990.24,694.52
2017,6,15,14,0,819.0,156.0,4.1,37.0,922.0,984.87,691.74
2017,6,15,14,15,812.5,154.5,4.1,37.0,896.5,973.67,685.4
2017,6,15,14,30,806.0,153.0,4.1,37.0,871.0,959.7,677.42
2017,6,15,14,45,816.5,139.5,4.1,37.0,843.0,946.71,670.18
2017,6,15,15,0,827.0,126.0,4.1,37.0,815.0,924.74,657.22
2017,6,15,15,15,816.5,123.5,4.1,37.0,776.5,903.1,644.56
2017,6,15,15,30,806.0,121.0,4.1,37.0,738.0,873.63,626.79
2017,6,15,15,45,792.5,118.0,4.1,37.0,694.5,838.9,605.53
2017,6,15,16,0,779.0,115.0,4.1,37.0,651.0,802.48,583.01
2017,6,15,16,15,760.5,111.5,4.05,36.5,603.0,759.89,557.1
2017,6,15,16,30,742.0,108.0,4.0,36.0,555.0,716.36,530.18
2017,6,15,16,45,718.0,103.5,4.0,36.0,504.0,666.89,497.75
2017,6,15,17,0,694.0,99.0,4.0,36.0,453.0,619.92,466.48
2017,6,15,17,15,661.5,94.0,3.8,35.5,400.5,564.58,427.67
2017,6,15,17,30,629.0,89.0,3.6,35.0,348.0,510.55,388.8
2017,6,15,17,45,584.0,82.5,3.45,34.5,296.0,449.1,343.35
2017,6,15,18,0,539.0,76.0,3.3,34.0,244.0,390.71,298.75
2017,6,15,18,15,475.0,67.5,2.95,33.0,194.0,324.12,246.84
2017,6,15,18,30,411.0,59.0,2.6,32.0,144.0,263.03,197.6
2017,6,15,18,45,314.5,47.0,2.3,31.0,101.0,189.91,138.46
2017,6,15,19,0,218.0,35.0,2.0,30.0,58.0,129.16,87.44
2017,6,15,19,15,109.0,17.5,2.15,29.5,29.0,59.47,3.99
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,70.5,16.5,3.9,23.5,23.0,13.99,0.0
2017,6,16,6,0,141.0,33.0,4.1,24.0,46.0,25.62,14.33
2017,6,16,6,15,236.0,48.0,4.2,24.0,86.5,36.42,25.0
2017,6,16,6,30,331.0,63.0,4.3,24.0,127.0,46.64,34.29
2017,6,16,6,45,407.0,72.5,4.4,24.5,176.5,52.52,39.55
2017,6,16,7,0,483.0,82.0,4.5,25.0,226.0,86.5,50.71
2017,6,16,7,15,532.0,90.0,4.5,25.5,277.5,124.54,73.87
2017,6,16,7,30,581.0,98.0,4.5,26.0,329.0,168.0,105.69
2017,6,16,7,45,625.5,101.0,4.5,27.0,383.0,211.5,140.12
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,259.71,179.52
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.0,307.92,220.02
2017,6,16,8,30,722.0,113.0,4.4,29.0,539.0,358.51,261.89
2017,6,16,8,45,742.5,116.5,4.4,29.5,588.0,411.04,304.45
2017,6,16,9,0,763.0,120.0,4.4,30.0,637.0,461.81,344.69
2017,6,16,9,15,778.5,123.0,4.35,30.5,681.5,510.73,382.45
2017,6,16,9,30,794.0,126.0,4.3,31.0,726.0,560.13,419.46
2017,6,16,9,45,806.5,128.0,4.3,32.0,765.5,607.03,452.83
2017,6,16,10,0,819.0,130.0,4.3,33.0,805.0,653.66,484.97
2017,6,16,10,15,828.0,132.0,4.2,33.0,839.0,699.07,517.02
2017,6,16,10,30,837.0,134.0,4.1,33.0,873.0,741.32,545.11
2017,6,16,10,45,844.5,135.0,4.1,33.5,900.5,780.27,569.49
2017,6,16,11,0,852.0,136.0,4.1,34.0,928.0,817.69,592.55
2017,6,16,11,15,856.5,137.0,4.1,34.5,948.0,850.88,612.56
2017,6,16,11,30,861.0,138.0,4.1,35.0,968.0,882.01,631.06
2017,6,16,11,45,876.5,130.0,4.1,35.5,984.5,912.45,648.96
2017,6,16,12,0,892.0,122.0,4.1,36.0,1001.0,940.97,665.5
2017,6,16,12,15,893.0,122.0,4.05,36.0,1005.5,961.35,677.89
2017,6,16,12,30,894.0,122.0,4.0,36.0,1010.0,979.08,688.68
2017,6,16,12,45,894.5,121.5,4.0,36.5,1007.0,993.16,696.06
2017,6,16,13,0,895.0,121.0,4.0,37.0,1004.0,1004.4,701.72
2017,6,16,13,15,892.5,120.5,4.0,37.0,992.5,1009.68,705.22
2017,6,16,13,30,890.0,120.0,4.0,37.0,981.0,1011.87,706.93
2017,6,16,13,45,887.0,118.5,4.0,37.0,962.5,1009.45,705.89
2017,6,16,14,0,884.0,117.0,4.0,37.0,944.0,1003.93,703.04
2017,6,16,14,15,878.5,115.5,3.95,37.0,918.0,992.87,696.55
2017,6,16,14,30,873.0,114.0,3.9,37.0,892.0,978.85,688.32
2017,6,16,14,45,853.5,119.0,3.9,37.0,855.5,955.29,674.43
2017,6,16,15,0,834.0,124.0,3.9,37.0,819.0,929.52,659.19
2017,6,16,15,15,823.0,121.5,3.9,37.0,780.5,901.72,642.62
2017,6,16,15,30,812.0,119.0,3.9,37.0,742.0,877.2,628.18
2017,6,16,15,45,797.5,116.5,3.9,37.0,698.0,842.02,606.67
2017,6,16,16,0,783.0,114.0,3.9,37.0,654.0,805.17,583.97
2017,6,16,16,15,765.0,110.5,3.9,36.5,606.0,762.9,558.55
2017,6,16,16,30,747.0,107.0,3.9,36.0,558.0,719.64,532.06
2017,6,16,16,45,722.0,103.0,3.9,36.0,507.0,669.81,499.45
2017,6,16,17,0,697.0,99.0,3.9,36.0,456.0,622.53,468.08
2017,6,16,17,15,665.0,94.0,3.7,35.5,403.0,567.41,429.49
2017,6,16,17,30,633.0,89.0,3.5,35.0,350.0,513.54,390.8
2017,6,16,17,45,588.0,82.5,3.3,34.5,297.5,451.9,345.2
2017,6,16,18,0,543.0,76.0,3.1,34.0,245.0,393.3,300.47
2017,6,16,18,15,479.5,67.5,2.85,33.0,195.0,326.73,248.76
2017,6,16,18,30,416.0,59.0,2.6,32.0,145.0,265.61,199.61
2017,6,16,18,45,320.5,47.0,2.4,31.0,101.5,192.48,140.5
2017,6,16,19,0,225.0,35.0,2.2,30.0,58.0,131.65,89.41
2017,6,16,19,15,112.5,17.5,2.4,29.5,29.0,60.69,6.63
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,17.0,4.25,24.0,21.5,16.71,0.0
2017,6,17,6,0,97.0,34.0,4.4,24.0,43.0,28.08,16.19
2017,6,17,6,15,182.0,52.5,4.55,24.5,83.0,42.48,30.01
2017,6,17,6,30,267.0,71.0,4.7,25.0,123.0,53.07,39.58
2017,6,17,6,45,349.5,82.0,4.85,25.5,172.0,59.62,45.43
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,92.87,57.25
2017,6,17,7,15,482.0,102.5,5.05,26.5,272.5,130.2,80.19
2017,6,17,7,30,532.0,112.0,5.1,27.0,324.0,172.45,110.86
2017,6,17,7,45,584.0,114.5,5.15,27.5,378.5,214.28,143.64
2017,6,17,8,0,636.0,117.0,5.2,28.0,433.0,261.74,182.29
2017,6,17,8,15,663.0,122.5,5.2,28.5,484.0,309.34,222.18
2017,6,17,8,30,690.0,128.0,5.2,29.0,535.0,359.49,263.66
2017,6,17,8,45,718.5,128.5,5.2,29.5,585.0,408.2,303.39
2017,6,17,9,0,747.0,129.0,5.2,30.0,635.0,462.06,346.04
2017,6,17,9,15,762.5,132.5,5.15,30.5,679.5,510.67,383.74
2017,6,17,9,30,778.0,136.0,5.1,31.0,724.0,559.78,420.73
2017,6,17,9,45,793.0,137.0,5.1,31.5,764.0,606.59,455.24
2017,6,17,10,0,808.0,138.0,5.1,32.0,804.0,653.39,488.86
2017,6,17,10,15,817.0,140.0,5.05,32.5,837.5,696.69,518.96
2017,6,17,10,30,826.0,142.0,5.0,33.0,871.0,739.05,546.77
2017,6,17,10,45,833.5,142.5,5.0,33.5,898.5,778.21,571.6
2017,6,17,11,0,841.0,143.0,5.0,34.0,926.0,814.85,594.41
2017,6,17,11,15,845.5,144.0,5.0,34.0,945.0,847.73,615.78
2017,6,17,11,30,850.0,145.0,5.0,34.0,964.0,878.6,635.72
2017,6,17,11,45,831.0,160.5,5.0,34.5,970.0,902.05,649.34
2017,6,17,12,0,812.0,176.0,5.0,35.0,976.0,920.98,659.99
2017,6,17,12,15,812.5,176.5,4.95,35.0,980.0,940.79,672.31
2017,6,17,12,30,813.0,177.0,4.9,35.0,984.0,958.22,683.09
2017,6,17,12,45,813.5,175.5,4.9,35.5,980.5,971.22,689.96
2017,6,17,13,0,814.0,174.0,4.9,36.0,977.0,981.57,695.21
2017,6,17,13,15,811.0,173.0,4.85,36.0,965.5,986.15,697.96
2017,6,17,13,30,808.0,172.0,4.8,36.0,954.0,987.84,699.0
2017,6,17,13,45,633.5,284.5,4.8,36.0,890.5,934.77,664.2
2017,6,17,14,0,459.0,397.0,4.8,36.0,827.0,876.11,620.57
2017,6,17,14,15,623.5,280.0,4.75,36.0,846.0,920.49,656.41
2017,6,17,14,30,788.0,163.0,4.7,36.0,865.0,952.86,679.11
2017,6,17,14,45,788.5,154.5,4.7,36.0,835.0,935.97,668.92
2017,6,17,15,0,789.0,146.0,4.7,36.0,805.0,916.24,657.23
2017,6,17,15,15,777.5,143.5,4.65,35.5,766.5,888.99,641.76
2017,6,17,15,30,766.0,141.0,4.6,35.0,728.0,859.65,624.86
2017,6,17,15,45,753.5,136.0,4.6,35.0,685.0,824.81,603.09
2017,6,17,16,0,741.0,131.0,4.6,35.0,642.0,788.28,580.04
2017,6,17,16,15,647.5,153.5,4.5,35.0,576.5,717.12,532.56
2017,6,17,16,30,554.0,176.0,4.4,35.0,511.0,642.77,480.24
2017,6,17,16,45,500.0,174.0,4.3,35.0,455.5,580.84,436.52
2017,6,17,17,0,446.0,172.0,4.2,35.0,400.0,521.71,393.99
2017,6,17,17,15,445.5,150.0,4.0,34.5,356.5,479.49,364.82
2017,6,17,17,30,445.0,128.0,3.8,34.0,313.0,436.11,333.89
2017,6,17,17,45,413.0,114.0,3.6,33.5,266.0,382.48,293.86
2017,6,17,18,0,381.0,100.0,3.4,33.0,219.0,331.04,254.36
2017,6,17,18,15,333.0,85.0,3.3,32.5,174.5,273.03,208.7
2017,6,17,18,30,285.0,70.0,3.2,32.0,130.0,219.3,165.16
2017,6,17,18,45,214.5,53.5,3.1,31.5,91.0,159.53,116.38
2017,6,17,19,0,144.0,37.0,3.0,31.0,52.0,100.46,67.53
2017,6,17,19,15,72.0,18.5,3.15,30.5,26.0,46.18,5.38
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,58.5,17.0,4.35,24.0,22.0,16.71,0.0
2017,6,18,6,0,117.0,34.0,4.5,24.0,44.0,28.08,16.14
2017,6,18,6,15,208.5,51.0,4.65,24.5,85.0,38.91,27.01
2017,6,18,6,30,300.0,68.0,4.8,25.0,126.0,50.69,37.55
2017,6,18,6,45,350.5,78.0,4.95,25.5,166.0,56.3,42.6
2017,6,18,7,0,401.0,88.0,5.1,26.0,206.0,87.01,53.51
2017,6,18,7,15,304.5,122.5,5.15,26.5,223.0,132.44,89.23
2017,6,18,7,30,208.0,157.0,5.2,27.0,240.0,163.26,116.93
2017,6,18,7,45,436.0,132.5,5.3,27.5,339.0,199.2,137.2
2017,6,18,8,0,664.0,108.0,5.4,28.0,438.0,260.81,180.83
2017,6,18,8,15,690.5,113.0,5.35,28.5,489.5,309.26,221.61
2017,6,18,8,30,717.0,118.0,5.3,29.0,541.0,360.17,263.89
2017,6,18,8,45,743.0,119.5,5.25,29.5,590.5,413.08,306.89
2017,6,18,9,0,769.0,121.0,5.2,30.0,640.0,464.61,347.9
2017,6,18,9,15,783.5,124.0,5.1,30.5,684.5,513.31,385.68
2017,6,18,9,30,798.0,127.0,5.0,31.0,729.0,562.38,422.58
2017,6,18,9,45,811.0,128.5,4.9,32.0,769.0,609.33,455.94
2017,6,18,10,0,824.0,130.0,4.8,33.0,809.0,656.05,487.99
2017,6,18,10,15,832.5,132.0,4.7,33.5,842.5,701.36,518.95
2017,6,18,10,30,841.0,134.0,4.6,34.0,876.0,743.45,545.89
2017,6,18,10,45,847.0,135.5,4.5,34.5,902.5,781.89,569.63
2017,6,18,11,0,853.0,137.0,4.4,35.0,929.0,818.69,591.93
2017,6,18,11,15,638.0,277.5,4.3,35.0,877.5,798.6,575.21
2017,6,18,11,30,423.0,418.0,4.2,35.0,826.0,766.21,546.52
2017,6,18,11,45,426.5,428.0,4.15,35.5,844.0,794.17,563.7
2017,6,18,12,0,430.0,438.0,4.1,36.0,862.0,821.35,579.81
2017,6,18,12,15,431.5,442.5,4.1,36.0,870.0,840.61,592.12
2017,6,18,12,30,433.0,447.0,4.1,36.0,878.0,858.79,603.75
2017,6,18,12,45,435.0,444.5,4.15,36.5,876.0,869.46,609.67
2017,6,18,13,0,437.0,442.0,4.2,37.0,874.0,878.57,614.65
2017,6,18,13,15,441.5,433.5,4.25,37.0,866.0,882.55,617.88
2017,6,18,13,30,446.0,425.0,4.3,37.0,858.0,884.68,620.02
2017,6,18,13,45,418.5,416.0,4.35,37.0,816.0,852.47,599.42
2017,6,18,14,0,391.0,407.0,4.4,37.0,774.0,812.96,574.24
2017,6,18,14,15,371.0,405.5,4.4,37.0,745.5,792.25,560.93
2017,6,18,14,30,351.0,404.0,4.4,37.0,717.0,770.48,546.8
2017,6,18,14,45,339.0,391.5,4.45,37.0,685.0,744.0,530.12
2017,6,18,15,0,327.0,379.0,4.5,37.0,653.0,716.51,512.69
2017,6,18,15,15,428.5,321.5,4.5,36.5,662.0,753.78,543.14
2017,6,18,15,30,530.0,264.0,4.5,36.0,671.0,777.48,564.33
2017,6,18,15,45,524.5,245.5,4.5,36.0,628.0,740.87,540.79
2017,6,18,16,0,519.0,227.0,4.5,36.0,585.0,702.71,516.25
2017,6,18,16,15,534.0,202.5,4.5,35.5,547.5,673.44,499.08
2017,6,18,16,30,549.0,178.0,4.5,35.0,510.0,641.35,479.54
2017,6,18,16,45,578.0,151.0,4.55,35.0,472.5,618.26,465.24
2017,6,18,17,0,607.0,124.0,4.6,35.0,435.0,587.51,445.12
2017,6,18,17,15,493.5,132.5,4.55,34.5,367.0,492.27,375.74
2017,6,18,17,30,380.0,141.0,4.5,34.0,299.0,410.18,314.4
2017,6,18,17,45,348.5,125.0,4.45,33.5,253.5,357.59,275.21
2017,6,18,18,0,317.0,109.0,4.4,33.0,208.0,307.22,236.51
2017,6,18,18,15,276.5,91.5,4.15,32.0,165.5,245.91,188.64
2017,6,18,18,30,236.0,74.0,3.9,31.0,123.0,195.85,148.17
2017,6,18,18,45,173.5,56.0,3.7,30.5,86.5,140.26,102.56
2017,6,18,19,0,111.0,38.0,3.5,30.0,50.0,90.69,61.18
2017,6,18,19,15,55.5,19.0,3.45,29.5,25.0,42.2,5.89
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,56.0,17.0,2.6,24.5,22.0,16.71,0.0
2017,6,19,6,0,112.0,34.0,2.8,25.0,44.0,28.07,16.0
2017,6,19,6,15,201.0,51.5,2.95,25.0,84.0,39.35,27.31
2017,6,19,6,30,290.0,69.0,3.1,25.0,124.0,51.52,38.26
2017,6,19,6,45,189.5,90.5,3.3,25.5,131.5,70.36,54.55
2017,6,19,7,0,89.0,112.0,3.5,26.0,139.0,98.61,72.02
2017,6,19,7,15,228.0,123.5,3.45,26.5,210.0,125.1,86.34
2017,6,19,7,30,367.0,135.0,3.4,27.0,281.0,165.54,111.94
2017,6,19,7,45,184.5,143.0,3.4,27.5,216.5,160.3,115.48
2017,6,19,8,0,2.0,151.0,3.4,28.0,152.0,142.89,107.86
2017,6,19,8,15,1.0,146.5,3.15,28.5,147.0,139.52,104.66
2017,6,19,8,30,0.0,142.0,2.9,29.0,142.0,135.66,101.07
2017,6,19,8,45,0.5,148.5,2.65,29.5,149.0,142.28,105.59
2017,6,19,9,0,1.0,155.0,2.4,30.0,156.0,148.93,110.07
2017,6,19,9,15,0.5,129.0,2.2,30.5,129.5,124.53,90.92
2017,6,19,9,30,0.0,103.0,2.0,31.0,103.0,99.63,71.52
2017,6,19,9,45,1.0,127.0,1.8,31.5,128.0,123.17,89.11
2017,6,19,10,0,2.0,151.0,1.6,32.0,153.0,146.8,106.42
2017,6,19,10,15,8.5,212.5,1.4,32.0,220.0,209.89,152.93
2017,6,19,10,30,15.0,274.0,1.2,32.0,287.0,273.44,198.47
2017,6,19,10,45,18.5,307.0,1.05,32.5,324.0,308.43,222.2
2017,6,19,11,0,22.0,340.0,0.9,33.0,361.0,343.82,245.75
2017,6,19,11,15,18.0,301.5,0.85,33.0,319.0,305.33,218.34
2017,6,19,11,30,14.0,263.0,0.8,33.0,277.0,266.08,190.59
2017,6,19,11,45,11.0,221.0,0.75,33.5,232.5,223.73,160.06
2017,6,19,12,0,8.0,179.0,0.7,34.0,188.0,180.89,128.96
2017,6,19,12,15,10.5,213.0,0.95,34.0,224.0,216.58,155.13
2017,6,19,12,30,13.0,247.0,1.2,34.0,260.0,252.52,181.03
2017,6,19,12,45,38.5,356.5,1.45,34.0,395.5,388.21,277.22
2017,6,19,13,0,64.0,466.0,1.7,34.0,531.0,524.43,370.21
2017,6,19,13,15,57.5,451.5,1.75,34.0,509.0,506.21,357.32
2017,6,19,13,30,51.0,437.0,1.8,34.0,487.0,487.43,344.98
2017,6,19,13,45,70.0,446.0,1.9,34.0,513.0,517.7,366.78
2017,6,19,14,0,89.0,455.0,2.0,34.0,539.0,547.89,388.22
2017,6,19,14,15,104.5,447.0,2.05,34.0,542.5,556.66,395.14
2017,6,19,14,30,120.0,439.0,2.1,34.0,546.0,572.89,407.18
2017,6,19,14,45,273.5,387.0,2.15,34.0,619.0,675.9,481.95
2017,6,19,15,0,427.0,335.0,2.2,34.0,692.0,772.72,550.34
2017,6,19,15,15,592.5,237.5,2.25,34.0,707.0,820.64,587.5
2017,6,19,15,30,758.0,140.0,2.3,34.0,722.0,851.85,610.2
2017,6,19,15,45,747.0,135.0,2.35,34.0,680.0,818.6,590.05
2017,6,19,16,0,736.0,130.0,2.4,34.0,638.0,783.6,569.08
2017,6,19,16,15,612.0,164.5,2.4,33.5,566.5,700.5,515.83
2017,6,19,16,30,488.0,199.0,2.4,33.0,495.0,616.63,457.92
2017,6,19,16,45,571.5,154.0,2.45,33.0,470.0,616.92,461.92
2017,6,19,17,0,655.0,109.0,2.5,33.0,445.0,605.32,456.76
2017,6,19,17,15,622.0,103.0,2.45,32.5,393.5,550.1,418.28
2017,6,19,17,30,589.0,97.0,2.4,32.0,342.0,496.27,379.92
2017,6,19,17,45,547.5,89.0,2.35,31.5,291.0,436.86,336.18
2017,6,19,18,0,506.0,81.0,2.3,31.0,240.0,380.22,293.03
2017,6,19,18,15,443.0,71.5,2.15,30.5,191.5,314.37,241.24
2017,6,19,18,30,380.0,62.0,2.0,30.0,143.0,251.98,190.75
2017,6,19,18,45,292.0,49.0,1.85,29.5,100.5,184.52,135.59
2017,6,19,19,0,204.0,36.0,1.7,29.0,58.0,126.15,86.49
2017,6,19,19,15,102.0,18.0,1.8,28.5,29.0,58.91,11.9
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,95.0,15.0,2.1,23.5,23.5,14.74,0.0
2017,6,20,6,0,190.0,30.0,2.3,24.0,47.0,23.2,12.27
2017,6,20,6,15,289.5,42.5,2.4,24.5,88.0,32.05,21.27
2017,6,20,6,30,389.0,55.0,2.5,25.0,129.0,40.35,28.78
2017,6,20,6,45,460.0,63.0,2.65,26.0,178.5,43.79,31.86
2017,6,20,7,0,531.0,71.0,2.8,27.0,228.0,78.1,42.51
2017,6,20,7,15,578.0,78.0,2.85,27.5,280.0,117.52,65.86
2017,6,20,7,30,625.0,85.0,2.9,28.0,332.0,162.12,98.15
2017,6,20,7,45,660.0,89.5,3.0,28.5,385.0,207.17,134.18
2017,6,20,8,0,695.0,94.0,3.1,29.0,438.0,255.89,174.43
2017,6,20,8,15,720.0,98.5,3.2,29.5,489.5,308.02,217.81
2017,6,20,8,30,745.0,103.0,3.3,30.0,541.0,359.19,259.99
2017,6,20,8,45,516.5,198.5,3.4,31.0,515.0,385.57,283.75
2017,6,20,9,0,288.0,294.0,3.5,32.0,489.0,393.85,290.51
2017,6,20,9,15,315.0,310.0,3.55,32.0,536.5,438.16,323.36
2017,6,20,9,30,342.0,326.0,3.6,32.0,584.0,484.77,357.38
2017,6,20,9,45,592.0,220.5,3.7,32.5,696.5,556.4,412.03
2017,6,20,10,0,842.0,115.0,3.8,33.0,809.0,655.43,485.55
2017,6,20,10,15,571.0,265.0,3.85,33.5,744.5,637.28,466.84
2017,6,20,10,30,300.0,415.0,3.9,34.0,680.0,603.39,436.21
2017,6,20,10,45,344.5,409.0,4.0,34.5,722.5,646.8,466.35
2017,6,20,11,0,389.0,403.0,4.1,35.0,765.0,692.52,497.36
2017,6,20,11,15,210.5,398.0,4.1,35.0,595.0,553.97,398.94
2017,6,20,11,30,32.0,393.0,4.1,35.0,425.0,405.1,290.4
2017,6,20,11,45,25.5,364.0,4.15,35.5,389.5,374.26,268.39
2017,6,20,12,0,19.0,335.0,4.2,36.0,354.0,341.78,244.82
2017,6,20,12,15,450.0,232.0,4.2,36.0,679.5,654.57,476.84
2017,6,20,12,30,881.0,129.0,4.2,36.0,1005.0,972.52,687.71
2017,6,20,12,45,476.5,301.5,4.2,36.5,775.5,769.96,548.77
2017,6,20,13,0,72.0,474.0,4.2,37.0,546.0,540.25,380.92
2017,6,20,13,15,64.5,460.5,4.2,37.0,524.0,522.18,369.5
2017,6,20,13,30,57.0,447.0,4.2,37.0,502.0,503.53,356.85
2017,6,20,13,45,191.5,445.0,4.25,37.0,625.5,644.45,457.53
2017,6,20,14,0,326.0,443.0,4.3,37.0,749.0,785.38,554.58
2017,6,20,14,15,220.0,440.5,4.35,37.0,644.5,671.83,476.5
2017,6,20,14,30,114.0,438.0,4.4,37.0,540.0,565.94,402.69
2017,6,20,14,45,475.0,279.5,4.45,37.0,679.5,765.7,551.31
2017,6,20,15,0,836.0,121.0,4.5,37.0,819.0,929.14,663.03
2017,6,20,15,15,825.5,118.5,4.5,36.5,781.0,901.88,646.8
2017,6,20,15,30,815.0,116.0,4.5,36.0,743.0,872.39,630.2
2017,6,20,15,45,801.0,113.5,4.5,36.0,699.0,843.1,612.34
2017,6,20,16,0,787.0,111.0,4.5,36.0,655.0,806.7,589.61
2017,6,20,16,15,769.5,107.5,4.45,35.5,607.5,764.81,563.98
2017,6,20,16,30,752.0,104.0,4.4,35.0,560.0,721.88,537.28
2017,6,20,16,45,729.5,100.0,4.35,35.0,509.5,673.82,505.48
2017,6,20,17,0,707.0,96.0,4.3,35.0,459.0,627.92,474.75
2017,6,20,17,15,676.5,91.0,4.15,34.5,407.0,573.41,436.74
2017,6,20,17,30,646.0,86.0,4.0,34.0,355.0,520.01,398.28
2017,6,20,17,45,603.0,80.0,3.9,33.5,302.5,459.51,353.39
2017,6,20,18,0,560.0,74.0,3.8,33.0,250.0,401.84,309.18
2017,6,20,18,15,499.0,65.5,3.4,32.0,200.0,335.58,257.25
2017,6,20,18,30,438.0,57.0,3.0,31.0,150.0,274.54,207.74
2017,6,20,18,45,345.0,46.0,2.7,30.5,106.0,203.72,149.58
2017,6,20,19,0,252.0,35.0,2.4,30.0,62.0,141.32,96.91
2017,6,20,19,15,126.0,17.5,2.4,29.5,31.0,65.36,15.12
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,112.5,14.5,2.05,22.5,24.0,14.25,0.0
2017,6,21,6,0,225.0,29.0,2.4,23.0,48.0,22.4,11.65
2017,6,21,6,15,328.0,40.5,2.45,23.5,91.0,30.48,20.04
2017,6,21,6,30,431.0,52.0,2.5,24.0,134.0,37.66,26.62
2017,6,21,6,45,501.5,59.5,2.55,25.0,184.5,40.85,29.48
2017,6,21,7,0,572.0,67.0,2.6,26.0,235.0,76.33,40.24
2017,6,21,7,15,617.5,73.0,2.75,26.5,288.5,116.87,64.07
2017,6,21,7,30,663.0,79.0,2.9,27.0,342.0,162.41,97.2
2017,6,21,7,45,698.5,83.0,3.05,28.0,396.0,209.11,134.52
2017,6,21,8,0,734.0,87.0,3.2,29.0,450.0,262.42,178.26
2017,6,21,8,15,493.5,169.0,3.25,29.5,425.0,296.03,213.28
2017,6,21,8,30,253.0,251.0,3.3,30.0,400.0,310.17,229.42
2017,6,21,8,45,537.0,175.5,3.4,30.5,527.0,373.73,275.78
2017,6,21,9,0,821.0,100.0,3.5,31.0,654.0,468.22,346.77
2017,6,21,9,15,835.0,102.5,3.6,31.5,699.5,522.16,387.96
2017,6,21,9,30,849.0,105.0,3.7,32.0,745.0,572.59,425.73
2017,6,21,9,45,860.5,106.5,3.8,32.5,785.5,620.57,460.78
2017,6,21,10,0,872.0,108.0,3.9,33.0,826.0,668.06,494.56
2017,6,21,10,15,880.0,110.0,4.0,33.5,860.0,712.86,525.22
2017,6,21,10,30,888.0,112.0,4.1,34.0,894.0,756.46,553.16
2017,6,21,10,45,894.5,112.5,4.25,34.5,922.0,796.11,578.3
2017,6,21,11,0,901.0,113.0,4.4,35.0,950.0,834.04,602.09
2017,6,21,11,15,905.5,114.0,4.45,35.0,971.0,868.86,624.54
2017,6,21,11,30,910.0,115.0,4.5,35.0,992.0,901.51,645.48
2017,6,21,11,45,911.5,116.5,4.6,35.5,1004.5,929.61,662.29
2017,6,21,12,0,913.0,118.0,4.7,36.0,1017.0,955.13,677.39
2017,6,21,12,15,914.0,118.0,4.75,36.0,1022.0,976.1,690.76
2017,6,21,12,30,915.0,118.0,4.8,36.0,1027.0,994.36,702.42
2017,6,21,12,45,679.0,280.5,4.85,36.0,954.0,945.66,671.21
2017,6,21,13,0,443.0,443.0,4.9,36.0,881.0,885.08,624.16
2017,6,21,13,15,431.0,432.5,4.9,36.0,854.5,870.85,615.47
2017,6,21,13,30,419.0,422.0,4.9,36.0,828.0,854.57,605.19
2017,6,21,13,45,662.5,267.5,4.9,36.5,895.0,946.53,672.83
2017,6,21,14,0,906.0,113.0,4.9,37.0,962.0,1022.0,719.84
2017,6,21,14,15,900.5,112.0,4.85,36.5,935.5,1011.5,714.55
2017,6,21,14,30,895.0,111.0,4.8,36.0,909.0,997.99,707.97
2017,6,21,14,45,885.5,110.5,4.8,36.0,876.0,978.19,696.34
2017,6,21,15,0,876.0,110.0,4.8,36.0,843.0,955.71,683.05
2017,6,21,15,15,866.0,108.0,4.75,35.5,803.5,928.62,667.95
2017,6,21,15,30,856.0,106.0,4.7,35.0,764.0,899.16,651.21
2017,6,21,15,45,660.0,177.0,4.7,35.0,666.5,791.25,580.4
2017,6,21,16,0,464.0,248.0,4.7,35.0,569.0,678.95,500.65
2017,6,21,16,15,387.5,249.5,4.7,34.5,504.5,595.49,443.38
2017,6,21,16,30,311.0,251.0,4.7,34.0,440.0,525.45,393.86
2017,6,21,16,45,354.0,217.5,4.7,33.5,414.5,511.02,386.78
2017,6,21,17,0,397.0,184.0,4.7,33.0,389.0,500.91,382.11
2017,6,21,17,15,555.0,126.5,4.6,32.5,377.5,531.71,408.99
2017,6,21,17,30,713.0,69.0,4.5,32.0,366.0,540.92,419.02
2017,6,21,17,45,659.0,68.5,4.4,31.5,312.5,479.17,372.22
2017,6,21,18,0,605.0,68.0,4.3,31.0,259.0,419.58,325.9
2017,6,21,18,15,543.5,60.5,4.0,30.5,207.5,352.1,272.01
2017,6,21,18,30,482.0,53.0,3.7,30.0,156.0,289.88,220.66
2017,6,21,18,45,388.5,43.0,3.45,29.5,111.0,217.8,160.92
2017,6,21,19,0,295.0,33.0,3.2,29.0,66.0,155.07,107.19
2017,6,21,19,15,147.5,16.5,3.15,28.5,33.0,72.45,18.87
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,87.5,14.0,2.95,22.5,21.5,13.76,0.0
