Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,0,175.0,28.0,3.1,23.0,43.0,21.58,10.94
2017,6,22,6,15,252.5,42.0,3.05,23.5,81.0,31.67,21.02
2017,6,22,6,30,330.0,56.0,3.0,24.0,119.0,41.24,29.65
2017,6,22,6,45,377.0,70.0,3.0,25.0,163.5,50.25,37.52
2017,6,22,7,0,424.0,84.0,3.0,26.0,208.0,83.71,50.59
2017,6,22,7,15,324.0,119.0,2.95,26.5,225.0,130.65,86.95
2017,6,22,7,30,224.0,154.0,2.9,27.0,242.0,162.57,115.39
2017,6,22,7,45,203.0,181.0,2.9,27.5,270.0,198.94,144.82
2017,6,22,8,0,182.0,208.0,2.9,28.0,298.0,228.84,168.99
2017,6,22,8,15,118.5,225.0,2.85,28.5,286.5,235.44,175.76
2017,6,22,8,30,55.0,242.0,2.8,29.0,275.0,239.72,179.74
2017,6,22,8,45,122.0,275.5,2.75,30.0,356.0,296.53,220.83
2017,6,22,9,0,189.0,309.0,2.7,31.0,437.0,364.68,269.7
2017,6,22,9,15,174.5,333.5,2.7,31.5,458.0,390.23,287.48
2017,6,22,9,30,160.0,358.0,2.7,32.0,479.0,414.36,303.91
2017,6,22,9,45,507.5,231.5,2.7,32.5,643.5,515.39,380.36
2017,6,22,10,0,855.0,105.0,2.7,33.0,808.0,653.71,481.3
2017,6,22,10,15,863.0,106.5,2.75,33.0,841.5,697.35,511.11
2017,6,22,10,30,871.0,108.0,2.8,33.0,875.0,739.81,538.96
2017,6,22,10,45,879.5,107.5,2.85,33.5,903.0,779.44,563.54
2017,6,22,11,0,888.0,107.0,2.9,34.0,931.0,817.53,586.83
2017,6,22,11,15,672.0,264.0,2.95,34.5,895.5,813.27,580.85
2017,6,22,11,30,456.0,421.0,3.0,35.0,860.0,796.72,561.98
2017,6,22,11,45,661.0,278.0,3.05,35.5,923.5,860.61,609.41
2017,6,22,12,0,866.0,135.0,3.1,36.0,987.0,927.58,651.56
2017,6,22,12,15,867.0,135.0,3.05,36.0,992.0,947.72,663.22
2017,6,22,12,30,868.0,135.0,3.0,36.0,997.0,965.32,673.65
2017,6,22,12,45,870.0,133.0,3.0,36.5,995.0,979.39,680.9
2017,6,22,13,0,872.0,131.0,3.0,37.0,993.0,990.75,686.54
2017,6,22,13,15,870.5,130.5,2.9,37.0,982.5,997.22,689.89
2017,6,22,13,30,869.0,130.0,2.8,37.0,972.0,1000.69,691.5
2017,6,22,13,45,867.0,128.0,2.7,37.5,954.0,999.12,688.69
2017,6,22,14,0,865.0,126.0,2.6,38.0,936.0,994.51,684.14
2017,6,22,14,15,859.5,124.5,2.5,38.0,910.5,983.92,677.51
2017,6,22,14,30,854.0,123.0,2.4,38.0,885.0,970.43,669.24
2017,6,22,14,45,848.5,120.0,2.3,38.0,853.5,952.55,658.38
2017,6,22,15,0,843.0,117.0,2.2,38.0,822.0,931.94,645.95
2017,6,22,15,15,832.5,115.0,2.05,37.5,784.0,905.11,630.58
2017,6,22,15,30,822.0,113.0,1.9,37.0,746.0,876.04,613.79
2017,6,22,15,45,809.0,110.0,1.75,37.0,702.5,846.87,595.63
2017,6,22,16,0,796.0,107.0,1.6,37.0,659.0,810.58,572.91
2017,6,22,16,15,778.5,104.0,1.45,37.0,611.0,769.0,546.73
2017,6,22,16,30,761.0,101.0,1.3,37.0,563.0,726.37,519.72
2017,6,22,16,45,712.5,105.0,1.2,37.0,507.0,669.71,483.63
2017,6,22,17,0,664.0,109.0,1.1,37.0,451.0,612.87,446.4
2017,6,22,17,15,543.5,121.5,1.0,36.5,381.0,518.8,381.66
2017,6,22,17,30,423.0,134.0,0.9,36.0,311.0,430.41,319.25
2017,6,22,17,45,398.0,117.5,0.8,35.5,265.0,379.01,282.99
2017,6,22,18,0,373.0,101.0,0.7,35.0,219.0,329.12,246.35
2017,6,22,18,15,333.5,85.0,0.7,34.0,175.5,274.38,205.49
2017,6,22,18,30,294.0,69.0,0.7,33.0,132.0,223.01,165.57
2017,6,22,18,45,230.5,52.5,0.75,32.0,93.5,165.2,119.67
2017,6,22,19,0,167.0,36.0,0.8,31.0,55.0,113.68,77.25
2017,6,22,19,15,83.5,18.0,0.85,30.5,27.5,53.93,13.67
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,31.5,16.5,3.55,24.5,19.0,16.22,0.0
2017,6,23,6,0,63.0,33.0,3.8,25.0,38.0,28.62,16.06
2017,6,23,6,15,141.0,53.5,3.95,25.5,76.5,43.19,30.38
2017,6,23,6,30,219.0,74.0,4.1,26.0,115.0,58.55,43.98
2017,6,23,6,45,309.0,84.5,4.3,26.5,163.5,61.55,46.85
2017,6,23,7,0,399.0,95.0,4.5,27.0,212.0,90.86,56.98
2017,6,23,7,15,450.0,105.5,4.55,27.5,262.5,127.18,78.93
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,168.96,108.79
2017,6,23,7,45,554.0,118.5,4.65,29.0,367.0,209.06,139.41
2017,6,23,8,0,607.0,121.0,4.7,30.0,421.0,254.91,175.88
2017,6,23,8,15,635.5,127.0,4.65,30.5,471.5,301.79,214.54
2017,6,23,8,30,664.0,133.0,4.6,31.0,522.0,351.4,254.94
2017,6,23,8,45,690.5,135.5,4.6,32.0,571.0,399.64,293.15
2017,6,23,9,0,717.0,138.0,4.6,33.0,620.0,449.98,331.88
2017,6,23,9,15,733.0,141.5,4.45,33.5,664.0,497.69,368.15
2017,6,23,9,30,749.0,145.0,4.3,34.0,708.0,548.59,405.55
2017,6,23,9,45,763.0,147.0,4.2,35.0,748.0,594.43,437.58
2017,6,23,10,0,777.0,149.0,4.1,36.0,788.0,640.26,468.54
2017,6,23,10,15,786.5,151.5,3.9,36.5,821.0,683.21,497.22
2017,6,23,10,30,796.0,154.0,3.7,37.0,854.0,725.33,524.29
2017,6,23,10,45,803.5,155.0,3.55,37.5,881.5,763.51,547.13
2017,6,23,11,0,811.0,156.0,3.4,38.0,909.0,800.32,568.67
2017,6,23,11,15,815.5,157.0,3.2,38.0,928.5,833.09,588.16
2017,6,23,11,30,820.0,158.0,3.0,38.0,948.0,863.97,606.15
2017,6,23,11,45,803.0,172.5,2.9,38.5,954.5,886.42,617.87
2017,6,23,12,0,786.0,187.0,2.8,39.0,961.0,905.82,627.63
2017,6,23,12,15,787.0,187.0,2.75,39.0,965.5,925.37,639.11
2017,6,23,12,30,788.0,187.0,2.7,39.0,970.0,942.63,649.17
2017,6,23,12,45,785.0,188.0,2.65,39.5,966.0,954.62,654.66
2017,6,23,13,0,782.0,189.0,2.6,40.0,962.0,964.03,658.64
2017,6,23,13,15,779.0,188.5,2.6,40.0,951.0,969.25,661.97
2017,6,23,13,30,776.0,188.0,2.6,40.0,940.0,971.69,663.76
2017,6,23,13,45,767.5,188.5,2.65,40.0,920.5,966.86,661.66
2017,6,23,14,0,759.0,189.0,2.7,40.0,901.0,959.29,658.04
2017,6,23,14,15,751.5,187.0,2.75,40.0,875.5,947.51,651.93
2017,6,23,14,30,744.0,185.0,2.8,40.0,850.0,933.13,644.3
2017,6,23,14,45,716.0,193.5,2.9,40.0,813.5,911.54,632.59
2017,6,23,15,0,688.0,202.0,3.0,40.0,777.0,884.48,617.41
2017,6,23,15,15,674.5,198.0,3.05,39.5,739.5,856.22,602.36
2017,6,23,15,30,661.0,194.0,3.1,39.0,702.0,826.21,586.0
2017,6,23,15,45,635.0,193.0,3.2,39.0,658.0,786.74,562.31
2017,6,23,16,0,609.0,192.0,3.3,39.0,614.0,746.57,537.19
2017,6,23,16,15,491.0,214.5,3.35,38.5,539.0,652.21,473.84
2017,6,23,16,30,373.0,237.0,3.4,38.0,464.0,559.19,409.82
2017,6,23,16,45,433.5,202.0,3.45,38.0,443.0,563.03,415.41
2017,6,23,17,0,494.0,167.0,3.5,38.0,422.0,552.06,410.09
2017,6,23,17,15,458.0,156.5,3.5,37.5,372.5,496.81,371.79
2017,6,23,17,30,422.0,146.0,3.5,37.0,323.0,443.56,334.09
2017,6,23,17,45,375.5,132.5,3.55,36.5,273.5,383.05,289.97
2017,6,23,18,0,329.0,119.0,3.6,36.0,224.0,318.99,242.0
2017,6,23,18,15,272.5,101.5,3.45,35.5,177.5,257.04,194.06
2017,6,23,18,30,216.0,84.0,3.3,35.0,131.0,200.31,149.11
2017,6,23,18,45,152.0,62.5,3.2,34.5,91.0,140.8,101.57
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,87.09,58.2
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,37.79,8.46
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.7,24.5,4.0,3.93,0.0
2017,6,24,6,0,0.0,8.0,1.8,25.0,8.0,7.71,0.18
2017,6,24,6,15,0.0,17.0,1.85,25.0,17.0,16.39,8.09
2017,6,24,6,30,0.0,26.0,1.9,25.0,26.0,25.09,15.79
2017,6,24,6,45,0.0,37.0,1.95,25.5,37.0,35.72,25.04
2017,6,24,7,0,0.0,48.0,2.0,26.0,48.0,46.36,32.33
2017,6,24,7,15,0.0,31.0,2.25,26.5,31.0,29.92,18.84
2017,6,24,7,30,0.0,14.0,2.5,27.0,14.0,13.51,5.37
2017,6,24,7,45,0.0,57.0,2.8,28.0,57.0,55.08,38.81
2017,6,24,8,0,0.0,100.0,3.1,29.0,100.0,96.16,70.99
2017,6,24,8,15,1.0,132.0,3.15,29.5,132.5,126.28,94.03
2017,6,24,8,30,2.0,164.0,3.2,30.0,165.0,156.46,116.73
2017,6,24,8,45,23.5,220.0,3.25,30.5,236.0,216.87,161.85
2017,6,24,9,0,45.0,276.0,3.3,31.0,307.0,274.05,203.75
2017,6,24,9,15,107.5,316.0,2.95,31.0,395.5,344.94,255.49
2017,6,24,9,30,170.0,356.0,2.6,31.0,484.0,417.88,307.81
2017,6,24,9,45,87.0,260.5,2.3,31.5,326.0,293.83,216.55
2017,6,24,10,0,4.0,165.0,2.0,32.0,168.0,161.37,117.13
2017,6,24,10,15,18.0,259.0,1.75,32.0,275.0,260.16,190.07
2017,6,24,10,30,32.0,353.0,1.5,32.0,382.0,356.28,258.01
2017,6,24,10,45,89.0,409.0,1.25,32.5,491.5,454.63,325.57
2017,6,24,11,0,146.0,465.0,1.0,33.0,601.0,555.34,391.44
2017,6,24,11,15,130.5,473.5,1.2,33.0,597.0,558.26,393.12
2017,6,24,11,30,115.0,482.0,1.4,33.0,593.0,560.0,394.7
2017,6,24,11,45,152.5,492.0,1.65,33.0,641.5,609.55,429.73
2017,6,24,12,0,190.0,502.0,1.9,33.0,690.0,660.83,465.36
2017,6,24,12,15,163.0,504.0,2.15,32.5,665.5,645.15,456.04
2017,6,24,12,30,136.0,506.0,2.4,32.0,641.0,627.99,445.88
2017,6,24,12,45,132.5,504.0,2.7,32.0,635.5,628.43,447.41
2017,6,24,13,0,129.0,502.0,3.0,32.0,630.0,628.18,448.29
2017,6,24,13,15,162.5,497.0,3.25,31.5,656.0,660.96,473.49
2017,6,24,13,30,196.0,492.0,3.5,31.0,682.0,693.39,498.37
2017,6,24,13,45,162.5,480.5,3.8,30.5,636.0,651.65,471.16
2017,6,24,14,0,129.0,469.0,4.1,30.0,590.0,609.12,443.14
2017,6,24,14,15,210.5,446.5,4.15,29.5,637.5,668.59,488.97
2017,6,24,14,30,292.0,424.0,4.2,29.0,685.0,733.65,537.72
2017,6,24,14,45,275.5,410.5,4.3,28.5,649.5,702.76,517.87
2017,6,24,15,0,259.0,397.0,4.4,28.0,614.0,671.17,497.79
2017,6,24,15,15,259.0,376.5,4.3,28.0,585.0,646.98,481.84
2017,6,24,15,30,259.0,356.0,4.2,28.0,556.0,621.67,465.01
2017,6,24,15,45,183.0,336.5,4.15,28.0,473.5,519.94,391.37
2017,6,24,16,0,107.0,317.0,4.1,28.0,391.0,421.64,318.75
2017,6,24,16,15,158.5,293.0,4.05,27.5,394.0,445.76,339.98
2017,6,24,16,30,210.0,269.0,4.0,27.0,397.0,456.97,351.3
2017,6,24,16,45,178.0,245.5,3.95,27.0,347.0,401.21,309.83
2017,6,24,17,0,146.0,222.0,3.9,27.0,297.0,347.26,269.31
2017,6,24,17,15,80.0,183.5,3.9,26.5,224.0,247.29,192.37
2017,6,24,17,30,14.0,145.0,3.9,26.0,151.0,154.7,119.1
2017,6,24,17,45,8.0,125.0,3.9,26.0,128.0,130.58,100.2
2017,6,24,18,0,2.0,105.0,3.9,26.0,105.0,106.92,81.3
2017,6,24,18,15,1.0,84.0,3.85,25.5,84.0,85.05,63.76
2017,6,24,18,30,0.0,63.0,3.8,25.0,63.0,63.05,45.76
2017,6,24,18,45,0.0,44.0,3.75,25.0,44.0,43.53,29.46
2017,6,24,19,0,0.0,25.0,3.7,25.0,25.0,24.14,13.17
2017,6,24,19,15,0.0,12.5,3.65,25.0,12.5,12.06,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,66.5,15.0,3.45,21.5,20.5,14.74,0.0
2017,6,25,6,0,133.0,30.0,3.5,22.0,41.0,23.29,12.03
2017,6,25,6,15,226.0,45.0,3.5,22.0,80.0,34.18,23.24
2017,6,25,6,30,319.0,60.0,3.5,22.0,119.0,44.5,32.69
2017,6,25,6,45,159.5,61.5,3.5,22.5,91.0,49.05,36.87
2017,6,25,7,0,0.0,63.0,3.5,23.0,63.0,60.66,44.52
2017,6,25,7,15,0.0,91.0,3.4,23.5,91.0,86.19,65.24
2017,6,25,7,30,0.0,119.0,3.3,24.0,119.0,111.74,85.57
2017,6,25,7,45,15.0,151.5,3.25,24.5,159.0,144.36,110.56
2017,6,25,8,0,30.0,184.0,3.2,25.0,199.0,174.24,133.09
2017,6,25,8,15,84.5,221.0,3.2,25.5,269.5,225.61,171.28
2017,6,25,8,30,139.0,258.0,3.2,26.0,340.0,278.49,210.61
2017,6,25,8,45,226.0,272.0,3.2,26.5,418.0,335.82,253.07
2017,6,25,9,0,313.0,286.0,3.2,27.0,496.0,397.17,298.63
2017,6,25,9,15,299.5,312.0,3.2,27.0,524.5,430.56,323.67
2017,6,25,9,30,286.0,338.0,3.2,27.0,553.0,462.53,347.16
2017,6,25,9,45,552.0,229.0,3.25,27.5,672.0,537.71,405.5
2017,6,25,10,0,818.0,120.0,3.3,28.0,791.0,641.45,483.76
2017,6,25,10,15,442.5,262.5,3.25,28.5,627.5,545.49,408.34
2017,6,25,10,30,67.0,405.0,3.2,29.0,464.0,429.25,315.69
2017,6,25,10,45,87.5,431.0,3.2,29.5,510.5,473.58,347.14
2017,6,25,11,0,108.0,457.0,3.2,30.0,557.0,519.53,378.66
2017,6,25,11,15,103.5,466.0,3.15,30.0,564.0,530.22,385.38
2017,6,25,11,30,99.0,475.0,3.1,30.0,571.0,540.45,391.94
2017,6,25,11,45,65.5,438.5,3.05,30.5,502.0,481.02,348.74
2017,6,25,12,0,32.0,402.0,3.0,31.0,433.0,418.96,303.59
2017,6,25,12,15,64.0,447.5,2.95,31.0,510.5,495.89,358.48
2017,6,25,12,30,96.0,493.0,2.9,31.0,588.0,574.66,412.98
2017,6,25,12,45,454.0,330.5,2.85,31.0,779.5,775.89,560.77
2017,6,25,13,0,812.0,168.0,2.8,31.0,971.0,972.42,692.2
2017,6,25,13,15,440.5,313.5,2.75,31.0,749.0,761.6,548.43
2017,6,25,13,30,69.0,459.0,2.7,31.0,527.0,527.5,378.56
2017,6,25,13,45,43.0,380.5,2.7,31.5,422.5,423.73,306.75
2017,6,25,14,0,17.0,302.0,2.7,32.0,318.0,313.34,227.72
2017,6,25,14,15,403.5,229.5,2.7,31.5,591.0,648.28,478.15
2017,6,25,14,30,790.0,157.0,2.7,31.0,864.0,949.28,680.93
2017,6,25,14,45,517.5,278.5,2.7,31.0,735.0,806.08,582.75
2017,6,25,15,0,245.0,400.0,2.7,31.0,606.0,661.04,478.34
2017,6,25,15,15,152.0,369.0,2.7,31.0,495.0,530.16,387.8
2017,6,25,15,30,59.0,338.0,2.7,31.0,384.0,401.9,295.63
2017,6,25,15,45,355.5,255.5,2.7,31.0,505.0,603.01,448.88
2017,6,25,16,0,652.0,173.0,2.7,31.0,626.0,763.51,565.8
2017,6,25,16,15,630.5,167.0,2.65,30.5,579.0,720.04,537.11
2017,6,25,16,30,609.0,161.0,2.6,30.0,532.0,676.05,508.53
2017,6,25,16,45,584.0,153.0,2.6,30.0,483.0,627.0,475.04
2017,6,25,17,0,559.0,145.0,2.6,30.0,434.0,578.2,441.05
2017,6,25,17,15,524.0,136.5,2.45,29.5,383.5,519.38,399.34
2017,6,25,17,30,489.0,128.0,2.3,29.0,333.0,466.11,360.58
2017,6,25,17,45,439.0,118.0,2.15,28.5,282.5,404.4,314.32
2017,6,25,18,0,389.0,108.0,2.0,28.0,232.0,346.52,269.71
2017,6,25,18,15,330.5,93.5,1.8,27.5,184.5,283.4,219.78
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,225.59,172.8
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,155.73,115.89
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,99.5,69.13
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,46.72,13.49
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,10.81,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,21.24,10.32
2017,6,26,6,15,3.0,42.0,1.95,23.0,42.5,39.41,27.52
2017,6,26,6,30,6.0,62.0,2.0,23.0,63.0,57.28,43.45
2017,6,26,6,45,17.5,83.0,2.1,23.5,87.5,75.79,59.59
2017,6,26,7,0,29.0,104.0,2.2,24.0,112.0,93.05,69.88
2017,6,26,7,15,43.5,128.0,2.15,24.5,143.5,117.55,88.45
2017,6,26,7,30,58.0,152.0,2.1,25.0,175.0,143.86,108.28
2017,6,26,7,45,141.5,177.0,2.1,25.5,243.5,182.38,135.05
2017,6,26,8,0,225.0,202.0,2.1,26.0,312.0,234.08,172.7
2017,6,26,8,15,112.5,142.0,2.05,26.5,197.0,163.25,121.31
2017,6,26,8,30,0.0,82.0,2.0,27.0,82.0,79.33,57.61
2017,6,26,8,45,0.0,48.0,2.0,28.0,48.0,46.41,31.3
2017,6,26,9,0,0.0,14.0,2.0,29.0,14.0,13.53,5.09
2017,6,26,9,15,9.0,137.0,2.0,29.0,144.0,136.38,100.9
2017,6,26,9,30,18.0,260.0,2.0,29.0,274.0,256.52,190.93
2017,6,26,9,45,125.5,325.5,2.05,29.5,428.0,374.59,277.64
2017,6,26,10,0,233.0,391.0,2.1,30.0,582.0,509.94,373.7
2017,6,26,10,15,218.5,412.0,2.15,30.0,597.0,531.35,387.48
2017,6,26,10,30,204.0,433.0,2.2,30.0,612.0,551.34,400.74
2017,6,26,10,45,165.5,447.5,2.3,30.5,596.0,545.72,395.11
2017,6,26,11,0,127.0,462.0,2.4,31.0,580.0,537.06,387.39
2017,6,26,11,15,190.0,469.5,2.45,31.0,650.5,604.07,434.83
2017,6,26,11,30,253.0,477.0,2.5,31.0,721.0,673.3,482.7
2017,6,26,11,45,541.5,315.0,2.6,31.5,845.5,789.03,567.94
2017,6,26,12,0,830.0,153.0,2.7,32.0,970.0,909.95,648.81
2017,6,26,12,15,538.0,326.0,2.75,32.0,856.5,827.84,591.01
2017,6,26,12,30,246.0,499.0,2.8,32.0,743.0,726.31,515.13
2017,6,26,12,45,196.5,501.5,2.85,32.0,696.5,688.03,489.27
2017,6,26,13,0,147.0,504.0,2.9,32.0,650.0,647.73,461.31
2017,6,26,13,15,291.5,462.5,2.95,32.0,747.0,758.64,540.65
2017,6,26,13,30,436.0,421.0,3.0,32.0,844.0,870.08,617.45
2017,6,26,13,45,621.0,288.5,3.05,32.0,878.0,925.87,660.35
2017,6,26,14,0,806.0,156.0,3.1,32.0,912.0,972.15,691.87
2017,6,26,14,15,799.5,154.0,3.1,32.0,887.0,960.95,685.04
2017,6,26,14,30,793.0,152.0,3.1,32.0,862.0,947.01,677.02
2017,6,26,14,45,767.5,160.0,3.15,32.0,826.0,922.57,662.64
2017,6,26,15,0,742.0,168.0,3.2,32.0,790.0,896.2,647.03
2017,6,26,15,15,452.0,268.0,3.25,31.5,641.5,719.95,527.63
2017,6,26,15,30,162.0,368.0,3.3,31.0,493.0,537.3,395.01
2017,6,26,15,45,88.5,301.5,3.35,31.0,369.5,389.14,289.34
2017,6,26,16,0,15.0,235.0,3.4,31.0,246.0,246.19,182.97
2017,6,26,16,15,28.0,239.0,3.35,30.5,257.0,269.59,202.12
2017,6,26,16,30,41.0,243.0,3.3,30.0,268.0,285.24,215.18
2017,6,26,16,45,69.5,231.0,3.3,29.5,269.0,294.31,224.0
2017,6,26,17,0,98.0,219.0,3.3,29.0,270.0,301.28,231.17
2017,6,26,17,15,92.5,195.0,3.1,28.5,239.0,269.04,207.46
2017,6,26,17,30,87.0,171.0,2.9,28.0,208.0,236.93,183.52
2017,6,26,17,45,76.5,147.5,2.75,28.0,176.5,202.63,156.95
2017,6,26,18,0,66.0,124.0,2.6,28.0,145.0,168.98,130.43
2017,6,26,18,15,52.0,101.0,2.45,27.5,115.5,134.86,103.23
2017,6,26,18,30,38.0,78.0,2.3,27.0,86.0,101.69,76.27
2017,6,26,18,45,19.0,56.5,2.2,26.5,60.5,69.3,49.65
2017,6,26,19,0,0.0,35.0,2.1,26.0,35.0,35.64,22.04
2017,6,26,19,15,0.0,17.5,2.1,25.5,17.5,16.9,1.72
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.5,1.2,22.5,7.5,7.37,0.0
2017,6,27,6,0,0.0,15.0,1.4,23.0,15.0,14.47,5.15
2017,6,27,6,15,0.0,30.0,1.4,23.0,30.0,28.97,18.76
2017,6,27,6,30,0.0,45.0,1.4,23.0,45.0,43.18,31.43
2017,6,27,6,45,0.0,62.5,1.45,23.5,62.5,59.19,45.42
2017,6,27,7,0,0.0,80.0,1.5,24.0,80.0,75.4,56.33
2017,6,27,7,15,24.5,115.0,1.55,24.0,124.5,105.58,79.72
2017,6,27,7,30,49.0,150.0,1.6,24.0,169.0,140.84,106.61
2017,6,27,7,45,90.5,178.5,1.65,24.5,220.5,177.39,133.42
2017,6,27,8,0,132.0,207.0,1.7,25.0,272.0,214.22,160.59
2017,6,27,8,15,90.0,221.5,1.8,25.5,268.5,227.43,171.76
2017,6,27,8,30,48.0,236.0,1.9,26.0,265.0,231.72,175.41
2017,6,27,8,45,65.5,266.5,2.0,27.0,309.0,269.48,202.9
2017,6,27,9,0,83.0,297.0,2.1,28.0,353.0,309.22,231.37
2017,6,27,9,15,128.5,325.5,2.2,28.0,419.0,359.07,268.04
2017,6,27,9,30,174.0,354.0,2.3,28.0,485.0,417.79,310.92
2017,6,27,9,45,217.5,369.5,2.45,28.5,542.5,468.32,347.05
2017,6,27,10,0,261.0,385.0,2.6,29.0,600.0,518.67,382.76
2017,6,27,10,15,243.5,407.0,2.7,29.0,614.0,540.32,397.5
2017,6,27,10,30,226.0,429.0,2.8,29.0,628.0,563.6,413.23
2017,6,27,10,45,526.5,284.0,2.9,29.5,767.0,668.35,493.26
2017,6,27,11,0,827.0,139.0,3.0,30.0,906.0,795.43,583.05
2017,6,27,11,15,450.5,299.0,3.05,30.0,718.0,660.31,484.67
2017,6,27,11,30,74.0,459.0,3.1,30.0,530.0,503.54,365.0
2017,6,27,11,45,192.0,467.0,3.2,30.5,655.5,620.88,449.74
2017,6,27,12,0,310.0,475.0,3.3,31.0,781.0,744.83,535.15
2017,6,27,12,15,575.0,311.0,3.35,31.0,881.0,846.16,611.15
2017,6,27,12,30,840.0,147.0,3.4,31.0,981.0,948.56,680.42
2017,6,27,12,45,840.0,146.5,3.5,31.5,978.5,962.03,687.59
2017,6,27,13,0,840.0,146.0,3.6,32.0,976.0,972.89,693.83
2017,6,27,13,15,503.5,320.0,3.65,32.0,816.0,830.38,597.26
2017,6,27,13,30,167.0,494.0,3.7,32.0,656.0,666.33,476.89
2017,6,27,13,45,498.5,317.5,3.75,32.0,788.0,832.34,601.62
2017,6,27,14,0,830.0,141.0,3.8,32.0,920.0,974.81,698.92
2017,6,27,14,15,824.0,139.5,3.85,31.5,895.0,964.29,693.47
2017,6,27,14,30,818.0,138.0,3.9,31.0,870.0,950.98,687.4
2017,6,27,14,45,809.5,136.0,3.95,31.0,838.0,937.85,680.12
2017,6,27,15,0,801.0,134.0,4.0,31.0,806.0,916.4,667.41
2017,6,27,15,15,790.0,131.5,4.0,31.0,768.0,889.66,650.99
2017,6,27,15,30,779.0,129.0,4.0,31.0,730.0,860.76,633.11
2017,6,27,15,45,521.5,219.5,4.0,31.0,612.0,711.5,530.18
2017,6,27,16,0,264.0,310.0,4.0,31.0,494.0,566.86,422.69
2017,6,27,16,15,399.0,247.0,4.0,30.5,502.0,611.94,461.37
2017,6,27,16,30,534.0,184.0,4.0,30.0,510.0,638.21,485.69
2017,6,27,16,45,605.5,143.0,4.0,29.5,481.5,632.88,485.52
2017,6,27,17,0,677.0,102.0,4.0,29.0,453.0,615.64,476.65
2017,6,27,17,15,645.5,97.0,3.9,28.5,401.5,561.7,437.85
2017,6,27,17,30,614.0,92.0,3.8,28.0,350.0,508.97,399.06
2017,6,27,17,45,573.0,84.5,3.7,28.0,298.5,449.25,353.09
2017,6,27,18,0,532.0,77.0,3.6,28.0,247.0,392.21,307.92
2017,6,27,18,15,472.0,68.5,3.3,27.5,198.0,327.56,255.89
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,268.01,206.48
2017,6,27,18,45,328.0,48.0,2.75,26.5,106.0,198.72,148.76
2017,6,27,19,0,244.0,36.0,2.5,26.0,63.0,140.64,98.88
2017,6,27,19,15,122.0,18.0,2.45,25.5,31.5,65.8,21.87
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,14.0,1.25,21.5,21.0,13.76,0.0
2017,6,28,6,0,169.0,28.0,1.5,22.0,42.0,21.72,10.47
2017,6,28,6,15,270.5,41.0,1.6,22.5,82.5,31.05,20.52
2017,6,28,6,30,372.0,54.0,1.7,23.0,123.0,39.98,28.68
2017,6,28,6,45,186.0,43.0,1.8,23.5,77.5,30.04,20.36
2017,6,28,7,0,0.0,32.0,1.9,24.0,32.0,30.89,19.89
2017,6,28,7,15,7.5,84.0,1.9,24.5,87.0,80.71,60.23
2017,6,28,7,30,15.0,136.0,1.9,25.0,142.0,128.36,97.79
2017,6,28,7,45,10.0,145.5,1.95,25.5,150.0,138.04,105.1
2017,6,28,8,0,5.0,155.0,2.0,26.0,158.0,146.99,111.74
2017,6,28,8,15,40.5,201.5,2.05,26.5,225.0,195.63,148.09
2017,6,28,8,30,76.0,248.0,2.1,27.0,292.0,251.62,189.66
2017,6,28,8,45,423.5,180.0,2.2,27.5,460.5,327.82,244.33
2017,6,28,9,0,771.0,112.0,2.3,28.0,629.0,451.04,336.03
2017,6,28,9,15,470.5,233.0,2.35,28.5,555.5,443.63,330.87
2017,6,28,9,30,170.0,354.0,2.4,29.0,482.0,415.36,307.69
2017,6,28,9,45,244.0,362.5,2.5,29.5,557.0,473.83,350.16
2017,6,28,10,0,318.0,371.0,2.6,30.0,632.0,542.8,399.13
2017,6,28,10,15,283.0,398.0,2.7,30.0,637.5,559.23,409.77
2017,6,28,10,30,248.0,425.0,2.8,30.0,643.0,572.55,418.23
2017,6,28,10,45,191.5,444.0,2.9,30.5,615.5,562.15,408.82
2017,6,28,11,0,135.0,463.0,3.0,31.0,588.0,544.12,394.05
2017,6,28,11,15,91.5,445.5,3.05,31.5,531.0,500.76,362.15
2017,6,28,11,30,48.0,428.0,3.1,32.0,474.0,451.71,326.08
2017,6,28,11,45,102.5,465.5,3.15,32.5,565.5,539.58,387.99
2017,6,28,12,0,157.0,503.0,3.2,33.0,657.0,630.98,450.24
2017,6,28,12,15,286.0,471.0,3.2,33.0,754.0,729.17,519.47
2017,6,28,12,30,415.0,439.0,3.2,33.0,851.0,831.03,589.46
2017,6,28,12,45,311.0,471.0,3.25,33.0,779.5,771.69,547.21
2017,6,28,13,0,207.0,503.0,3.3,33.0,708.0,705.57,500.84
2017,6,28,13,15,548.5,309.0,3.3,33.0,843.0,863.81,617.9
2017,6,28,13,30,890.0,115.0,3.3,33.0,978.0,1005.98,711.39
2017,6,28,13,45,467.5,263.0,3.35,33.5,716.0,745.4,537.43
2017,6,28,14,0,45.0,411.0,3.4,34.0,454.0,458.47,328.22
2017,6,28,14,15,458.5,260.5,3.35,34.0,672.5,735.28,533.69
2017,6,28,14,30,872.0,110.0,3.3,34.0,891.0,974.88,692.44
2017,6,28,14,45,583.0,250.0,3.3,34.0,764.0,842.24,604.5
2017,6,28,15,0,294.0,390.0,3.3,34.0,637.0,697.12,500.4
2017,6,28,15,15,328.5,360.0,3.25,33.5,623.5,694.31,502.42
2017,6,28,15,30,363.0,330.0,3.2,33.0,610.0,688.57,501.65
2017,6,28,15,45,291.0,324.0,3.2,33.0,540.5,611.33,447.99
2017,6,28,16,0,219.0,318.0,3.2,33.0,471.0,527.98,389.47
2017,6,28,16,15,160.0,293.5,3.15,32.5,401.0,447.68,332.94
2017,6,28,16,30,101.0,269.0,3.1,32.0,331.0,361.9,270.98
2017,6,28,16,45,352.0,201.0,3.1,32.0,388.0,491.85,373.53
2017,6,28,17,0,603.0,133.0,3.1,32.0,445.0,597.52,454.52
2017,6,28,17,15,569.0,125.5,2.95,31.5,394.0,541.97,414.5
2017,6,28,17,30,535.0,118.0,2.8,31.0,343.0,484.47,373.0
2017,6,28,17,45,488.0,108.5,2.7,31.0,291.5,422.95,326.61
2017,6,28,18,0,441.0,99.0,2.6,31.0,240.0,364.9,281.66
2017,6,28,18,15,380.5,86.5,2.35,30.0,191.5,300.46,231.44
2017,6,28,18,30,320.0,74.0,2.1,29.0,143.0,241.49,184.02
2017,6,28,18,45,242.0,57.5,1.85,28.5,101.0,176.59,130.89
2017,6,28,19,0,164.0,41.0,1.6,28.0,59.0,113.42,78.65
2017,6,28,19,15,82.0,20.5,1.75,27.5,29.5,52.75,16.72
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.0,14.5,2.2,23.5,19.0,14.25,0.0
2017,6,29,6,0,114.0,29.0,2.5,24.0,38.0,24.13,11.92
2017,6,29,6,15,207.0,46.0,2.6,24.5,78.0,35.15,23.7
2017,6,29,6,30,300.0,63.0,2.7,25.0,118.0,47.08,34.4
2017,6,29,6,45,383.0,72.5,2.85,25.5,167.0,52.48,39.3
2017,6,29,7,0,466.0,82.0,3.0,26.0,216.0,80.54,48.19
2017,6,29,7,15,516.5,90.5,3.05,26.5,267.5,117.43,69.13
2017,6,29,7,30,567.0,99.0,3.1,27.0,319.0,160.16,99.3
2017,6,29,7,45,615.0,102.0,3.15,27.5,373.5,203.11,132.7
2017,6,29,8,0,663.0,105.0,3.2,28.0,428.0,251.2,171.76
2017,6,29,8,15,690.0,109.5,3.2,28.5,479.5,299.14,211.81
2017,6,29,8,30,717.0,114.0,3.2,29.0,531.0,349.62,253.43
2017,6,29,8,45,744.5,115.0,3.25,30.0,581.5,402.53,295.54
2017,6,29,9,0,772.0,116.0,3.3,31.0,632.0,454.31,335.71
2017,6,29,9,15,787.0,118.5,3.3,31.5,677.0,503.03,373.14
2017,6,29,9,30,802.0,121.0,3.3,32.0,722.0,552.19,409.78
2017,6,29,9,45,482.5,259.0,3.35,32.5,626.5,521.78,384.84
2017,6,29,10,0,163.0,397.0,3.4,33.0,531.0,469.38,341.85
2017,6,29,10,15,508.0,260.5,3.45,33.0,702.0,587.17,432.23
2017,6,29,10,30,853.0,124.0,3.5,33.0,873.0,737.11,540.95
2017,6,29,10,45,862.5,123.5,3.55,33.5,901.5,777.14,565.4
2017,6,29,11,0,872.0,123.0,3.6,34.0,930.0,815.75,589.29
2017,6,29,11,15,876.5,124.0,3.65,34.0,950.5,849.97,611.3
2017,6,29,11,30,881.0,125.0,3.7,34.0,971.0,882.1,631.88
2017,6,29,11,45,888.0,122.0,3.75,34.5,985.0,910.49,648.66
2017,6,29,12,0,895.0,119.0,3.8,35.0,999.0,936.61,663.92
2017,6,29,12,15,635.5,282.5,3.8,35.0,909.0,875.32,622.86
2017,6,29,12,30,376.0,446.0,3.8,35.0,819.0,800.34,565.52
2017,6,29,12,45,636.0,282.5,3.85,35.5,911.5,904.09,641.52
2017,6,29,13,0,896.0,119.0,3.9,36.0,1004.0,1001.26,702.69
2017,6,29,13,15,893.5,118.5,3.9,36.0,993.0,1007.09,705.9
2017,6,29,13,30,891.0,118.0,3.9,36.0,982.0,1009.84,707.94
2017,6,29,13,45,887.0,117.0,3.95,36.0,963.5,1007.49,707.22
2017,6,29,14,0,883.0,116.0,4.0,36.0,945.0,1002.03,704.68
2017,6,29,14,15,877.0,115.0,4.0,36.0,919.0,991.54,698.79
2017,6,29,14,30,871.0,114.0,4.0,36.0,893.0,978.1,691.16
2017,6,29,14,45,864.0,112.0,4.05,36.0,861.0,959.78,680.78
2017,6,29,15,0,857.0,110.0,4.1,36.0,829.0,938.72,668.7
2017,6,29,15,15,846.5,108.0,4.1,36.0,790.5,911.79,652.58
2017,6,29,15,30,836.0,106.0,4.1,36.0,752.0,882.55,634.96
2017,6,29,15,45,821.5,104.5,4.1,36.0,708.0,848.18,613.88
2017,6,29,16,0,807.0,103.0,4.1,36.0,664.0,817.21,594.98
2017,6,29,16,15,789.5,100.0,4.1,35.5,616.0,775.42,569.78
2017,6,29,16,30,772.0,97.0,4.1,35.0,568.0,732.52,543.48
2017,6,29,16,45,748.0,94.0,4.1,35.0,517.0,683.84,511.59
2017,6,29,17,0,724.0,91.0,4.1,35.0,466.0,635.04,479.13
2017,6,29,17,15,693.5,86.5,4.0,34.5,413.5,582.46,443.21
2017,6,29,17,30,663.0,82.0,3.9,34.0,361.0,528.91,404.87
2017,6,29,17,45,618.5,76.5,3.8,33.5,308.0,467.26,359.28
2017,6,29,18,0,574.0,71.0,3.7,33.0,255.0,408.56,314.43
2017,6,29,18,15,513.0,63.5,3.4,32.0,204.5,342.59,262.91
2017,6,29,18,30,452.0,56.0,3.1,31.0,154.0,281.81,213.72
2017,6,29,18,45,353.5,46.0,2.85,30.5,109.5,208.8,153.92
2017,6,29,19,0,255.0,36.0,2.6,30.0,65.0,144.59,100.15
2017,6,29,19,15,127.5,18.0,2.8,29.5,32.5,67.55,22.65
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,64.0,14.5,4.35,25.0,19.5,14.25,0.0
2017,6,30,6,0,128.0,29.0,4.6,25.0,39.0,22.61,10.54
2017,6,30,6,15,230.5,44.0,4.75,25.5,79.0,33.55,22.22
2017,6,30,6,30,333.0,59.0,4.9,26.0,119.0,43.92,31.57
2017,6,30,6,45,418.5,67.0,5.1,26.5,169.0,48.29,35.56
2017,6,30,7,0,504.0,75.0,5.3,27.0,219.0,74.99,42.83
2017,6,30,7,15,273.0,110.5,5.35,27.5,191.0,116.15,77.54
2017,6,30,7,30,42.0,146.0,5.4,28.0,163.0,136.33,102.08
2017,6,30,7,45,31.5,160.5,5.45,28.5,174.0,150.86,113.52
2017,6,30,8,0,21.0,175.0,5.5,29.0,185.0,168.37,127.08
2017,6,30,8,15,90.0,215.5,5.5,29.5,267.0,222.02,166.4
2017,6,30,8,30,159.0,256.0,5.5,30.0,349.0,282.91,211.45
2017,6,30,8,45,135.0,279.5,5.55,30.5,363.5,303.78,227.27
2017,6,30,9,0,111.0,303.0,5.6,31.0,378.0,326.67,244.03
2017,6,30,9,15,230.5,311.5,5.6,31.5,480.0,398.06,296.86
2017,6,30,9,30,350.0,320.0,5.6,32.0,582.0,480.71,357.69
2017,6,30,9,45,300.5,353.5,5.6,32.5,587.0,499.24,369.81
2017,6,30,10,0,251.0,387.0,5.6,33.0,592.0,513.18,378.17
2017,6,30,10,15,141.5,370.5,5.55,33.5,487.0,440.66,323.62
2017,6,30,10,30,32.0,354.0,5.5,34.0,382.0,356.88,260.08
2017,6,30,10,45,36.0,374.0,5.45,34.5,406.5,381.32,276.97
2017,6,30,11,0,40.0,394.0,5.4,35.0,431.0,406.2,293.8
2017,6,30,11,15,199.5,415.0,5.35,35.0,606.0,560.85,406.82
2017,6,30,11,30,359.0,436.0,5.3,35.0,781.0,725.88,522.89
2017,6,30,11,45,224.0,460.0,5.3,35.5,676.0,642.37,460.67
2017,6,30,12,0,89.0,484.0,5.3,36.0,571.0,549.83,392.21
2017,6,30,12,15,469.0,316.0,5.25,36.0,781.0,752.46,543.56
2017,6,30,12,30,849.0,148.0,5.2,36.0,991.0,957.22,682.73
2017,6,30,12,45,553.0,320.5,5.2,36.5,869.5,861.32,614.16
2017,6,30,13,0,257.0,493.0,5.2,37.0,748.0,748.08,528.22
2017,6,30,13,15,546.0,322.0,5.15,37.0,854.5,874.09,622.27
2017,6,30,13,30,835.0,151.0,5.1,37.0,961.0,986.69,698.15
2017,6,30,13,45,825.0,153.5,5.1,37.0,941.0,982.15,695.01
2017,6,30,14,0,815.0,156.0,5.1,37.0,921.0,980.88,694.8
2017,6,30,14,15,808.5,154.5,5.1,36.5,895.5,970.31,690.18
2017,6,30,14,30,802.0,153.0,5.1,36.0,870.0,956.96,683.87
2017,6,30,14,45,755.0,173.5,5.1,36.0,829.0,924.76,663.86
2017,6,30,15,0,708.0,194.0,5.1,36.0,788.0,895.59,645.88
2017,6,30,15,15,694.5,190.5,5.1,35.5,750.0,867.65,629.98
2017,6,30,15,30,681.0,187.0,5.1,35.0,712.0,837.88,612.72
2017,6,30,15,45,656.0,185.5,5.2,35.0,668.0,798.41,587.94
2017,6,30,16,0,631.0,184.0,5.3,35.0,624.0,758.11,562.2
2017,6,30,16,15,608.0,178.5,5.3,34.5,577.0,714.64,534.09
2017,6,30,16,30,585.0,173.0,5.3,34.0,530.0,670.76,505.16
2017,6,30,16,45,554.5,166.0,5.35,34.0,480.5,616.05,467.06
2017,6,30,17,0,524.0,159.0,5.4,34.0,431.0,566.0,431.53
2017,6,30,17,15,486.0,150.0,5.35,33.5,380.5,509.78,391.28
2017,6,30,17,30,448.0,141.0,5.3,33.0,330.0,455.68,351.64
2017,6,30,17,45,403.0,128.5,5.3,32.5,280.0,395.9,306.73
2017,6,30,18,0,358.0,116.0,5.3,32.0,230.0,339.51,263.19
2017,6,30,18,15,293.5,101.0,5.1,31.5,182.5,267.55,206.36
2017,6,30,18,30,229.0,86.0,4.9,31.0,135.0,209.19,159.03
2017,6,30,18,45,161.0,65.5,4.75,30.5,95.0,148.68,109.65
2017,6,30,19,0,93.0,45.0,4.6,30.0,55.0,89.52,61.28
2017,6,30,19,15,46.5,22.5,4.45,29.5,27.5,41.55,12.28
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,14.0,2.8,24.5,14.5,13.76,0.0
2017,7,1,6,0,20.0,28.0,2.9,25.0,29.0,25.65,12.49
2017,7,1,6,15,80.5,52.5,2.9,25.0,66.0,44.22,31.1
2017,7,1,6,30,141.0,77.0,2.9,25.0,103.0,63.21,47.99
2017,7,1,6,45,217.5,94.0,2.95,25.5,149.0,72.91,56.63
2017,7,1,7,0,294.0,111.0,3.0,26.0,195.0,99.64,68.28
2017,7,1,7,15,147.0,111.5,3.0,26.5,153.5,109.67,77.5
2017,7,1,7,30,0.0,112.0,3.0,27.0,112.0,105.51,79.54
2017,7,1,7,45,18.0,148.5,3.0,27.5,157.5,142.06,107.32
2017,7,1,8,0,36.0,185.0,3.0,28.0,203.0,176.05,132.71
2017,7,1,8,15,304.5,175.5,3.05,28.5,350.5,244.11,178.46
2017,7,1,8,30,573.0,166.0,3.1,29.0,498.0,343.14,250.38
2017,7,1,8,45,462.5,219.5,3.2,29.5,503.5,376.31,278.21
2017,7,1,9,0,352.0,273.0,3.3,30.0,509.0,401.64,298.22
2017,7,1,9,15,359.5,293.5,3.4,30.5,548.5,442.82,328.6
2017,7,1,9,30,367.0,314.0,3.5,31.0,588.0,484.47,358.61
2017,7,1,9,45,398.5,318.5,3.65,31.5,631.0,523.38,386.68
2017,7,1,10,0,430.0,323.0,3.8,32.0,674.0,568.03,418.38
2017,7,1,10,15,326.5,375.5,3.9,32.0,649.0,568.11,416.5
2017,7,1,10,30,223.0,428.0,4.0,32.0,624.0,559.63,408.15
2017,7,1,10,45,148.5,432.5,4.1,32.5,565.0,518.31,376.85
2017,7,1,11,0,74.0,437.0,4.2,33.0,506.0,473.19,342.51
2017,7,1,11,15,75.5,449.0,4.25,33.0,520.5,490.42,354.55
2017,7,1,11,30,77.0,461.0,4.3,33.0,535.0,507.7,366.39
2017,7,1,11,45,212.0,458.0,4.4,33.5,665.5,629.62,453.86
2017,7,1,12,0,347.0,455.0,4.5,34.0,796.0,758.89,543.33
2017,7,1,12,15,369.0,447.0,4.55,34.0,811.5,783.36,559.8
2017,7,1,12,30,391.0,439.0,4.6,34.0,827.0,807.48,576.56
2017,7,1,12,45,408.5,437.0,4.65,34.5,841.5,832.47,592.43
2017,7,1,13,0,426.0,435.0,4.7,35.0,856.0,859.03,609.18
2017,7,1,13,15,580.5,330.0,4.7,35.0,897.0,916.13,652.24
2017,7,1,13,30,735.0,225.0,4.7,35.0,938.0,970.96,690.99
2017,7,1,13,45,729.5,223.5,4.7,35.5,920.0,967.82,687.65
2017,7,1,14,0,724.0,222.0,4.7,36.0,902.0,962.0,683.08
2017,7,1,14,15,716.5,219.5,4.7,36.0,877.0,950.54,676.4
2017,7,1,14,30,709.0,217.0,4.7,36.0,852.0,936.55,668.21
2017,7,1,14,45,701.0,212.5,4.7,36.0,821.0,917.54,656.84
2017,7,1,15,0,693.0,208.0,4.7,36.0,790.0,896.22,644.03
2017,7,1,15,15,679.5,204.0,4.65,35.5,752.0,868.11,627.85
2017,7,1,15,30,666.0,200.0,4.6,35.0,714.0,838.18,610.4
2017,7,1,15,45,649.5,194.5,4.6,35.0,671.5,802.37,587.81
2017,7,1,16,0,633.0,189.0,4.6,35.0,629.0,765.28,563.94
2017,7,1,16,15,609.5,183.0,4.5,34.5,582.0,720.8,535.18
2017,7,1,16,30,586.0,177.0,4.4,34.0,535.0,675.93,505.67
2017,7,1,16,45,562.5,167.5,4.3,34.0,486.0,623.92,469.78
2017,7,1,17,0,539.0,158.0,4.2,34.0,437.0,575.81,435.97
2017,7,1,17,15,500.5,149.0,3.9,33.5,385.5,518.63,395.18
2017,7,1,17,30,462.0,140.0,3.6,33.0,334.0,463.58,355.05
2017,7,1,17,45,421.0,126.5,3.3,32.5,284.5,404.39,310.94
2017,7,1,18,0,380.0,113.0,3.0,32.0,235.0,348.18,267.93
2017,7,1,18,15,314.0,99.0,2.75,31.0,186.5,282.26,216.74
2017,7,1,18,30,248.0,85.0,2.5,30.0,138.0,216.48,164.47
2017,7,1,18,45,174.5,65.0,2.25,29.5,97.5,153.42,113.26
2017,7,1,19,0,101.0,45.0,2.0,29.0,57.0,97.5,67.34
2017,7,1,19,15,50.5,22.5,2.2,28.5,28.5,42.75,12.85
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
