Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,25.0,14.5,2.45,23.5,16.5,14.25,0.0
2017,7,2,6,0,50.0,29.0,2.6,24.0,33.0,25.32,12.06
2017,7,2,6,15,131.5,49.0,2.8,24.5,70.5,39.75,27.44
2017,7,2,6,30,213.0,69.0,3.0,25.0,108.0,54.87,40.94
2017,7,2,6,45,291.5,83.0,3.2,25.5,154.5,60.85,46.4
2017,7,2,7,0,370.0,97.0,3.4,26.0,201.0,86.84,56.35
2017,7,2,7,15,185.0,92.0,3.55,26.5,144.0,92.84,62.57
2017,7,2,7,30,0.0,87.0,3.7,27.0,87.0,83.34,61.86
2017,7,2,7,45,291.0,106.5,3.85,27.5,247.5,142.94,97.76
2017,7,2,8,0,582.0,126.0,4.0,28.0,408.0,247.11,171.17
2017,7,2,8,15,291.0,129.5,4.0,28.5,270.5,195.88,141.94
2017,7,2,8,30,0.0,133.0,4.0,29.0,133.0,127.27,94.68
2017,7,2,8,45,67.0,218.5,4.05,29.5,263.5,228.44,171.37
2017,7,2,9,0,134.0,304.0,4.1,30.0,394.0,333.17,248.96
2017,7,2,9,15,435.5,226.0,4.1,30.0,546.0,417.86,313.14
2017,7,2,9,30,737.0,148.0,4.1,30.0,698.0,538.57,404.47
2017,7,2,9,45,491.5,267.0,4.1,30.5,643.0,532.81,397.18
2017,7,2,10,0,246.0,386.0,4.1,31.0,588.0,508.53,375.02
2017,7,2,10,15,252.5,403.5,4.1,31.0,618.0,542.1,398.86
2017,7,2,10,30,259.0,421.0,4.1,31.0,648.0,575.94,422.39
2017,7,2,10,45,538.5,285.0,4.15,31.5,776.5,676.35,498.81
2017,7,2,11,0,818.0,149.0,4.2,32.0,905.0,794.63,582.99
2017,7,2,11,15,620.5,280.0,4.15,32.0,861.0,781.01,569.71
2017,7,2,11,30,423.0,411.0,4.1,32.0,817.0,756.02,546.33
2017,7,2,11,45,412.5,420.5,4.1,32.5,821.0,771.23,555.13
2017,7,2,12,0,402.0,430.0,4.1,33.0,825.0,785.19,562.78
2017,7,2,12,15,632.0,282.5,4.05,33.0,907.5,871.13,627.36
2017,7,2,12,30,862.0,135.0,4.0,33.0,990.0,956.68,683.48
2017,7,2,12,45,860.5,135.5,4.0,33.5,987.0,970.07,690.11
2017,7,2,13,0,859.0,136.0,4.0,34.0,984.0,980.74,695.56
2017,7,2,13,15,857.0,135.5,3.95,34.0,973.5,987.08,699.47
2017,7,2,13,30,855.0,135.0,3.9,34.0,963.0,990.46,701.64
2017,7,2,13,45,849.5,134.5,3.85,34.0,945.0,987.37,699.8
2017,7,2,14,0,844.0,134.0,3.8,34.0,927.0,981.31,696.23
2017,7,2,14,15,838.5,132.5,3.7,34.0,902.0,971.31,689.98
2017,7,2,14,30,833.0,131.0,3.6,34.0,877.0,958.46,682.02
2017,7,2,14,45,811.5,137.0,3.55,34.0,842.0,941.0,671.53
2017,7,2,15,0,790.0,143.0,3.5,34.0,807.0,915.87,656.17
2017,7,2,15,15,779.0,140.5,3.4,34.0,769.0,889.52,639.8
2017,7,2,15,30,768.0,138.0,3.3,34.0,731.0,861.02,622.03
2017,7,2,15,45,755.5,133.5,3.25,34.0,689.0,827.05,600.9
2017,7,2,16,0,743.0,129.0,3.2,34.0,647.0,791.35,578.54
2017,7,2,16,15,724.0,125.5,3.05,33.5,599.5,752.63,554.64
2017,7,2,16,30,705.0,122.0,2.9,33.0,552.0,710.35,528.03
2017,7,2,16,45,680.5,117.0,2.75,33.0,502.0,661.59,495.53
2017,7,2,17,0,656.0,112.0,2.6,33.0,452.0,612.89,462.09
2017,7,2,17,15,623.0,106.0,2.3,32.5,400.5,557.62,423.02
2017,7,2,17,30,590.0,100.0,2.0,32.0,349.0,503.69,384.01
2017,7,2,17,45,546.0,92.5,1.75,32.0,297.5,443.17,338.57
2017,7,2,18,0,502.0,85.0,1.5,32.0,246.0,385.58,294.22
2017,7,2,18,15,438.0,75.5,1.55,31.0,196.5,316.35,241.66
2017,7,2,18,30,374.0,66.0,1.6,30.0,147.0,256.39,194.15
2017,7,2,18,45,283.5,53.0,1.65,29.5,104.5,187.77,138.54
2017,7,2,19,0,193.0,40.0,1.7,29.0,62.0,128.54,89.3
2017,7,2,19,15,96.5,20.0,2.0,29.0,31.0,61.34,20.38
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,52.5,14.0,3.7,24.0,18.0,13.76,0.0
2017,7,3,6,0,105.0,28.0,3.9,24.0,36.0,23.32,10.37
2017,7,3,6,15,206.0,44.0,4.0,24.5,75.0,33.67,22.35
2017,7,3,6,30,307.0,60.0,4.1,25.0,114.0,44.86,32.47
2017,7,3,6,45,400.5,67.5,4.25,25.5,164.0,48.81,36.15
2017,7,3,7,0,494.0,75.0,4.4,26.0,214.0,72.56,42.17
2017,7,3,7,15,545.0,82.5,4.45,26.5,266.5,110.17,62.67
2017,7,3,7,30,596.0,90.0,4.5,27.0,319.0,153.44,92.89
2017,7,3,7,45,441.5,139.5,4.6,27.5,323.5,199.09,136.15
2017,7,3,8,0,287.0,189.0,4.7,28.0,328.0,231.95,168.57
2017,7,3,8,15,518.5,145.0,4.7,28.5,431.0,276.6,198.9
2017,7,3,8,30,750.0,101.0,4.7,29.0,534.0,349.46,253.65
2017,7,3,8,45,562.5,183.5,4.7,29.5,525.0,384.24,284.78
2017,7,3,9,0,375.0,266.0,4.7,30.0,516.0,405.18,302.24
2017,7,3,9,15,604.0,186.0,4.7,30.5,621.5,465.56,348.6
2017,7,3,9,30,833.0,106.0,4.7,31.0,727.0,555.69,417.01
2017,7,3,9,45,848.0,106.0,4.7,32.0,768.5,603.95,451.68
2017,7,3,10,0,863.0,106.0,4.7,33.0,810.0,652.06,485.28
2017,7,3,10,15,871.0,107.5,4.65,33.0,844.0,696.39,516.99
2017,7,3,10,30,879.0,109.0,4.6,33.0,878.0,739.54,545.67
2017,7,3,10,45,886.5,109.0,4.55,33.5,906.5,779.57,570.76
2017,7,3,11,0,894.0,109.0,4.5,34.0,935.0,817.99,594.44
2017,7,3,11,15,897.5,110.0,4.45,34.5,955.5,852.21,615.03
2017,7,3,11,30,901.0,111.0,4.4,35.0,976.0,884.23,633.95
2017,7,3,11,45,885.0,124.0,4.35,35.5,983.5,907.81,647.22
2017,7,3,12,0,869.0,137.0,4.3,36.0,991.0,928.03,658.28
2017,7,3,12,15,869.5,137.0,4.2,36.0,995.5,948.25,670.46
2017,7,3,12,30,870.0,137.0,4.1,36.0,1000.0,965.89,680.98
2017,7,3,12,45,868.5,137.0,4.0,36.5,996.5,978.98,687.21
2017,7,3,13,0,867.0,137.0,3.9,37.0,993.0,989.31,691.74
2017,7,3,13,15,864.0,136.5,3.85,37.0,982.0,994.78,695.03
2017,7,3,13,30,861.0,136.0,3.8,37.0,971.0,997.25,696.58
2017,7,3,13,45,854.5,136.0,3.75,37.0,951.5,993.72,694.5
2017,7,3,14,0,848.0,136.0,3.7,37.0,932.0,987.21,690.7
2017,7,3,14,15,841.5,134.5,3.65,37.0,906.5,976.25,684.23
2017,7,3,14,30,835.0,133.0,3.6,37.0,881.0,962.45,676.1
2017,7,3,14,45,825.5,131.5,3.6,37.0,848.0,942.99,664.78
2017,7,3,15,0,816.0,130.0,3.6,37.0,815.0,920.97,651.92
2017,7,3,15,15,804.5,128.0,3.6,36.5,777.0,899.87,641.01
2017,7,3,15,30,793.0,126.0,3.6,36.0,739.0,870.87,624.9
2017,7,3,15,45,775.5,124.5,3.65,36.0,695.0,835.07,603.2
2017,7,3,16,0,758.0,123.0,3.7,36.0,651.0,797.78,580.35
2017,7,3,16,15,739.0,119.5,3.7,35.5,603.5,755.8,555.02
2017,7,3,16,30,720.0,116.0,3.7,35.0,556.0,715.54,530.47
2017,7,3,16,45,691.5,113.0,3.75,35.0,505.0,665.48,497.74
2017,7,3,17,0,663.0,110.0,3.8,35.0,454.0,615.76,464.25
2017,7,3,17,15,630.0,104.5,3.75,34.5,402.0,560.78,426.04
2017,7,3,17,30,597.0,99.0,3.7,34.0,350.0,507.11,387.71
2017,7,3,17,45,549.5,92.0,3.65,33.5,298.0,444.77,341.7
2017,7,3,18,0,502.0,85.0,3.6,33.0,246.0,385.65,296.67
2017,7,3,18,15,439.0,75.5,3.5,32.5,196.5,316.91,242.88
2017,7,3,18,30,376.0,66.0,3.4,32.0,147.0,257.33,194.63
2017,7,3,18,45,284.0,53.0,3.3,31.5,104.0,188.01,138.21
2017,7,3,19,0,192.0,40.0,3.2,31.0,61.0,128.23,88.56
2017,7,3,19,15,96.0,20.0,3.4,30.5,30.5,61.18,19.96
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,41.0,13.0,3.5,24.5,16.0,12.78,0.0
2017,7,4,6,0,82.0,26.0,3.6,25.0,32.0,21.73,8.93
2017,7,4,6,15,162.5,43.0,3.75,25.0,67.5,35.21,23.54
2017,7,4,6,30,243.0,60.0,3.9,25.0,103.0,44.88,32.47
2017,7,4,6,45,316.5,71.5,4.1,25.5,147.5,51.91,38.78
2017,7,4,7,0,390.0,83.0,4.3,26.0,192.0,75.27,47.03
2017,7,4,7,15,486.0,86.0,4.35,26.5,252.0,107.3,62.74
2017,7,4,7,30,582.0,89.0,4.4,27.0,312.0,149.78,90.56
2017,7,4,7,45,502.0,125.5,4.5,28.0,339.0,198.43,133.0
2017,7,4,8,0,422.0,162.0,4.6,29.0,366.0,237.69,168.08
2017,7,4,8,15,451.0,175.5,4.6,29.5,416.0,281.76,203.34
2017,7,4,8,30,480.0,189.0,4.6,30.0,466.0,328.75,240.67
2017,7,4,8,45,438.0,224.5,4.65,30.5,494.5,369.09,273.13
2017,7,4,9,0,396.0,260.0,4.7,31.0,523.0,409.04,303.86
2017,7,4,9,15,591.0,190.5,4.65,31.5,615.0,462.41,344.68
2017,7,4,9,30,786.0,121.0,4.6,32.0,707.0,539.37,403.01
2017,7,4,9,45,630.0,213.5,4.55,32.5,699.5,565.36,419.77
2017,7,4,10,0,474.0,306.0,4.5,33.0,692.0,579.7,426.79
2017,7,4,10,15,439.0,335.5,4.45,33.0,705.5,605.18,444.04
2017,7,4,10,30,404.0,365.0,4.4,33.0,719.0,627.19,458.37
2017,7,4,10,45,623.5,249.5,4.4,33.5,815.5,706.22,517.65
2017,7,4,11,0,843.0,134.0,4.4,34.0,912.0,799.68,582.22
2017,7,4,11,15,848.0,135.0,4.35,34.5,933.0,833.61,602.41
2017,7,4,11,30,853.0,136.0,4.3,35.0,954.0,865.57,621.41
2017,7,4,11,45,856.5,136.0,4.3,35.5,967.5,893.16,637.58
2017,7,4,12,0,860.0,136.0,4.3,36.0,981.0,918.43,652.18
2017,7,4,12,15,861.5,136.5,4.3,36.0,986.5,939.9,665.67
2017,7,4,12,30,863.0,137.0,4.3,36.0,992.0,958.86,677.59
2017,7,4,12,45,862.5,136.5,4.3,36.0,989.5,972.37,686.11
2017,7,4,13,0,862.0,136.0,4.3,36.0,987.0,983.16,693.02
2017,7,4,13,15,860.0,135.5,4.3,36.0,977.0,989.6,697.27
2017,7,4,13,30,858.0,135.0,4.3,36.0,967.0,993.07,699.78
2017,7,4,13,45,854.5,133.5,4.3,36.0,949.0,991.05,698.93
2017,7,4,14,0,851.0,132.0,4.3,36.0,931.0,986.01,696.32
2017,7,4,14,15,845.0,130.5,4.3,36.0,905.5,975.53,690.36
2017,7,4,14,30,839.0,129.0,4.3,36.0,880.0,962.17,682.69
2017,7,4,14,45,830.5,127.5,4.3,36.0,848.0,943.62,671.77
2017,7,4,15,0,822.0,126.0,4.3,36.0,816.0,922.47,659.25
2017,7,4,15,15,811.0,123.5,4.3,35.5,778.0,895.47,644.28
2017,7,4,15,30,800.0,121.0,4.3,35.0,740.0,871.81,631.45
2017,7,4,15,45,785.5,118.5,4.35,35.0,696.5,837.4,610.29
2017,7,4,16,0,771.0,116.0,4.4,35.0,653.0,801.32,587.88
2017,7,4,16,15,752.5,112.5,4.4,34.5,605.5,759.35,562.22
2017,7,4,16,30,734.0,109.0,4.4,34.0,558.0,716.4,535.49
2017,7,4,16,45,709.0,105.0,4.4,34.0,507.0,669.63,504.55
2017,7,4,17,0,684.0,101.0,4.4,34.0,456.0,620.63,471.53
2017,7,4,17,15,652.0,96.0,4.35,33.5,404.0,566.05,433.29
2017,7,4,17,30,620.0,91.0,4.3,33.0,352.0,512.69,394.82
2017,7,4,17,45,576.0,84.5,4.25,33.0,300.0,452.02,348.94
2017,7,4,18,0,532.0,78.0,4.2,33.0,248.0,394.26,304.02
2017,7,4,18,15,470.0,69.5,4.05,32.0,198.5,328.5,252.67
2017,7,4,18,30,408.0,61.0,3.9,31.0,149.0,267.99,203.76
2017,7,4,18,45,318.0,49.0,3.75,30.5,106.0,196.52,145.15
2017,7,4,19,0,228.0,37.0,3.6,30.0,63.0,136.79,94.85
2017,7,4,19,15,114.0,18.5,3.55,29.5,31.5,64.35,20.91
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,50.5,13.0,3.0,24.5,17.0,12.78,0.0
2017,7,5,6,0,101.0,26.0,3.1,25.0,34.0,21.73,8.59
2017,7,5,6,15,200.5,42.0,3.2,25.0,72.5,32.11,20.95
2017,7,5,6,30,300.0,58.0,3.3,25.0,111.0,43.35,31.16
2017,7,5,6,45,150.0,74.0,3.45,25.5,100.5,58.43,44.32
2017,7,5,7,0,0.0,90.0,3.6,26.0,90.0,83.35,62.31
2017,7,5,7,15,284.0,92.0,3.6,26.5,200.5,95.06,60.7
2017,7,5,7,30,568.0,94.0,3.6,27.0,311.0,151.34,92.33
2017,7,5,7,45,616.5,97.0,3.65,27.5,365.5,194.21,125.39
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,242.28,164.42
2017,7,5,8,15,692.5,104.5,3.7,28.5,471.5,290.42,204.78
2017,7,5,8,30,720.0,109.0,3.7,29.0,523.0,341.16,246.87
2017,7,5,8,45,748.5,109.5,3.7,29.5,574.0,394.04,289.82
2017,7,5,9,0,777.0,110.0,3.7,30.0,625.0,446.03,331.19
2017,7,5,9,15,792.5,112.5,3.6,30.0,670.5,495.34,370.13
2017,7,5,9,30,808.0,115.0,3.5,30.0,716.0,545.15,408.37
2017,7,5,9,45,569.0,239.5,3.45,30.5,674.5,552.84,411.11
2017,7,5,10,0,330.0,364.0,3.4,31.0,633.0,541.91,398.71
2017,7,5,10,15,389.0,356.5,3.2,31.5,687.0,592.4,433.97
2017,7,5,10,30,448.0,349.0,3.0,32.0,741.0,644.18,469.16
2017,7,5,10,45,660.0,235.0,2.8,32.5,833.5,720.15,524.28
2017,7,5,11,0,872.0,121.0,2.6,33.0,926.0,810.24,583.28
2017,7,5,11,15,876.5,121.5,2.45,33.5,946.5,844.25,601.93
2017,7,5,11,30,881.0,122.0,2.3,34.0,967.0,876.17,619.25
2017,7,5,11,45,865.5,135.5,2.15,34.5,975.0,900.21,631.23
2017,7,5,12,0,850.0,149.0,2.0,35.0,983.0,920.98,640.97
2017,7,5,12,15,851.0,149.0,1.95,35.0,988.5,941.42,652.71
2017,7,5,12,30,852.0,149.0,1.9,35.0,994.0,959.37,662.9
2017,7,5,12,45,853.5,147.5,1.85,35.5,992.0,973.85,669.62
2017,7,5,13,0,855.0,146.0,1.8,36.0,990.0,985.69,674.77
2017,7,5,13,15,852.5,145.5,1.85,36.0,979.5,991.72,679.11
2017,7,5,13,30,850.0,145.0,1.9,36.0,969.0,994.81,681.85
2017,7,5,13,45,847.5,143.0,2.0,36.0,951.0,993.42,682.58
2017,7,5,14,0,845.0,141.0,2.1,36.0,933.0,989.02,681.59
2017,7,5,14,15,838.5,139.5,2.15,36.0,908.0,978.2,676.23
2017,7,5,14,30,832.0,138.0,2.2,36.0,883.0,964.53,669.25
2017,7,5,14,45,821.5,137.0,2.3,36.5,850.0,944.76,657.64
2017,7,5,15,0,811.0,136.0,2.4,37.0,817.0,928.36,648.18
2017,7,5,15,15,799.5,133.5,2.4,36.5,779.0,901.17,633.74
2017,7,5,15,30,788.0,131.0,2.4,36.0,741.0,871.79,617.88
2017,7,5,15,45,774.0,128.0,2.45,36.0,697.5,837.64,597.91
2017,7,5,16,0,760.0,125.0,2.5,36.0,654.0,801.79,576.66
2017,7,5,16,15,545.0,187.0,2.5,35.5,552.5,668.07,488.5
2017,7,5,16,30,330.0,249.0,2.5,35.0,451.0,539.43,397.36
2017,7,5,16,45,499.5,179.5,2.55,35.0,454.0,589.74,438.46
2017,7,5,17,0,669.0,110.0,2.6,35.0,457.0,620.22,464.08
2017,7,5,17,15,636.0,104.0,2.45,34.5,404.5,564.41,425.07
2017,7,5,17,30,603.0,98.0,2.3,34.0,352.0,509.92,386.48
2017,7,5,17,45,554.0,91.5,2.15,34.0,299.5,446.97,339.77
2017,7,5,18,0,505.0,85.0,2.0,34.0,247.0,387.37,294.34
2017,7,5,18,15,442.5,75.5,1.8,33.0,197.5,318.72,241.89
2017,7,5,18,30,380.0,66.0,1.6,32.0,148.0,259.18,194.65
2017,7,5,18,45,290.0,52.5,1.4,31.0,104.5,189.82,139.0
2017,7,5,19,0,200.0,39.0,1.2,30.0,61.0,129.75,89.52
2017,7,5,19,15,100.0,19.5,1.35,29.5,30.5,61.6,19.44
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,64.5,12.5,1.65,23.5,17.0,12.29,0.0
2017,7,6,6,0,129.0,25.0,1.9,24.0,34.0,19.46,6.83
2017,7,6,6,15,233.5,39.5,1.95,24.5,73.5,30.12,19.33
2017,7,6,6,30,338.0,54.0,2.0,25.0,113.0,40.21,28.51
2017,7,6,6,45,421.5,62.0,2.05,25.5,162.0,44.16,32.18
2017,7,6,7,0,505.0,70.0,2.1,26.0,211.0,66.28,37.88
2017,7,6,7,15,554.5,77.0,2.0,26.5,262.5,103.8,57.5
2017,7,6,7,30,604.0,84.0,1.9,27.0,314.0,146.8,87.0
2017,7,6,7,45,647.5,87.0,1.85,27.5,368.0,190.65,120.9
2017,7,6,8,0,691.0,90.0,1.8,28.0,422.0,239.13,160.22
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.5,290.99,203.02
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,342.06,244.59
2017,7,6,8,45,763.5,101.0,1.4,29.5,574.5,391.47,284.09
2017,7,6,9,0,785.0,103.0,1.3,30.0,624.0,442.41,323.42
2017,7,6,9,15,503.0,224.0,1.1,30.5,567.0,447.69,327.17
2017,7,6,9,30,221.0,345.0,0.9,31.0,510.0,433.66,314.1
2017,7,6,9,45,529.5,229.0,0.7,31.5,652.5,519.45,376.1
2017,7,6,10,0,838.0,113.0,0.5,32.0,795.0,639.98,458.45
2017,7,6,10,15,452.0,256.5,0.5,32.5,626.5,542.1,386.46
2017,7,6,10,30,66.0,400.0,0.5,33.0,458.0,422.98,298.06
2017,7,6,10,45,64.5,413.0,0.55,33.5,471.5,438.46,308.76
2017,7,6,11,0,63.0,426.0,0.6,34.0,485.0,453.8,318.2
2017,7,6,11,15,210.0,430.5,0.75,34.0,631.0,582.9,408.05
2017,7,6,11,30,357.0,435.0,0.9,34.0,777.0,721.62,500.31
2017,7,6,11,45,352.0,444.5,1.1,34.5,786.0,739.73,511.07
2017,7,6,12,0,347.0,454.0,1.3,35.0,795.0,756.82,522.27
2017,7,6,12,15,371.5,445.0,1.4,35.0,812.5,782.7,540.04
2017,7,6,12,30,396.0,436.0,1.5,35.0,830.0,808.31,557.55
2017,7,6,12,45,394.0,435.5,1.65,35.5,826.0,815.99,562.43
2017,7,6,13,0,392.0,435.0,1.8,36.0,822.0,822.21,566.54
2017,7,6,13,15,334.5,455.0,1.85,36.0,783.5,792.55,546.74
2017,7,6,13,30,277.0,475.0,1.9,36.0,745.0,761.14,525.93
2017,7,6,13,45,561.5,305.0,2.0,36.0,837.0,881.43,613.1
2017,7,6,14,0,846.0,135.0,2.1,36.0,929.0,983.8,679.5
2017,7,6,14,15,840.0,133.5,2.15,35.5,903.5,973.43,674.76
2017,7,6,14,30,834.0,132.0,2.2,35.0,878.0,960.21,669.39
2017,7,6,14,45,825.5,130.0,2.3,35.0,846.0,941.27,659.6
2017,7,6,15,0,817.0,128.0,2.4,35.0,814.0,919.74,648.17
2017,7,6,15,15,806.0,126.0,2.45,35.0,776.0,899.07,636.83
2017,7,6,15,30,795.0,124.0,2.5,35.0,738.0,870.54,620.41
2017,7,6,15,45,781.0,121.0,2.55,35.0,695.0,836.19,600.15
2017,7,6,16,0,767.0,118.0,2.6,35.0,652.0,800.14,578.6
2017,7,6,16,15,748.5,114.5,2.65,34.5,604.5,758.31,554.07
2017,7,6,16,30,730.0,111.0,2.7,34.0,557.0,715.5,528.42
2017,7,6,16,45,706.0,107.0,2.75,34.0,507.0,669.75,499.14
2017,7,6,17,0,682.0,103.0,2.8,34.0,457.0,621.58,467.57
2017,7,6,17,15,553.0,119.0,2.75,33.5,385.0,524.8,398.2
2017,7,6,17,30,424.0,135.0,2.7,33.0,313.0,433.97,331.43
2017,7,6,17,45,396.0,119.0,2.65,32.5,267.0,381.26,292.86
2017,7,6,18,0,368.0,103.0,2.6,32.0,221.0,330.32,254.22
2017,7,6,18,15,325.5,87.5,2.3,31.5,177.0,274.77,210.49
2017,7,6,18,30,283.0,72.0,2.0,31.0,133.0,222.92,168.49
2017,7,6,18,45,219.0,55.0,1.75,30.5,94.0,164.66,120.92
2017,7,6,19,0,155.0,38.0,1.5,30.0,55.0,112.8,77.6
2017,7,6,19,15,77.5,19.0,1.5,29.5,27.5,49.29,14.04
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,64.5,12.0,1.5,23.5,16.5,11.8,0.0
2017,7,7,6,0,129.0,24.0,1.7,24.0,33.0,18.67,5.94
2017,7,7,6,15,232.0,38.5,1.75,24.5,71.5,29.34,18.66
2017,7,7,6,30,335.0,53.0,1.8,25.0,110.0,39.46,27.86
2017,7,7,6,45,422.5,59.5,1.85,25.5,158.5,42.02,30.35
2017,7,7,7,0,510.0,66.0,1.9,26.0,207.0,62.19,34.85
2017,7,7,7,15,551.0,75.5,1.75,26.5,258.5,101.36,55.81
2017,7,7,7,30,592.0,85.0,1.6,27.0,310.0,145.11,86.12
2017,7,7,7,45,632.5,89.5,1.5,27.5,363.0,189.0,119.97
2017,7,7,8,0,673.0,94.0,1.4,28.0,416.0,237.2,158.9
2017,7,7,8,15,699.0,98.0,1.15,28.5,467.0,284.86,198.05
2017,7,7,8,30,725.0,102.0,0.9,29.0,518.0,337.89,240.35
2017,7,7,8,45,747.0,105.0,0.7,29.5,567.5,387.53,278.92
2017,7,7,9,0,769.0,108.0,0.5,30.0,617.0,438.78,316.92
2017,7,7,9,15,784.0,111.0,0.65,30.0,662.0,487.94,354.95
2017,7,7,9,30,799.0,114.0,0.8,30.0,707.0,537.56,392.46
2017,7,7,9,45,811.0,116.0,1.0,30.5,747.0,587.57,428.89
2017,7,7,10,0,823.0,118.0,1.2,31.0,787.0,634.11,462.18
2017,7,7,10,15,832.0,120.0,1.4,31.5,821.5,678.07,493.02
2017,7,7,10,30,841.0,122.0,1.6,32.0,856.0,721.04,521.58
2017,7,7,10,45,847.5,123.5,1.8,32.5,884.0,760.45,546.91
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,798.29,571.03
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,832.27,592.91
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,864.21,613.45
2017,7,7,11,45,542.5,311.0,2.35,33.5,834.0,782.5,556.22
2017,7,7,12,0,222.0,495.0,2.5,34.0,714.0,681.56,479.92
2017,7,7,12,15,541.5,315.5,2.55,34.0,851.5,817.98,580.71
2017,7,7,12,30,861.0,136.0,2.6,34.0,989.0,954.91,670.73
2017,7,7,12,45,860.5,135.5,2.65,34.0,986.5,968.5,678.47
2017,7,7,13,0,860.0,135.0,2.7,34.0,984.0,979.36,685.67
2017,7,7,13,15,858.0,134.5,2.7,34.0,973.5,985.89,689.87
2017,7,7,13,30,856.0,134.0,2.7,34.0,963.0,989.44,692.37
2017,7,7,13,45,852.0,133.0,2.75,34.0,945.5,987.51,692.02
2017,7,7,14,0,848.0,132.0,2.8,34.0,928.0,982.58,689.94
2017,7,7,14,15,842.5,130.5,2.8,34.0,903.0,972.7,684.48
2017,7,7,14,30,837.0,129.0,2.8,34.0,878.0,959.94,677.33
2017,7,7,14,45,817.5,133.5,2.8,34.0,843.5,937.09,663.89
2017,7,7,15,0,798.0,138.0,2.8,34.0,809.0,918.0,652.96
2017,7,7,15,15,787.0,135.5,2.8,34.0,771.0,891.57,637.29
2017,7,7,15,30,776.0,133.0,2.8,34.0,733.0,862.97,620.24
2017,7,7,15,45,763.0,129.5,2.8,34.0,690.5,829.49,599.92
2017,7,7,16,0,750.0,126.0,2.8,34.0,648.0,794.28,578.34
2017,7,7,16,15,577.5,178.0,2.8,33.5,562.5,689.22,509.05
2017,7,7,16,30,405.0,230.0,2.8,33.0,477.0,586.8,436.41
2017,7,7,16,45,536.5,168.5,2.8,33.0,465.5,605.62,454.65
2017,7,7,17,0,668.0,107.0,2.8,33.0,454.0,616.08,465.73
2017,7,7,17,15,522.5,125.0,2.65,32.5,378.0,510.63,388.85
2017,7,7,17,30,377.0,143.0,2.5,32.0,302.0,413.07,316.31
2017,7,7,17,45,355.5,125.0,2.4,32.0,258.0,364.12,279.85
2017,7,7,18,0,334.0,107.0,2.3,32.0,214.0,316.39,243.11
2017,7,7,18,15,370.0,84.0,2.1,31.0,181.5,292.78,224.64
2017,7,7,18,30,406.0,61.0,1.9,30.0,149.0,267.04,202.58
2017,7,7,18,45,322.5,48.5,1.7,29.5,106.0,197.67,145.74
2017,7,7,19,0,239.0,36.0,1.5,29.0,63.0,139.31,96.45
2017,7,7,19,15,119.5,18.0,1.6,28.5,31.5,65.11,19.49
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.5,11.5,1.95,23.5,16.0,11.3,0.0
2017,7,8,6,0,133.0,23.0,2.2,24.0,32.0,17.87,5.03
2017,7,8,6,15,236.5,37.0,2.3,24.5,70.5,28.16,17.64
2017,7,8,6,30,340.0,51.0,2.4,25.0,109.0,37.92,26.54
2017,7,8,6,45,415.0,60.5,2.55,26.0,157.0,43.02,31.11
2017,7,8,7,0,490.0,70.0,2.7,27.0,205.0,64.21,37.13
2017,7,8,7,15,539.5,77.5,2.65,27.5,256.5,101.25,56.12
2017,7,8,7,30,589.0,85.0,2.6,28.0,308.0,143.79,85.01
2017,7,8,7,45,628.5,89.5,2.55,28.5,360.5,187.3,118.59
2017,7,8,8,0,668.0,94.0,2.5,29.0,413.0,235.02,157.32
2017,7,8,8,15,694.0,98.5,2.35,29.5,464.5,282.85,197.04
2017,7,8,8,30,720.0,103.0,2.2,30.0,516.0,336.09,240.4
2017,7,8,8,45,742.0,106.0,2.1,30.5,565.0,385.48,280.1
2017,7,8,9,0,764.0,109.0,2.0,31.0,614.0,436.5,319.84
2017,7,8,9,15,779.0,112.0,1.85,31.0,659.0,485.44,357.39
2017,7,8,9,30,794.0,115.0,1.7,31.0,704.0,534.85,394.0
2017,7,8,9,45,805.5,117.5,1.55,31.5,744.0,581.99,426.89
2017,7,8,10,0,817.0,120.0,1.4,32.0,784.0,631.27,459.8
2017,7,8,10,15,826.0,122.0,1.3,32.5,818.0,675.02,488.13
2017,7,8,10,30,835.0,124.0,1.2,33.0,852.0,717.79,513.94
2017,7,8,10,45,840.5,126.0,1.15,33.5,880.0,756.73,536.4
2017,7,8,11,0,846.0,128.0,1.1,34.0,908.0,794.03,557.41
2017,7,8,11,15,850.5,129.0,1.1,34.0,928.5,827.8,577.64
2017,7,8,11,30,855.0,130.0,1.1,34.0,949.0,859.56,596.51
2017,7,8,11,45,602.0,291.0,1.15,34.0,872.0,814.43,566.12
2017,7,8,12,0,349.0,452.0,1.2,34.0,795.0,756.27,522.42
2017,7,8,12,15,609.5,289.5,1.2,34.0,892.0,854.81,593.19
2017,7,8,12,30,870.0,127.0,1.2,34.0,989.0,954.53,654.59
2017,7,8,12,45,476.5,304.0,1.2,34.5,776.5,769.09,534.14
2017,7,8,13,0,83.0,481.0,1.2,35.0,564.0,557.11,385.71
2017,7,8,13,15,197.0,473.0,1.15,35.0,665.5,669.93,463.86
2017,7,8,13,30,311.0,465.0,1.1,35.0,767.0,784.62,537.85
2017,7,8,13,45,581.5,296.0,1.1,35.0,846.5,892.49,612.69
2017,7,8,14,0,852.0,127.0,1.1,35.0,926.0,981.3,667.48
2017,7,8,14,15,846.0,125.5,1.1,35.0,901.0,970.87,660.85
2017,7,8,14,30,840.0,124.0,1.1,35.0,876.0,957.56,653.82
2017,7,8,14,45,835.0,121.0,1.15,35.0,845.0,940.86,645.64
2017,7,8,15,0,830.0,118.0,1.2,35.0,814.0,921.41,635.82
2017,7,8,15,15,819.5,115.5,1.2,35.0,776.5,894.73,620.85
2017,7,8,15,30,809.0,113.0,1.2,35.0,739.0,865.78,604.5
2017,7,8,15,45,796.0,110.5,1.25,35.0,696.0,837.82,589.34
2017,7,8,16,0,783.0,108.0,1.3,35.0,653.0,802.74,569.45
2017,7,8,16,15,765.5,104.5,1.3,34.5,605.5,761.22,545.78
2017,7,8,16,30,748.0,101.0,1.3,34.0,558.0,718.63,521.01
2017,7,8,16,45,726.5,97.0,1.35,34.0,508.0,671.62,492.14
2017,7,8,17,0,705.0,93.0,1.4,34.0,458.0,624.32,462.44
2017,7,8,17,15,674.5,88.0,1.3,33.5,406.0,572.01,427.53
2017,7,8,17,30,644.0,83.0,1.2,33.0,354.0,518.64,390.36
2017,7,8,17,45,604.5,77.0,1.2,33.0,302.5,460.14,348.05
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,404.14,306.11
2017,7,8,18,15,505.0,63.0,1.05,32.0,201.0,338.42,256.07
2017,7,8,18,30,445.0,55.0,0.9,31.0,151.0,277.82,208.12
2017,7,8,18,45,358.0,44.5,0.8,30.5,107.5,209.12,152.6
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,149.13,102.35
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,68.3,19.51
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,61.0,11.5,2.65,24.5,15.5,11.3,0.0
2017,7,9,6,0,122.0,23.0,2.8,25.0,31.0,17.9,4.53
2017,7,9,6,15,223.0,37.5,2.8,25.5,69.0,28.61,17.88
2017,7,9,6,30,324.0,52.0,2.8,26.0,107.0,38.76,27.1
2017,7,9,6,45,199.5,77.0,2.8,26.5,115.0,60.69,46.01
2017,7,9,7,0,75.0,102.0,2.8,27.0,123.0,91.07,66.84
2017,7,9,7,15,322.0,95.5,2.8,27.5,213.0,98.93,62.44
2017,7,9,7,30,569.0,89.0,2.8,28.0,303.0,143.64,85.76
2017,7,9,7,45,608.5,94.0,2.8,28.5,355.5,186.47,118.7
2017,7,9,8,0,648.0,99.0,2.8,29.0,408.0,233.54,156.83
2017,7,9,8,15,675.0,104.0,2.65,29.5,459.0,281.04,196.22
2017,7,9,8,30,702.0,109.0,2.5,30.0,510.0,331.12,237.22
2017,7,9,8,45,726.0,111.5,2.4,30.5,559.0,383.14,278.9
2017,7,9,9,0,750.0,114.0,2.3,31.0,608.0,433.8,318.5
2017,7,9,9,15,765.5,117.0,2.15,31.0,653.0,482.33,355.95
2017,7,9,9,30,781.0,120.0,2.0,31.0,698.0,531.41,392.6
2017,7,9,9,45,795.0,121.5,1.95,31.5,738.5,578.56,426.32
2017,7,9,10,0,809.0,123.0,1.9,32.0,779.0,628.06,460.48
2017,7,9,10,15,818.5,125.0,1.85,32.5,813.5,671.86,489.76
2017,7,9,10,30,828.0,127.0,1.8,33.0,848.0,714.73,516.86
2017,7,9,10,45,834.5,128.5,1.8,33.5,876.0,753.76,540.41
2017,7,9,11,0,841.0,130.0,1.8,34.0,904.0,791.24,562.64
2017,7,9,11,15,846.0,131.0,1.8,34.0,925.0,825.31,583.6
2017,7,9,11,30,851.0,132.0,1.8,34.0,946.0,857.41,603.19
2017,7,9,11,45,854.5,132.0,1.85,34.0,960.0,885.14,620.45
2017,7,9,12,0,858.0,132.0,1.9,34.0,974.0,910.56,636.29
2017,7,9,12,15,859.5,132.5,1.9,34.0,979.5,932.19,649.29
2017,7,9,12,30,861.0,133.0,1.9,34.0,985.0,951.28,660.78
2017,7,9,12,45,859.0,134.0,1.95,34.5,982.5,964.91,668.16
2017,7,9,13,0,857.0,135.0,2.0,35.0,980.0,975.8,673.97
2017,7,9,13,15,854.5,134.5,1.95,35.0,970.0,981.87,677.23
2017,7,9,13,30,852.0,134.0,1.9,35.0,960.0,984.97,678.82
2017,7,9,13,45,847.5,133.5,1.9,35.0,942.0,983.1,678.09
2017,7,9,14,0,843.0,133.0,1.9,35.0,924.0,978.25,675.71
2017,7,9,14,15,837.0,132.0,1.85,34.5,899.0,968.48,671.26
2017,7,9,14,30,831.0,131.0,1.8,34.0,874.0,955.85,665.19
2017,7,9,14,45,821.0,130.5,1.75,34.0,842.0,937.12,654.08
2017,7,9,15,0,811.0,130.0,1.7,34.0,810.0,915.87,641.53
2017,7,9,15,15,576.0,233.5,1.6,34.0,705.0,802.25,568.66
2017,7,9,15,30,341.0,337.0,1.5,34.0,600.0,676.17,480.92
2017,7,9,15,45,548.0,229.5,1.45,34.0,623.5,746.33,534.89
2017,7,9,16,0,755.0,122.0,1.4,34.0,647.0,794.1,568.26
2017,7,9,16,15,736.5,118.0,1.3,34.0,600.0,752.11,541.05
2017,7,9,16,30,718.0,114.0,1.2,34.0,553.0,709.16,513.88
2017,7,9,16,45,525.0,156.5,1.2,34.0,462.5,583.35,428.94
2017,7,9,17,0,332.0,199.0,1.2,34.0,372.0,463.94,343.9
2017,7,9,17,15,359.5,170.0,1.15,33.5,338.0,437.92,328.15
2017,7,9,17,30,387.0,141.0,1.1,33.0,304.0,417.13,314.68
2017,7,9,17,45,360.5,124.0,1.05,32.5,259.0,365.88,277.6
2017,7,9,18,0,334.0,107.0,1.0,32.0,214.0,316.32,240.75
2017,7,9,18,15,293.0,90.0,1.05,31.5,171.0,261.46,198.73
2017,7,9,18,30,252.0,73.0,1.1,31.0,128.0,210.16,158.03
2017,7,9,18,45,193.0,55.5,1.15,30.5,90.5,148.19,108.24
2017,7,9,19,0,134.0,38.0,1.2,30.0,53.0,99.01,67.39
2017,7,9,19,15,67.0,19.0,1.3,29.5,26.5,46.09,10.92
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.0,11.0,2.3,23.5,15.5,10.81,0.0
2017,7,10,6,0,136.0,22.0,2.6,24.0,31.0,17.1,3.6
2017,7,10,6,15,241.0,36.0,2.8,24.5,69.5,27.43,16.96
2017,7,10,6,30,346.0,50.0,3.0,25.0,108.0,37.23,25.91
2017,7,10,6,45,421.5,59.0,3.25,25.5,156.0,41.89,30.21
2017,7,10,7,0,497.0,68.0,3.5,26.0,204.0,61.0,35.42
2017,7,10,7,15,547.0,75.5,3.6,26.5,255.5,98.34,54.12
2017,7,10,7,30,597.0,83.0,3.7,27.0,307.0,141.24,83.14
2017,7,10,7,45,636.5,87.5,3.8,28.0,360.0,185.12,116.91
2017,7,10,8,0,676.0,92.0,3.9,29.0,413.0,233.21,155.93
2017,7,10,8,15,702.5,96.5,3.9,29.5,464.5,281.6,196.52
2017,7,10,8,30,729.0,101.0,3.9,30.0,516.0,335.4,240.99
2017,7,10,8,45,751.5,103.5,3.95,31.0,565.5,385.02,281.17
2017,7,10,9,0,774.0,106.0,4.0,32.0,615.0,436.32,321.48
2017,7,10,9,15,789.0,108.5,3.95,32.5,660.5,485.35,359.52
2017,7,10,9,30,804.0,111.0,3.9,33.0,706.0,534.83,396.75
2017,7,10,9,45,817.0,113.0,3.9,33.5,747.0,585.82,433.95
2017,7,10,10,0,830.0,115.0,3.9,34.0,788.0,633.35,467.77
2017,7,10,10,15,839.0,116.5,3.85,34.5,822.5,677.26,498.06
2017,7,10,10,30,848.0,118.0,3.8,35.0,857.0,720.17,525.79
2017,7,10,10,45,855.5,119.0,3.75,35.5,885.5,760.26,550.58
2017,7,10,11,0,863.0,120.0,3.7,36.0,914.0,798.84,574.01
2017,7,10,11,15,867.5,121.0,3.7,36.0,935.0,833.23,595.84
2017,7,10,11,30,872.0,122.0,3.7,36.0,956.0,865.57,616.22
2017,7,10,11,45,870.0,126.0,3.7,36.5,968.5,892.75,631.9
2017,7,10,12,0,868.0,130.0,3.7,37.0,981.0,917.31,645.83
2017,7,10,12,15,869.5,130.5,3.7,37.0,987.0,939.19,659.38
2017,7,10,12,30,871.0,131.0,3.7,37.0,993.0,958.5,671.35
2017,7,10,12,45,870.5,130.5,3.7,37.5,990.5,972.31,678.51
2017,7,10,13,0,870.0,130.0,3.7,38.0,988.0,983.34,684.01
2017,7,10,13,15,868.0,129.5,3.7,38.0,978.0,990.0,688.31
2017,7,10,13,30,866.0,129.0,3.7,38.0,968.0,993.65,690.87
2017,7,10,13,45,862.0,128.5,3.75,38.0,950.5,992.27,690.75
2017,7,10,14,0,858.0,128.0,3.8,38.0,933.0,987.87,688.88
2017,7,10,14,15,852.5,126.5,3.8,38.0,907.5,977.97,683.39
2017,7,10,14,30,847.0,125.0,3.8,38.0,882.0,965.15,676.19
2017,7,10,14,45,840.0,122.5,3.8,38.0,850.5,947.0,665.72
2017,7,10,15,0,833.0,120.0,3.8,38.0,819.0,926.15,653.61
2017,7,10,15,15,822.5,118.0,3.8,37.5,781.0,899.99,639.47
2017,7,10,15,30,812.0,116.0,3.8,37.0,743.0,871.56,623.79
2017,7,10,15,45,798.5,113.0,3.8,37.0,700.0,842.64,606.41
2017,7,10,16,0,785.0,110.0,3.8,37.0,657.0,806.52,584.17
2017,7,10,16,15,767.5,107.0,3.75,36.5,609.5,765.52,559.47
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,723.43,533.67
2017,7,10,16,45,726.5,100.0,3.7,36.0,511.0,674.82,502.04
2017,7,10,17,0,703.0,96.0,3.7,36.0,460.0,628.36,471.43
2017,7,10,17,15,672.0,91.0,3.55,35.5,408.0,573.66,433.8
2017,7,10,17,30,641.0,86.0,3.4,35.0,356.0,520.06,395.61
2017,7,10,17,45,597.5,80.0,3.25,34.5,303.0,459.31,350.93
2017,7,10,18,0,554.0,74.0,3.1,34.0,250.0,401.41,306.96
2017,7,10,18,15,493.5,66.0,2.75,33.0,200.0,335.93,256.11
2017,7,10,18,30,433.0,58.0,2.4,32.0,150.0,275.59,207.58
2017,7,10,18,45,341.5,46.5,2.1,31.5,106.0,204.55,149.67
2017,7,10,19,0,250.0,35.0,1.8,31.0,62.0,141.73,97.05
2017,7,10,19,15,125.0,17.5,1.85,30.5,31.0,65.71,16.21
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,49.5,11.5,3.45,24.0,14.5,11.3,0.0
2017,7,11,6,0,99.0,23.0,3.6,24.0,29.0,19.31,4.12
2017,7,11,6,15,199.5,38.5,3.65,24.5,66.5,29.51,18.61
2017,7,11,6,30,300.0,54.0,3.7,25.0,104.0,40.46,28.62
2017,7,11,6,45,392.0,62.5,3.8,25.5,153.0,45.35,33.14
2017,7,11,7,0,484.0,71.0,3.9,26.0,202.0,62.43,37.27
2017,7,11,7,15,535.5,79.0,3.9,26.5,254.0,99.54,55.7
2017,7,11,7,30,587.0,87.0,3.9,27.0,306.0,142.39,84.5
2017,7,11,7,45,634.5,89.5,3.95,27.5,360.5,185.44,117.42
2017,7,11,8,0,682.0,92.0,4.0,28.0,415.0,233.59,156.55
2017,7,11,8,15,708.5,96.5,4.0,28.5,467.0,282.29,197.59
2017,7,11,8,30,735.0,101.0,4.0,29.0,519.0,336.42,242.55
2017,7,11,8,45,759.5,102.5,4.0,30.0,569.0,386.25,283.05
2017,7,11,9,0,784.0,104.0,4.0,31.0,619.0,437.96,323.84
2017,7,11,9,15,799.0,106.5,4.0,31.5,664.5,487.51,362.54
2017,7,11,9,30,814.0,109.0,4.0,32.0,710.0,540.74,402.67
2017,7,11,9,45,826.5,110.5,4.0,32.5,751.0,588.26,437.68
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,635.48,471.49
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,679.93,503.48
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,723.31,532.92
2017,7,11,10,45,862.0,117.5,4.05,33.5,889.0,763.07,558.11
2017,7,11,11,0,868.0,119.0,4.1,34.0,917.0,801.19,581.93
2017,7,11,11,15,872.0,120.0,4.1,34.0,937.5,835.39,603.93
2017,7,11,11,30,876.0,121.0,4.1,34.0,958.0,867.47,624.44
2017,7,11,11,45,886.0,116.0,4.15,34.5,973.5,896.99,642.12
2017,7,11,12,0,896.0,111.0,4.2,35.0,989.0,924.38,658.32
2017,7,11,12,15,896.5,111.5,4.2,35.0,994.5,945.85,671.8
2017,7,11,12,30,897.0,112.0,4.2,35.0,1000.0,964.62,683.61
2017,7,11,12,45,895.0,112.5,4.2,35.5,997.0,978.21,690.75
2017,7,11,13,0,893.0,113.0,4.2,36.0,994.0,988.89,696.14
2017,7,11,13,15,890.5,112.5,4.2,36.0,983.5,995.1,700.22
2017,7,11,13,30,888.0,112.0,4.2,36.0,973.0,998.21,702.49
2017,7,11,13,45,882.5,112.5,4.2,36.0,954.5,996.24,701.68
2017,7,11,14,0,877.0,113.0,4.2,36.0,936.0,991.19,699.07
2017,7,11,14,15,871.5,112.0,4.2,36.0,910.5,981.58,693.68
2017,7,11,14,30,866.0,111.0,4.2,36.0,885.0,968.99,686.52
2017,7,11,14,45,849.5,114.5,4.25,36.0,851.0,947.62,674.08
2017,7,11,15,0,833.0,118.0,4.3,36.0,817.0,923.88,660.16
2017,7,11,15,15,822.5,116.0,4.3,35.5,778.5,897.71,645.76
2017,7,11,15,30,812.0,114.0,4.3,35.0,740.0,869.27,629.78
2017,7,11,15,45,795.0,112.5,4.35,35.0,696.5,838.85,611.3
2017,7,11,16,0,778.0,111.0,4.4,35.0,653.0,801.49,588.02
2017,7,11,16,15,760.0,108.0,4.4,34.5,605.5,760.3,562.9
2017,7,11,16,30,742.0,105.0,4.4,34.0,558.0,718.06,536.68
2017,7,11,16,45,518.0,155.5,4.4,34.0,458.5,576.76,436.02
2017,7,11,17,0,294.0,206.0,4.4,34.0,359.0,444.46,336.55
2017,7,11,17,15,459.0,147.5,4.35,33.5,355.0,488.81,374.21
2017,7,11,17,30,624.0,89.0,4.3,33.0,351.0,512.59,395.16
2017,7,11,17,45,578.5,83.0,4.25,33.0,298.5,451.4,348.53
2017,7,11,18,0,533.0,77.0,4.2,33.0,246.0,393.25,303.24
2017,7,11,18,15,471.0,68.5,4.0,32.5,196.5,327.43,251.24
2017,7,11,18,30,409.0,60.0,3.8,32.0,147.0,266.88,201.88
2017,7,11,18,45,316.5,48.0,3.6,31.5,103.5,194.42,142.69
2017,7,11,19,0,224.0,36.0,3.4,31.0,60.0,134.07,91.9
2017,7,11,19,15,112.0,18.0,3.35,30.5,30.0,62.47,13.8
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
