Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,48.0,11.0,3.15,24.5,14.0,10.81,0.0
2017,7,12,6,0,96.0,22.0,3.4,25.0,28.0,17.17,2.31
2017,7,12,6,15,202.5,37.5,3.5,25.5,66.0,28.74,17.84
2017,7,12,6,30,309.0,53.0,3.6,26.0,104.0,39.72,27.85
2017,7,12,6,45,397.5,61.5,3.75,26.5,152.5,44.38,32.16
2017,7,12,7,0,486.0,70.0,3.9,27.0,201.0,60.73,36.18
2017,7,12,7,15,404.0,100.0,3.95,27.5,225.5,106.92,66.31
2017,7,12,7,30,322.0,130.0,4.0,28.0,250.0,149.03,100.45
2017,7,12,7,45,202.5,162.5,4.05,28.5,242.0,177.69,127.7
2017,7,12,8,0,83.0,195.0,4.1,29.0,234.0,193.75,144.55
2017,7,12,8,15,410.5,146.0,4.1,29.5,375.0,239.75,171.66
2017,7,12,8,30,738.0,97.0,4.1,30.0,516.0,332.81,238.89
2017,7,12,8,45,760.5,99.0,4.2,30.5,565.5,382.48,279.77
2017,7,12,9,0,783.0,101.0,4.3,31.0,615.0,433.81,321.09
2017,7,12,9,15,592.0,198.5,4.3,31.5,603.5,464.36,344.97
2017,7,12,9,30,401.0,296.0,4.3,32.0,592.0,478.58,354.28
2017,7,12,9,45,421.0,305.0,4.3,32.5,631.5,519.56,383.73
2017,7,12,10,0,441.0,314.0,4.3,33.0,671.0,561.8,413.43
2017,7,12,10,15,433.5,333.5,4.3,33.0,697.5,595.97,437.29
2017,7,12,10,30,426.0,353.0,4.3,33.0,724.0,628.89,459.9
2017,7,12,10,45,646.0,235.0,4.3,33.5,818.0,705.52,517.47
2017,7,12,11,0,866.0,117.0,4.3,34.0,912.0,797.07,580.24
2017,7,12,11,15,571.5,292.0,4.3,34.0,822.0,746.96,541.72
2017,7,12,11,30,277.0,467.0,4.3,34.0,732.0,681.2,488.22
2017,7,12,11,45,175.0,468.0,4.35,34.5,636.0,604.47,432.86
2017,7,12,12,0,73.0,469.0,4.4,35.0,540.0,519.89,371.14
2017,7,12,12,15,470.0,300.0,4.35,35.0,764.5,734.81,531.35
2017,7,12,12,30,867.0,131.0,4.3,35.0,989.0,953.86,678.63
2017,7,12,12,45,581.5,305.5,4.3,35.0,881.0,870.08,620.38
2017,7,12,13,0,296.0,480.0,4.3,35.0,773.0,771.78,546.26
2017,7,12,13,15,331.5,457.5,4.25,35.0,782.0,791.21,560.99
2017,7,12,13,30,367.0,435.0,4.2,35.0,791.0,809.37,574.27
2017,7,12,13,45,613.0,279.5,4.2,35.5,860.5,906.63,645.58
2017,7,12,14,0,859.0,124.0,4.2,36.0,930.0,984.31,695.32
2017,7,12,14,15,853.5,122.5,4.1,36.0,905.0,974.41,688.62
2017,7,12,14,30,848.0,121.0,4.0,36.0,880.0,961.58,680.76
2017,7,12,14,45,661.0,221.0,3.95,36.0,799.0,886.88,633.28
2017,7,12,15,0,474.0,321.0,3.9,36.0,718.0,803.03,574.05
2017,7,12,15,15,511.0,290.0,3.85,35.5,700.0,798.32,574.76
2017,7,12,15,30,548.0,259.0,3.8,35.0,682.0,789.84,572.51
2017,7,12,15,45,546.5,239.0,3.75,35.0,640.0,755.04,550.47
2017,7,12,16,0,545.0,219.0,3.7,35.0,598.0,718.33,527.08
2017,7,12,16,15,442.0,232.5,3.6,34.5,525.5,632.28,467.52
2017,7,12,16,30,339.0,246.0,3.5,34.0,453.0,543.12,404.71
2017,7,12,16,45,248.5,234.0,3.45,34.0,378.5,450.82,338.01
2017,7,12,17,0,158.0,222.0,3.4,34.0,304.0,356.29,268.19
2017,7,12,17,15,152.0,196.5,3.2,33.5,268.0,319.22,242.01
2017,7,12,17,30,146.0,171.0,3.0,33.0,232.0,282.11,215.05
2017,7,12,17,45,133.0,147.5,2.9,32.5,197.0,243.26,186.05
2017,7,12,18,0,120.0,124.0,2.8,32.0,162.0,205.18,156.91
2017,7,12,18,15,101.0,101.5,2.5,31.5,129.0,166.16,126.19
2017,7,12,18,30,82.0,79.0,2.2,31.0,96.0,128.56,95.94
2017,7,12,18,45,53.5,57.5,1.95,30.5,67.0,89.86,64.48
2017,7,12,19,0,25.0,36.0,1.7,30.0,38.0,48.47,30.81
2017,7,12,19,15,12.5,18.0,1.75,29.5,19.0,22.34,1.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,58.5,11.0,2.15,23.5,14.0,10.81,0.0
2017,7,13,6,0,117.0,22.0,2.4,24.0,28.0,17.21,1.57
2017,7,13,6,15,230.5,35.5,2.45,24.5,66.5,27.15,16.59
2017,7,13,6,30,344.0,49.0,2.5,25.0,105.0,36.85,25.54
2017,7,13,6,45,430.5,57.0,2.55,25.5,154.0,40.44,28.95
2017,7,13,7,0,517.0,65.0,2.6,26.0,203.0,56.17,32.68
2017,7,13,7,15,568.0,71.5,2.65,26.5,255.5,93.64,50.17
2017,7,13,7,30,619.0,78.0,2.7,27.0,308.0,136.78,78.66
2017,7,13,7,45,660.5,81.5,2.75,28.0,362.0,181.26,112.54
2017,7,13,8,0,702.0,85.0,2.8,29.0,416.0,233.2,154.34
2017,7,13,8,15,438.5,166.5,2.85,29.5,381.5,264.46,189.03
2017,7,13,8,30,175.0,248.0,2.9,30.0,347.0,278.09,205.92
2017,7,13,8,45,484.5,173.0,2.95,30.5,483.0,337.23,247.62
2017,7,13,9,0,794.0,98.0,3.0,31.0,619.0,434.94,320.32
2017,7,13,9,15,808.5,101.0,3.0,31.5,664.5,488.81,361.64
2017,7,13,9,30,823.0,104.0,3.0,32.0,710.0,539.21,399.47
2017,7,13,9,45,832.5,106.5,3.0,32.5,750.0,586.34,433.86
2017,7,13,10,0,842.0,109.0,3.0,33.0,790.0,632.89,466.83
2017,7,13,10,15,850.5,111.0,3.0,33.0,824.5,677.54,498.59
2017,7,13,10,30,859.0,113.0,3.0,33.0,859.0,721.12,527.75
2017,7,13,10,45,864.0,115.0,3.0,33.5,887.0,760.78,552.32
2017,7,13,11,0,869.0,117.0,3.0,34.0,915.0,798.73,575.43
2017,7,13,11,15,873.0,118.0,3.0,34.5,936.0,833.04,595.9
2017,7,13,11,30,877.0,119.0,3.0,35.0,957.0,865.24,614.79
2017,7,13,11,45,876.5,122.0,3.05,35.5,969.5,893.09,631.06
2017,7,13,12,0,876.0,125.0,3.1,36.0,982.0,918.36,645.65
2017,7,13,12,15,877.0,125.5,3.1,36.0,987.5,940.05,658.96
2017,7,13,12,30,878.0,126.0,3.1,36.0,993.0,959.11,670.68
2017,7,13,12,45,876.0,126.5,3.15,36.0,990.5,972.6,679.35
2017,7,13,13,0,874.0,127.0,3.2,36.0,988.0,983.27,686.38
2017,7,13,13,15,871.5,126.5,3.25,36.0,978.0,989.52,690.78
2017,7,13,13,30,869.0,126.0,3.3,36.0,968.0,992.74,693.44
2017,7,13,13,45,864.5,125.5,3.35,36.5,949.5,990.92,691.64
2017,7,13,14,0,860.0,125.0,3.4,37.0,931.0,986.06,688.1
2017,7,13,14,15,854.0,124.0,3.4,37.0,906.0,976.21,682.65
2017,7,13,14,30,848.0,123.0,3.4,37.0,881.0,963.44,675.5
2017,7,13,14,45,839.0,122.0,3.45,37.0,849.0,944.94,665.15
2017,7,13,15,0,830.0,121.0,3.5,37.0,817.0,923.82,653.19
2017,7,13,15,15,819.5,118.5,3.55,36.5,779.0,897.22,639.04
2017,7,13,15,30,809.0,116.0,3.6,36.0,741.0,873.76,626.85
2017,7,13,15,45,793.0,114.5,3.65,36.0,697.0,838.96,605.81
2017,7,13,16,0,777.0,113.0,3.7,36.0,653.0,802.52,583.55
2017,7,13,16,15,759.0,110.0,3.7,35.5,605.5,761.36,558.82
2017,7,13,16,30,741.0,107.0,3.7,35.0,558.0,719.14,532.99
2017,7,13,16,45,713.0,104.0,3.7,35.0,506.5,668.54,499.79
2017,7,13,17,0,685.0,101.0,3.7,35.0,455.0,620.73,468.04
2017,7,13,17,15,653.0,96.0,3.65,34.5,403.0,566.07,430.1
2017,7,13,17,30,621.0,91.0,3.6,34.0,351.0,512.62,391.95
2017,7,13,17,45,573.0,85.0,3.55,34.0,298.0,450.06,345.05
2017,7,13,18,0,525.0,79.0,3.5,34.0,245.0,390.77,299.3
2017,7,13,18,15,461.5,70.0,3.2,33.0,195.5,324.0,247.41
2017,7,13,18,30,398.0,61.0,2.9,32.0,146.0,262.67,198.11
2017,7,13,18,45,305.0,48.5,2.6,31.5,102.5,190.31,139.22
2017,7,13,19,0,212.0,36.0,2.3,31.0,59.0,129.88,88.52
2017,7,13,19,15,106.0,18.0,2.25,30.5,29.5,60.41,9.65
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,54.5,10.5,1.7,24.5,13.5,10.32,0.0
2017,7,14,6,0,109.0,21.0,1.9,25.0,27.0,16.41,0.33
2017,7,14,6,15,220.0,35.0,1.95,25.0,65.0,26.79,16.2
2017,7,14,6,30,331.0,49.0,2.0,25.0,103.0,36.63,25.35
2017,7,14,6,45,418.0,57.5,2.1,25.5,151.5,40.99,29.42
2017,7,14,7,0,505.0,66.0,2.2,26.0,200.0,55.84,33.13
2017,7,14,7,15,556.5,72.5,2.15,26.5,252.0,92.64,49.99
2017,7,14,7,30,608.0,79.0,2.1,27.0,304.0,135.18,77.82
2017,7,14,7,45,652.5,82.0,2.1,28.0,358.0,179.16,110.98
2017,7,14,8,0,697.0,85.0,2.1,29.0,412.0,230.93,152.33
2017,7,14,8,15,723.0,89.0,2.0,29.5,464.0,279.64,192.82
2017,7,14,8,30,749.0,93.0,1.9,30.0,516.0,330.8,234.87
2017,7,14,8,45,771.0,95.0,1.8,30.5,566.0,380.87,275.29
2017,7,14,9,0,793.0,97.0,1.7,31.0,616.0,432.54,315.66
2017,7,14,9,15,807.5,99.5,1.55,31.5,661.5,485.97,355.63
2017,7,14,9,30,822.0,102.0,1.4,32.0,707.0,535.9,391.6
2017,7,14,9,45,833.0,104.5,1.3,32.5,747.5,583.89,425.03
2017,7,14,10,0,844.0,107.0,1.2,33.0,788.0,631.44,456.84
2017,7,14,10,15,852.5,108.5,1.1,33.5,823.0,675.76,485.28
2017,7,14,10,30,861.0,110.0,1.0,34.0,858.0,718.99,510.71
2017,7,14,10,45,867.0,112.0,0.95,34.5,886.0,759.52,533.82
2017,7,14,11,0,873.0,114.0,0.9,35.0,914.0,798.4,555.41
2017,7,14,11,15,579.5,288.5,0.9,35.5,825.5,749.39,519.35
2017,7,14,11,30,286.0,463.0,0.9,36.0,737.0,684.69,469.35
2017,7,14,11,45,583.0,292.5,0.9,36.5,859.5,796.59,547.82
2017,7,14,12,0,880.0,122.0,0.9,37.0,982.0,918.64,621.59
2017,7,14,12,15,486.5,305.0,0.9,37.0,781.5,754.42,516.4
2017,7,14,12,30,93.0,488.0,0.9,37.0,581.0,565.5,386.11
2017,7,14,12,45,69.0,462.0,0.9,37.0,530.5,520.86,358.3
2017,7,14,13,0,45.0,436.0,0.9,37.0,480.0,474.79,327.93
2017,7,14,13,15,43.0,427.0,0.9,37.0,468.5,466.33,322.8
2017,7,14,13,30,41.0,418.0,0.9,37.0,457.0,457.49,317.16
2017,7,14,13,45,181.5,429.5,0.95,37.5,600.0,617.29,425.66
2017,7,14,14,0,322.0,441.0,1.0,38.0,743.0,777.69,527.82
2017,7,14,14,15,329.0,426.5,1.05,38.0,728.0,771.29,523.7
2017,7,14,14,30,336.0,412.0,1.1,38.0,713.0,763.31,520.39
2017,7,14,14,45,181.0,366.0,1.2,38.0,527.5,555.54,386.69
2017,7,14,15,0,26.0,320.0,1.3,38.0,342.0,350.21,246.43
2017,7,14,15,15,400.0,227.5,1.4,37.5,537.0,627.68,448.61
2017,7,14,15,30,774.0,135.0,1.5,37.0,732.0,862.41,603.88
2017,7,14,15,45,755.0,133.5,1.65,37.0,688.0,825.87,581.43
2017,7,14,16,0,736.0,132.0,1.8,37.0,644.0,787.93,560.31
2017,7,14,16,15,716.5,128.0,1.95,36.5,596.5,748.65,538.9
2017,7,14,16,30,697.0,124.0,2.1,36.0,549.0,705.69,514.36
2017,7,14,16,45,668.5,120.0,2.25,36.0,498.0,655.31,482.99
2017,7,14,17,0,640.0,116.0,2.4,36.0,447.0,605.29,450.17
2017,7,14,17,15,606.5,110.0,2.45,35.5,395.0,550.27,413.02
2017,7,14,17,30,573.0,104.0,2.5,35.0,343.0,496.62,375.62
2017,7,14,17,45,524.5,96.5,2.6,34.5,291.0,434.1,330.43
2017,7,14,18,0,476.0,89.0,2.7,34.0,239.0,371.99,283.96
2017,7,14,18,15,413.0,78.0,2.5,33.5,190.0,306.26,232.74
2017,7,14,18,30,350.0,67.0,2.3,33.0,141.0,246.28,184.56
2017,7,14,18,45,262.0,52.5,2.15,32.5,98.5,178.28,129.65
2017,7,14,19,0,174.0,38.0,2.0,32.0,56.0,119.46,80.82
2017,7,14,19,15,87.0,19.0,2.1,31.5,28.0,56.08,6.49
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,51.5,10.0,2.65,25.5,12.5,9.83,0.0
2017,7,15,6,0,103.0,20.0,2.9,26.0,25.0,15.6,0.0
2017,7,15,6,15,209.0,35.0,2.9,26.5,62.5,26.83,16.04
2017,7,15,6,30,315.0,50.0,2.9,27.0,100.0,37.48,25.79
2017,7,15,6,45,392.0,60.0,2.95,28.0,147.0,43.37,31.07
2017,7,15,7,0,469.0,70.0,3.0,29.0,194.0,57.74,35.24
2017,7,15,7,15,521.0,78.0,2.65,29.5,245.5,93.85,51.78
2017,7,15,7,30,573.0,86.0,2.3,30.0,297.0,135.77,78.81
2017,7,15,7,45,421.5,135.5,1.95,31.0,304.0,183.65,121.95
2017,7,15,8,0,270.0,185.0,1.6,32.0,311.0,218.92,154.84
2017,7,15,8,15,487.0,146.0,1.4,32.5,407.5,259.34,180.51
2017,7,15,8,30,704.0,107.0,1.2,33.0,504.0,323.94,226.56
2017,7,15,8,45,494.5,194.5,1.0,33.5,486.0,358.2,255.96
2017,7,15,9,0,285.0,282.0,0.8,34.0,468.0,373.14,267.78
2017,7,15,9,15,163.5,292.0,1.0,34.5,400.5,343.81,247.8
2017,7,15,9,30,42.0,302.0,1.2,35.0,333.0,301.62,217.18
2017,7,15,9,45,416.0,217.5,1.4,35.5,551.5,437.45,317.64
2017,7,15,10,0,790.0,133.0,1.6,36.0,770.0,617.67,445.03
2017,7,15,10,15,799.5,135.5,1.7,36.0,804.5,661.81,474.82
2017,7,15,10,30,809.0,138.0,1.8,36.0,839.0,705.14,504.43
2017,7,15,10,45,602.5,265.0,1.95,36.5,797.5,698.52,495.15
2017,7,15,11,0,396.0,392.0,2.1,37.0,756.0,680.04,477.37
2017,7,15,11,15,609.5,270.5,2.15,37.0,845.0,756.96,533.87
2017,7,15,11,30,823.0,149.0,2.2,37.0,934.0,845.59,592.43
2017,7,15,11,45,538.0,318.0,2.3,37.5,834.5,782.11,546.46
2017,7,15,12,0,253.0,487.0,2.4,38.0,735.0,700.61,484.83
2017,7,15,12,15,212.0,496.0,2.45,38.0,705.0,680.48,471.39
2017,7,15,12,30,171.0,505.0,2.5,38.0,675.0,658.09,455.94
2017,7,15,12,45,113.5,479.0,2.55,38.0,591.5,583.59,406.09
2017,7,15,13,0,56.0,453.0,2.6,38.0,508.0,502.43,350.98
2017,7,15,13,15,185.5,459.5,2.65,38.0,639.5,644.35,450.11
2017,7,15,13,30,315.0,466.0,2.7,38.0,771.0,788.67,546.26
2017,7,15,13,45,209.0,463.5,2.75,38.0,664.0,679.26,472.69
2017,7,15,14,0,103.0,461.0,2.8,38.0,557.0,567.21,396.79
2017,7,15,14,15,57.0,345.5,2.85,37.5,398.5,404.04,287.19
2017,7,15,14,30,11.0,230.0,2.9,37.0,240.0,236.14,168.77
2017,7,15,14,45,24.0,287.0,3.0,36.5,307.5,313.02,225.3
2017,7,15,15,0,37.0,344.0,3.1,36.0,375.0,385.96,277.9
2017,7,15,15,15,48.0,341.0,3.15,35.5,379.5,394.13,284.98
2017,7,15,15,30,59.0,338.0,3.2,35.0,384.0,401.88,292.07
2017,7,15,15,45,29.5,200.0,3.25,35.0,223.0,228.83,167.42
2017,7,15,16,0,0.0,62.0,3.3,35.0,62.0,59.99,40.46
2017,7,15,16,15,0.0,61.0,3.3,34.5,61.0,59.01,40.02
2017,7,15,16,30,0.0,60.0,3.3,34.0,60.0,58.02,39.5
2017,7,15,16,45,0.0,46.5,3.3,34.0,46.5,44.94,29.48
2017,7,15,17,0,0.0,33.0,3.3,34.0,33.0,31.88,19.39
2017,7,15,17,15,0.0,67.0,3.2,33.5,67.0,64.77,45.35
2017,7,15,17,30,0.0,101.0,3.1,33.0,101.0,99.06,72.45
2017,7,15,17,45,0.0,85.5,3.05,32.5,85.5,83.61,60.68
2017,7,15,18,0,0.0,70.0,3.0,32.0,70.0,68.13,48.69
2017,7,15,18,15,0.0,55.5,2.85,31.5,55.5,53.64,37.26
2017,7,15,18,30,0.0,41.0,2.7,31.0,41.0,39.6,25.96
2017,7,15,18,45,0.0,28.0,2.6,30.5,28.0,27.03,15.69
2017,7,15,19,0,0.0,15.0,2.5,30.0,15.0,14.47,5.32
2017,7,15,19,15,0.0,7.5,2.45,29.5,7.5,7.23,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,48.0,9.5,1.1,24.5,12.0,9.34,0.0
2017,7,16,6,0,96.0,19.0,1.3,25.0,24.0,14.8,0.0
2017,7,16,6,15,198.5,34.0,1.45,25.0,60.5,26.05,15.49
2017,7,16,6,30,301.0,49.0,1.6,25.0,97.0,36.72,25.39
2017,7,16,6,45,376.5,60.0,1.75,25.0,143.5,43.68,31.76
2017,7,16,7,0,452.0,71.0,1.9,25.0,190.0,57.48,36.45
2017,7,16,7,15,504.5,79.5,2.0,25.5,241.0,93.07,52.84
2017,7,16,7,30,557.0,88.0,2.1,26.0,292.0,134.54,79.85
2017,7,16,7,45,593.0,95.0,2.25,26.5,343.5,177.62,112.72
2017,7,16,8,0,629.0,102.0,2.4,27.0,395.0,224.61,150.83
2017,7,16,8,15,657.0,107.0,2.45,27.0,446.5,271.38,190.22
2017,7,16,8,30,685.0,112.0,2.5,27.0,498.0,320.87,231.78
2017,7,16,8,45,703.5,117.5,2.65,27.5,546.0,369.66,272.07
2017,7,16,9,0,722.0,123.0,2.8,28.0,594.0,422.77,314.6
2017,7,16,9,15,739.0,126.5,2.8,28.5,639.5,471.28,352.48
2017,7,16,9,30,756.0,130.0,2.8,29.0,685.0,520.55,389.82
2017,7,16,9,45,766.5,134.5,2.85,29.5,725.0,567.47,424.51
2017,7,16,10,0,777.0,139.0,2.9,30.0,765.0,614.11,458.03
2017,7,16,10,15,787.0,141.5,2.85,30.0,800.0,658.1,489.49
2017,7,16,10,30,797.0,144.0,2.8,30.0,835.0,701.33,519.72
2017,7,16,10,45,803.0,146.5,2.8,30.5,863.0,740.6,544.6
2017,7,16,11,0,809.0,149.0,2.8,31.0,891.0,778.43,568.04
2017,7,16,11,15,814.5,150.5,2.75,31.0,912.0,813.3,590.11
2017,7,16,11,30,820.0,152.0,2.7,31.0,933.0,845.18,610.04
2017,7,16,11,45,559.5,313.5,2.7,31.5,850.0,796.43,572.46
2017,7,16,12,0,299.0,475.0,2.7,32.0,767.0,730.78,519.64
2017,7,16,12,15,346.0,455.5,2.7,32.0,795.5,766.71,545.24
2017,7,16,12,30,393.0,436.0,2.7,32.0,824.0,803.16,570.33
2017,7,16,12,45,603.5,300.0,2.7,32.5,894.5,884.8,629.18
2017,7,16,13,0,814.0,164.0,2.7,33.0,965.0,964.38,679.9
2017,7,16,13,15,539.5,321.0,2.7,33.0,849.5,863.33,611.53
2017,7,16,13,30,265.0,478.0,2.7,33.0,734.0,751.08,530.04
2017,7,16,13,45,237.5,473.5,2.7,33.0,700.0,717.7,508.63
2017,7,16,14,0,210.0,469.0,2.7,33.0,666.0,688.51,489.2
2017,7,16,14,15,495.5,315.0,2.7,33.0,762.0,826.8,590.95
2017,7,16,14,30,781.0,161.0,2.7,33.0,858.0,942.57,669.63
2017,7,16,14,45,756.5,168.0,2.75,33.0,823.0,918.68,654.68
2017,7,16,15,0,732.0,175.0,2.8,33.0,788.0,896.54,642.03
2017,7,16,15,15,506.5,263.0,2.8,32.5,678.0,764.89,554.68
2017,7,16,15,30,281.0,351.0,2.8,32.0,568.0,636.19,463.56
2017,7,16,15,45,178.0,329.0,2.8,32.0,463.5,507.35,373.43
2017,7,16,16,0,75.0,307.0,2.8,32.0,359.0,383.25,283.4
2017,7,16,16,15,45.0,257.5,2.8,32.0,288.5,303.96,226.07
2017,7,16,16,30,15.0,208.0,2.8,32.0,218.0,219.18,163.06
2017,7,16,16,45,291.0,174.0,2.8,32.0,325.0,415.14,317.24
2017,7,16,17,0,567.0,140.0,2.8,32.0,432.0,578.82,440.16
2017,7,16,17,15,283.5,111.0,2.6,31.5,257.0,327.23,252.39
2017,7,16,17,30,0.0,82.0,2.4,31.0,82.0,79.53,57.42
2017,7,16,17,45,0.0,69.0,2.25,30.5,69.0,66.7,47.78
2017,7,16,18,0,0.0,56.0,2.1,30.0,56.0,54.11,37.92
2017,7,16,18,15,0.0,44.5,1.9,29.5,44.5,42.98,29.05
2017,7,16,18,30,0.0,33.0,1.7,29.0,33.0,31.85,20.01
2017,7,16,18,45,0.0,22.5,1.55,28.5,22.5,21.71,11.64
2017,7,16,19,0,0.0,12.0,1.4,28.0,12.0,11.57,3.18
2017,7,16,19,15,0.0,6.0,1.45,27.5,6.0,5.78,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,20.5,8.0,1.0,24.0,9.5,7.86,0.0
2017,7,17,6,0,41.0,16.0,1.1,24.0,19.0,13.64,0.0
2017,7,17,6,15,113.5,37.0,1.1,24.5,53.5,30.48,19.04
2017,7,17,6,30,186.0,58.0,1.1,25.0,88.0,46.66,33.72
2017,7,17,6,45,261.0,74.0,1.1,25.5,133.0,54.74,41.06
2017,7,17,7,0,336.0,90.0,1.1,26.0,178.0,70.57,48.6
2017,7,17,7,15,389.0,103.0,1.05,26.5,227.5,104.43,65.8
2017,7,17,7,30,442.0,116.0,1.0,27.0,277.0,144.04,91.59
2017,7,17,7,45,491.0,122.5,1.0,27.5,329.0,183.34,120.18
2017,7,17,8,0,540.0,129.0,1.0,28.0,381.0,227.81,154.57
2017,7,17,8,15,571.0,136.5,1.05,28.5,431.5,272.18,190.28
2017,7,17,8,30,602.0,144.0,1.1,29.0,482.0,320.34,228.76
2017,7,17,8,45,442.5,212.5,1.2,29.5,474.0,352.26,256.73
2017,7,17,9,0,283.0,281.0,1.3,30.0,466.0,370.51,271.9
2017,7,17,9,15,237.0,312.0,1.45,30.0,474.5,395.97,291.07
2017,7,17,9,30,191.0,343.0,1.6,30.0,483.0,412.34,302.94
2017,7,17,9,45,102.0,294.0,1.75,30.5,369.5,329.5,242.72
2017,7,17,10,0,13.0,245.0,1.9,31.0,256.0,241.94,177.41
2017,7,17,10,15,28.5,308.5,2.0,31.0,333.5,309.06,226.61
2017,7,17,10,30,44.0,372.0,2.1,31.0,411.0,380.77,277.71
2017,7,17,10,45,83.5,413.5,2.25,31.5,489.5,452.13,327.87
2017,7,17,11,0,123.0,455.0,2.4,32.0,568.0,524.43,377.77
2017,7,17,11,15,181.0,465.0,2.45,32.0,635.5,588.72,422.68
2017,7,17,11,30,239.0,475.0,2.5,32.0,703.0,656.48,469.37
2017,7,17,11,45,508.0,330.0,2.6,32.5,824.0,766.18,549.85
2017,7,17,12,0,777.0,185.0,2.7,33.0,945.0,885.65,631.0
2017,7,17,12,15,532.5,335.0,2.75,33.0,857.0,825.1,586.75
2017,7,17,12,30,288.0,485.0,2.8,33.0,769.0,750.92,530.61
2017,7,17,12,45,309.5,475.5,2.85,33.5,780.5,771.44,544.48
2017,7,17,13,0,331.0,466.0,2.9,34.0,792.0,791.25,557.2
2017,7,17,13,15,556.0,322.5,2.95,34.0,863.0,880.83,623.48
2017,7,17,13,30,781.0,179.0,3.0,34.0,934.0,962.63,678.94
2017,7,17,13,45,776.5,178.0,3.05,34.0,916.5,960.98,678.03
2017,7,17,14,0,772.0,177.0,3.1,34.0,899.0,956.5,676.13
2017,7,17,14,15,765.5,175.0,3.1,34.0,874.5,946.23,670.31
2017,7,17,14,30,759.0,173.0,3.1,34.0,850.0,933.25,662.91
2017,7,17,14,45,453.0,290.5,3.15,34.0,690.5,755.01,543.12
2017,7,17,15,0,147.0,408.0,3.2,34.0,531.0,567.24,408.14
2017,7,17,15,15,434.0,283.0,3.2,33.5,622.0,718.37,523.41
2017,7,17,15,30,721.0,158.0,3.2,33.0,713.0,841.47,612.43
2017,7,17,15,45,703.5,155.0,3.2,33.0,670.0,806.14,589.37
2017,7,17,16,0,686.0,152.0,3.2,33.0,627.0,769.46,566.38
2017,7,17,16,15,618.0,165.0,3.2,32.5,569.5,707.44,526.59
2017,7,17,16,30,550.0,178.0,3.2,32.0,512.0,643.89,483.39
2017,7,17,16,45,368.5,198.5,3.2,32.0,413.5,501.3,379.68
2017,7,17,17,0,187.0,219.0,3.2,32.0,315.0,373.59,283.55
2017,7,17,17,15,223.5,189.5,2.95,31.5,291.5,367.57,281.31
2017,7,17,17,30,260.0,160.0,2.7,31.0,268.0,349.19,269.07
2017,7,17,17,45,234.0,140.0,2.5,31.0,226.5,301.15,232.3
2017,7,17,18,0,208.0,120.0,2.3,31.0,185.0,254.98,196.33
2017,7,17,18,15,176.0,99.0,2.15,30.5,146.5,206.68,158.24
2017,7,17,18,30,144.0,78.0,2.0,30.0,108.0,161.1,121.42
2017,7,17,18,45,101.0,56.5,1.85,29.5,74.5,107.61,77.99
2017,7,17,19,0,58.0,35.0,1.7,29.0,41.0,63.62,41.45
2017,7,17,19,15,29.0,17.5,1.8,28.5,20.5,29.29,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,55.5,9.0,1.6,23.5,12.0,8.85,0.0
2017,7,18,6,0,111.0,18.0,1.9,24.0,24.0,14.04,0.0
2017,7,18,6,15,227.0,31.5,1.95,24.5,61.0,24.11,13.8
2017,7,18,6,30,343.0,45.0,2.0,25.0,98.0,33.67,22.78
2017,7,18,6,45,428.5,53.5,2.05,25.5,146.5,37.89,26.74
2017,7,18,7,0,514.0,62.0,2.1,26.0,195.0,48.63,29.78
2017,7,18,7,15,565.5,68.5,2.1,26.5,247.0,85.7,45.14
2017,7,18,7,30,617.0,75.0,2.1,27.0,299.0,128.5,72.34
2017,7,18,7,45,659.0,78.5,2.1,28.0,353.0,172.83,105.5
2017,7,18,8,0,701.0,82.0,2.1,29.0,407.0,224.6,146.83
2017,7,18,8,15,727.0,85.5,2.15,29.5,459.5,273.09,187.34
2017,7,18,8,30,753.0,89.0,2.2,30.0,512.0,324.05,229.63
2017,7,18,8,45,772.5,92.5,2.3,30.5,561.5,374.78,271.22
2017,7,18,9,0,792.0,96.0,2.4,31.0,611.0,426.86,312.78
2017,7,18,9,15,806.5,98.5,2.45,31.5,656.5,480.4,354.08
2017,7,18,9,30,821.0,101.0,2.5,32.0,702.0,530.42,391.7
2017,7,18,9,45,832.5,103.0,2.6,32.5,742.5,578.37,426.94
2017,7,18,10,0,844.0,105.0,2.7,33.0,783.0,625.92,460.94
2017,7,18,10,15,852.5,106.5,2.75,33.5,818.0,670.41,491.76
2017,7,18,10,30,861.0,108.0,2.8,34.0,853.0,713.81,519.93
2017,7,18,10,45,867.0,109.5,2.9,34.5,881.5,754.06,545.25
2017,7,18,11,0,873.0,111.0,3.0,35.0,910.0,792.65,569.22
2017,7,18,11,15,877.0,112.0,3.05,35.0,931.0,827.3,591.34
2017,7,18,11,30,881.0,113.0,3.1,35.0,952.0,859.82,612.01
2017,7,18,11,45,883.0,114.0,3.2,35.5,965.5,888.31,629.05
2017,7,18,12,0,885.0,115.0,3.3,36.0,979.0,914.31,644.45
2017,7,18,12,15,590.5,298.5,3.4,36.0,876.5,842.1,595.91
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,755.4,530.31
2017,7,18,12,45,235.0,492.0,3.6,36.0,724.0,713.17,501.82
2017,7,18,13,0,174.0,502.0,3.7,36.0,674.0,670.11,472.06
2017,7,18,13,15,189.0,495.5,3.75,36.0,680.0,683.56,482.09
2017,7,18,13,30,204.0,489.0,3.8,36.0,686.0,696.34,491.43
2017,7,18,13,45,136.0,464.0,3.9,36.5,595.0,607.03,429.54
2017,7,18,14,0,68.0,439.0,4.0,37.0,504.0,509.7,361.49
2017,7,18,14,15,97.5,439.5,4.05,36.5,528.5,541.19,385.71
2017,7,18,14,30,127.0,440.0,4.1,36.0,553.0,580.04,414.39
2017,7,18,14,45,466.0,286.5,4.2,36.0,679.5,763.19,550.67
2017,7,18,15,0,805.0,133.0,4.3,36.0,806.0,917.1,657.05
2017,7,18,15,15,794.0,130.5,4.3,35.5,768.0,890.62,641.25
2017,7,18,15,30,783.0,128.0,4.3,35.0,730.0,861.89,625.04
2017,7,18,15,45,767.5,125.5,4.35,35.0,686.5,827.12,603.6
2017,7,18,16,0,752.0,123.0,4.4,35.0,643.0,790.73,580.92
2017,7,18,16,15,733.0,119.5,4.35,34.5,595.5,748.95,555.13
2017,7,18,16,30,714.0,116.0,4.3,34.0,548.0,708.9,530.2
2017,7,18,16,45,688.0,111.5,4.3,34.0,497.5,659.2,497.14
2017,7,18,17,0,662.0,107.0,4.3,34.0,447.0,609.65,463.2
2017,7,18,17,15,628.5,101.5,4.15,33.5,394.5,554.31,424.09
2017,7,18,17,30,595.0,96.0,4.0,33.0,342.0,500.33,384.94
2017,7,18,17,45,547.5,89.0,3.9,33.0,290.0,438.07,337.76
2017,7,18,18,0,500.0,82.0,3.8,33.0,238.0,379.06,291.79
2017,7,18,18,15,434.5,72.0,3.4,32.0,188.5,311.44,238.77
2017,7,18,18,30,369.0,62.0,3.0,31.0,139.0,247.76,187.35
2017,7,18,18,45,274.0,48.5,2.6,30.5,96.5,177.42,129.77
2017,7,18,19,0,179.0,35.0,2.2,30.0,54.0,117.08,78.79
2017,7,18,19,15,89.5,17.5,2.15,29.5,27.0,53.92,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,34.0,9.0,1.8,24.5,10.5,8.85,0.0
2017,7,19,6,0,68.0,18.0,2.1,25.0,21.0,15.24,0.0
2017,7,19,6,15,174.5,34.0,2.2,25.5,57.0,26.19,15.31
2017,7,19,6,30,281.0,50.0,2.3,26.0,93.0,37.7,26.01
2017,7,19,6,45,370.5,60.0,2.4,26.5,141.0,43.86,31.65
2017,7,19,7,0,460.0,70.0,2.5,27.0,189.0,54.01,35.07
2017,7,19,7,15,514.5,78.0,2.5,27.5,240.5,89.52,49.99
2017,7,19,7,30,569.0,86.0,2.5,28.0,292.0,131.14,76.2
2017,7,19,7,45,384.5,138.0,2.55,28.5,287.5,176.35,119.02
2017,7,19,8,0,200.0,190.0,2.6,29.0,283.0,209.85,152.55
2017,7,19,8,15,456.5,147.0,2.6,29.5,393.0,248.52,175.93
2017,7,19,8,30,713.0,104.0,2.6,30.0,503.0,319.98,227.62
2017,7,19,8,45,736.5,106.5,2.65,30.5,553.0,372.42,270.16
2017,7,19,9,0,760.0,109.0,2.7,31.0,603.0,423.55,310.85
2017,7,19,9,15,776.0,112.5,2.7,31.5,648.5,473.54,349.57
2017,7,19,9,30,792.0,116.0,2.7,32.0,694.0,524.13,387.53
2017,7,19,9,45,806.0,117.0,2.75,32.5,735.5,571.68,422.4
2017,7,19,10,0,820.0,118.0,2.8,33.0,777.0,621.71,457.96
2017,7,19,10,15,829.5,120.0,2.85,33.0,812.0,666.38,489.92
2017,7,19,10,30,839.0,122.0,2.9,33.0,847.0,710.11,520.04
2017,7,19,10,45,847.5,122.5,2.95,33.5,876.0,750.57,545.44
2017,7,19,11,0,856.0,123.0,3.0,34.0,905.0,789.59,569.58
2017,7,19,11,15,860.5,124.0,3.05,34.5,926.5,824.18,590.56
2017,7,19,11,30,865.0,125.0,3.1,35.0,948.0,856.71,610.05
2017,7,19,11,45,859.5,131.5,3.2,35.5,959.5,883.39,625.93
2017,7,19,12,0,854.0,138.0,3.3,36.0,971.0,907.3,640.03
2017,7,19,12,15,855.0,138.5,3.4,36.0,977.0,928.83,653.97
2017,7,19,12,30,856.0,139.0,3.5,36.0,983.0,947.79,666.35
2017,7,19,12,45,856.0,138.5,3.6,36.5,981.0,962.22,674.56
2017,7,19,13,0,856.0,138.0,3.7,37.0,979.0,973.9,681.13
2017,7,19,13,15,853.5,137.5,3.75,37.0,969.0,980.26,685.57
2017,7,19,13,30,851.0,137.0,3.8,37.0,959.0,983.64,688.29
2017,7,19,13,45,846.5,136.5,3.85,37.0,941.0,982.03,688.0
2017,7,19,14,0,842.0,136.0,3.9,37.0,923.0,977.42,685.96
2017,7,19,14,15,584.0,274.0,3.95,37.0,813.0,872.63,618.1
2017,7,19,14,30,326.0,412.0,4.0,37.0,703.0,752.94,532.65
2017,7,19,14,45,331.5,393.5,4.1,37.0,680.0,737.83,524.79
2017,7,19,15,0,337.0,375.0,4.2,37.0,657.0,721.11,515.24
2017,7,19,15,15,313.5,361.5,4.2,36.5,614.0,681.12,489.94
2017,7,19,15,30,290.0,348.0,4.2,36.0,571.0,640.86,464.2
2017,7,19,15,45,518.0,237.5,4.2,36.0,607.0,726.94,531.26
2017,7,19,16,0,746.0,127.0,4.2,36.0,643.0,789.6,577.65
2017,7,19,16,15,727.0,123.0,4.15,35.5,595.5,747.45,551.2
2017,7,19,16,30,708.0,119.0,4.1,35.0,548.0,707.2,526.29
2017,7,19,16,45,673.0,116.5,4.1,35.0,494.5,653.2,490.38
2017,7,19,17,0,638.0,114.0,4.1,35.0,441.0,600.03,453.58
2017,7,19,17,15,523.0,124.5,4.0,34.5,372.0,504.32,384.27
2017,7,19,17,30,408.0,135.0,3.9,34.0,303.0,422.18,323.15
2017,7,19,17,45,378.5,119.0,3.8,34.0,257.0,369.32,283.36
2017,7,19,18,0,349.0,103.0,3.7,34.0,211.0,318.42,243.92
2017,7,19,18,15,361.5,82.5,3.35,33.0,175.0,285.08,217.62
2017,7,19,18,30,374.0,62.0,3.0,32.0,139.0,249.71,188.03
2017,7,19,18,45,284.0,48.0,2.65,31.5,96.0,180.52,131.41
2017,7,19,19,0,194.0,34.0,2.3,31.0,53.0,120.78,80.64
2017,7,19,19,15,97.0,17.0,2.3,30.5,26.5,55.15,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,31.0,8.5,2.2,24.5,10.0,8.36,0.0
2017,7,20,6,0,62.0,17.0,2.4,25.0,20.0,14.43,0.0
2017,7,20,6,15,167.0,33.5,2.5,25.5,55.5,25.83,14.91
2017,7,20,6,30,272.0,50.0,2.6,26.0,91.0,37.75,26.03
2017,7,20,6,45,359.0,60.5,2.75,26.5,138.0,44.3,32.02
2017,7,20,7,0,446.0,71.0,2.9,27.0,185.0,53.87,40.3
2017,7,20,7,15,501.0,79.0,2.8,27.5,236.5,88.57,49.95
2017,7,20,7,30,556.0,87.0,2.7,28.0,288.0,129.45,75.49
2017,7,20,7,45,601.5,91.5,2.65,28.5,341.5,171.83,106.78
2017,7,20,8,0,647.0,96.0,2.6,29.0,395.0,219.15,144.42
2017,7,20,8,15,675.5,101.0,2.5,29.5,447.0,267.0,184.03
2017,7,20,8,30,704.0,106.0,2.4,30.0,499.0,317.63,225.64
2017,7,20,8,45,728.5,108.5,2.35,31.0,549.0,370.08,267.46
2017,7,20,9,0,753.0,111.0,2.3,32.0,599.0,421.25,307.15
2017,7,20,9,15,769.5,114.0,2.15,32.5,645.0,470.71,344.78
2017,7,20,9,30,786.0,117.0,2.0,33.0,691.0,520.84,381.5
2017,7,20,9,45,800.0,118.5,1.95,33.5,732.0,568.6,415.64
2017,7,20,10,0,814.0,120.0,1.9,34.0,773.0,618.83,450.28
2017,7,20,10,15,823.5,122.0,1.9,34.0,808.5,663.3,481.25
2017,7,20,10,30,833.0,124.0,1.9,34.0,844.0,706.83,510.48
2017,7,20,10,45,841.5,125.0,1.95,34.5,873.0,747.56,535.52
2017,7,20,11,0,850.0,126.0,2.0,35.0,902.0,786.88,559.35
2017,7,20,11,15,855.0,127.0,2.05,35.5,924.0,821.73,580.05
2017,7,20,11,30,860.0,128.0,2.1,36.0,946.0,854.57,599.33
2017,7,20,11,45,876.5,119.5,2.2,36.5,963.5,886.49,618.3
2017,7,20,12,0,893.0,111.0,2.3,37.0,981.0,916.57,636.03
2017,7,20,12,15,894.0,111.0,2.35,37.0,987.0,938.34,649.49
2017,7,20,12,30,895.0,111.0,2.4,37.0,993.0,957.39,661.39
2017,7,20,12,45,895.5,110.5,2.5,37.5,991.5,972.68,670.12
2017,7,20,13,0,896.0,110.0,2.6,38.0,990.0,985.07,677.15
2017,7,20,13,15,894.0,109.5,2.65,38.0,980.0,992.0,681.93
2017,7,20,13,30,892.0,109.0,2.7,38.0,970.0,995.8,684.96
2017,7,20,13,45,888.5,108.0,2.8,38.0,952.0,994.46,685.41
2017,7,20,14,0,885.0,107.0,2.9,38.0,934.0,989.97,684.04
2017,7,20,14,15,880.0,106.0,2.95,38.0,909.0,980.88,679.55
2017,7,20,14,30,875.0,105.0,3.0,38.0,884.0,968.76,673.29
2017,7,20,14,45,866.5,104.0,3.05,38.0,852.0,950.3,663.17
2017,7,20,15,0,858.0,103.0,3.1,38.0,820.0,929.1,651.38
2017,7,20,15,15,848.0,101.5,3.15,38.0,781.5,903.35,636.72
2017,7,20,15,30,838.0,100.0,3.2,38.0,743.0,875.22,620.5
2017,7,20,15,45,823.5,98.5,3.25,38.0,699.0,840.9,600.17
2017,7,20,16,0,809.0,97.0,3.3,38.0,655.0,804.8,578.54
2017,7,20,16,15,792.0,94.0,3.35,37.5,607.5,768.34,557.59
2017,7,20,16,30,775.0,91.0,3.4,37.0,560.0,725.71,532.1
2017,7,20,16,45,751.0,88.0,3.45,37.0,508.5,676.85,500.77
2017,7,20,17,0,727.0,85.0,3.5,37.0,457.0,627.85,468.78
2017,7,20,17,15,696.0,81.0,3.45,36.5,404.0,573.12,432.0
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,521.54,395.46
2017,7,20,17,45,620.5,71.5,3.4,35.5,298.0,459.73,350.26
2017,7,20,18,0,576.0,66.0,3.4,35.0,245.0,400.9,305.68
2017,7,20,18,15,512.0,59.0,3.1,34.0,194.0,334.03,253.63
2017,7,20,18,30,448.0,52.0,2.8,33.0,143.0,272.72,204.14
2017,7,20,18,45,346.5,41.5,2.5,32.5,99.0,198.72,143.83
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,135.12,89.49
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,60.12,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,2.3,25.0,9.5,8.36,0.0
2017,7,21,6,0,45.0,17.0,2.4,25.0,19.0,14.41,0.0
2017,7,21,6,15,148.5,34.0,2.45,25.5,54.0,26.29,15.17
2017,7,21,6,30,252.0,51.0,2.5,26.0,89.0,38.63,26.73
2017,7,21,6,45,345.5,61.5,2.65,26.5,136.5,45.15,32.72
2017,7,21,7,0,439.0,72.0,2.8,27.0,184.0,53.83,40.26
2017,7,21,7,15,495.0,80.0,2.75,27.5,235.0,88.11,50.06
2017,7,21,7,30,551.0,88.0,2.7,28.0,286.0,128.71,75.17
2017,7,21,7,45,596.5,93.0,2.7,29.0,339.5,171.19,106.22
2017,7,21,8,0,642.0,98.0,2.7,30.0,393.0,218.64,143.53
2017,7,21,8,15,671.0,102.5,2.55,30.5,445.0,265.94,182.48
2017,7,21,8,30,700.0,107.0,2.4,31.0,497.0,316.07,223.5
2017,7,21,8,45,724.0,110.0,2.25,32.0,547.0,368.63,265.09
2017,7,21,9,0,748.0,113.0,2.1,33.0,597.0,419.82,304.39
2017,7,21,9,15,764.5,116.0,2.0,33.5,642.5,469.07,341.72
2017,7,21,9,30,781.0,119.0,1.9,34.0,688.0,518.99,378.21
2017,7,21,9,45,794.5,121.0,1.85,34.5,729.5,566.72,412.12
2017,7,21,10,0,808.0,123.0,1.8,35.0,771.0,614.37,444.86
2017,7,21,10,15,817.5,125.0,1.85,35.5,806.0,661.11,476.44
2017,7,21,10,30,827.0,127.0,1.9,36.0,841.0,704.45,504.77
2017,7,21,10,45,835.0,128.0,1.95,36.5,870.0,744.64,529.26
2017,7,21,11,0,843.0,129.0,2.0,37.0,899.0,783.38,552.54
2017,7,21,11,15,848.0,130.5,2.1,37.0,920.5,818.51,574.85
2017,7,21,11,30,853.0,132.0,2.2,37.0,942.0,851.66,595.85
2017,7,21,11,45,854.0,134.0,2.35,37.5,955.5,879.63,612.71
2017,7,21,12,0,855.0,136.0,2.5,38.0,969.0,905.17,628.01
2017,7,21,12,15,856.5,136.0,2.6,38.0,975.0,926.77,641.81
2017,7,21,12,30,858.0,136.0,2.7,38.0,981.0,945.81,654.12
2017,7,21,12,45,857.5,136.0,2.8,38.5,979.0,960.29,662.31
2017,7,21,13,0,857.0,136.0,2.9,39.0,977.0,972.01,668.88
2017,7,21,13,15,855.0,135.5,2.95,39.0,967.0,978.88,673.62
2017,7,21,13,30,853.0,135.0,3.0,39.0,957.0,982.77,676.66
2017,7,21,13,45,848.5,134.5,3.1,39.0,939.5,981.17,676.83
2017,7,21,14,0,844.0,134.0,3.2,39.0,922.0,976.55,675.27
2017,7,21,14,15,838.0,132.5,3.2,39.0,897.0,966.46,669.73
2017,7,21,14,30,832.0,131.0,3.2,39.0,872.0,953.47,662.52
2017,7,21,14,45,818.5,132.0,3.25,39.0,838.5,933.05,651.07
2017,7,21,15,0,805.0,133.0,3.3,39.0,805.0,915.97,641.8
2017,7,21,15,15,794.0,130.5,3.35,38.5,767.0,889.48,627.85
2017,7,21,15,30,783.0,128.0,3.4,38.0,729.0,860.73,612.39
2017,7,21,15,45,765.5,126.5,3.45,38.0,685.0,825.28,591.12
2017,7,21,16,0,748.0,125.0,3.5,38.0,641.0,788.3,568.68
2017,7,21,16,15,530.0,187.0,3.5,37.5,539.5,653.46,478.45
2017,7,21,16,30,312.0,249.0,3.5,37.0,438.0,524.07,385.79
2017,7,21,16,45,480.0,180.5,3.55,37.0,440.0,573.92,426.57
2017,7,21,17,0,648.0,112.0,3.6,37.0,442.0,604.05,452.05
2017,7,21,17,15,614.0,106.0,3.6,36.5,390.0,548.36,413.28
2017,7,21,17,30,580.0,100.0,3.6,36.0,338.0,494.08,374.79
2017,7,21,17,45,529.0,93.0,3.6,35.5,285.5,430.42,328.03
2017,7,21,18,0,478.0,86.0,3.6,35.0,233.0,370.32,282.41
2017,7,21,18,15,412.5,75.0,3.5,34.5,183.5,300.48,227.95
2017,7,21,18,30,347.0,64.0,3.4,34.0,134.0,239.7,178.93
2017,7,21,18,45,255.0,49.0,3.3,33.5,92.0,170.14,122.66
2017,7,21,19,0,163.0,34.0,3.2,33.0,50.0,110.25,72.17
2017,7,21,19,15,81.5,17.0,3.3,32.5,25.0,50.2,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
