Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,23.5,8.0,3.1,25.0,9.0,7.86,0.0
2017,7,22,6,0,47.0,16.0,3.2,25.0,18.0,13.6,0.0
2017,7,22,6,15,147.0,33.5,3.3,25.5,53.0,25.93,14.76
2017,7,22,6,30,247.0,51.0,3.4,26.0,88.0,38.69,26.75
2017,7,22,6,45,338.5,62.5,3.5,26.5,135.5,46.0,33.42
2017,7,22,7,0,430.0,74.0,3.6,27.0,183.0,54.77,41.06
2017,7,22,7,15,486.5,83.0,3.55,27.5,234.5,89.3,51.61
2017,7,22,7,30,543.0,92.0,3.5,28.0,286.0,130.27,76.87
2017,7,22,7,45,592.0,96.0,3.5,29.0,340.5,171.95,107.06
2017,7,22,8,0,641.0,100.0,3.5,30.0,395.0,219.01,143.96
2017,7,22,8,15,670.5,105.5,3.4,30.5,447.0,267.25,183.77
2017,7,22,8,30,700.0,111.0,3.3,31.0,499.0,318.4,225.8
2017,7,22,8,45,726.0,113.0,3.2,32.0,550.0,370.99,267.79
2017,7,22,9,0,752.0,115.0,3.1,33.0,601.0,422.26,307.67
2017,7,22,9,15,768.5,118.5,2.95,33.5,647.0,472.19,345.94
2017,7,22,9,30,785.0,122.0,2.8,34.0,693.0,522.8,383.38
2017,7,22,9,45,799.5,123.5,2.65,34.5,734.5,570.89,417.8
2017,7,22,10,0,814.0,125.0,2.5,35.0,776.0,618.98,451.02
2017,7,22,10,15,823.5,127.0,2.45,35.5,811.5,666.01,482.71
2017,7,22,10,30,833.0,129.0,2.4,36.0,847.0,709.65,511.08
2017,7,22,10,45,841.0,130.0,2.4,36.5,876.0,750.13,535.66
2017,7,22,11,0,849.0,131.0,2.4,37.0,905.0,789.15,558.96
2017,7,22,11,15,854.0,132.0,2.45,37.0,927.0,824.07,580.87
2017,7,22,11,30,859.0,133.0,2.5,37.0,949.0,857.0,601.44
2017,7,22,11,45,870.0,128.0,2.65,37.5,965.0,887.44,619.83
2017,7,22,12,0,881.0,123.0,2.8,38.0,981.0,915.83,636.86
2017,7,22,12,15,882.0,123.5,2.9,38.0,987.0,937.97,650.97
2017,7,22,12,30,883.0,124.0,3.0,38.0,993.0,957.44,663.52
2017,7,22,12,45,884.0,123.0,3.15,38.5,991.0,972.71,672.51
2017,7,22,13,0,885.0,122.0,3.3,39.0,989.0,985.13,679.81
2017,7,22,13,15,882.5,121.5,3.35,39.0,979.0,991.63,684.29
2017,7,22,13,30,880.0,121.0,3.4,39.0,969.0,995.04,687.03
2017,7,22,13,45,876.5,119.5,3.5,39.0,951.0,993.33,687.07
2017,7,22,14,0,873.0,118.0,3.6,39.0,933.0,988.49,685.3
2017,7,22,14,15,654.5,240.5,3.6,39.0,842.0,906.95,634.76
2017,7,22,14,30,436.0,363.0,3.6,39.0,751.0,815.44,570.5
2017,7,22,14,45,435.5,347.0,3.65,39.0,722.0,796.0,559.73
2017,7,22,15,0,435.0,331.0,3.7,39.0,693.0,774.69,547.27
2017,7,22,15,15,457.0,305.0,3.7,39.0,669.5,762.01,540.94
2017,7,22,15,30,479.0,279.0,3.7,39.0,646.0,746.44,532.66
2017,7,22,15,45,639.5,191.0,3.75,39.0,650.0,786.96,565.53
2017,7,22,16,0,800.0,103.0,3.8,39.0,654.0,807.89,580.83
2017,7,22,16,15,782.0,100.0,3.8,38.5,606.0,765.9,555.55
2017,7,22,16,30,764.0,97.0,3.8,38.0,558.0,722.81,529.49
2017,7,22,16,45,738.0,94.5,3.8,37.5,506.0,673.39,498.57
2017,7,22,17,0,712.0,92.0,3.8,37.0,454.0,623.98,466.99
2017,7,22,17,15,680.0,87.0,3.75,36.5,401.0,570.33,430.37
2017,7,22,17,30,648.0,82.0,3.7,36.0,348.0,515.68,391.55
2017,7,22,17,45,600.0,76.5,3.7,36.0,294.5,452.6,344.51
2017,7,22,18,0,552.0,71.0,3.7,36.0,241.0,392.82,298.52
2017,7,22,18,15,487.0,63.0,3.55,35.0,190.5,325.46,246.35
2017,7,22,18,30,422.0,55.0,3.4,34.0,140.0,263.75,196.75
2017,7,22,18,45,321.0,43.0,3.25,33.5,96.0,189.72,136.65
2017,7,22,19,0,220.0,31.0,3.1,33.0,52.0,125.22,81.58
2017,7,22,19,15,110.0,15.5,3.2,32.5,26.0,55.98,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,7.5,3.05,25.0,8.0,7.37,0.0
2017,7,23,6,0,31.0,15.0,3.2,25.0,16.0,13.59,0.0
2017,7,23,6,15,126.5,33.5,3.3,25.0,50.0,27.72,16.05
2017,7,23,6,30,222.0,52.0,3.4,25.0,84.0,39.57,27.58
2017,7,23,6,45,305.5,65.0,3.5,25.5,130.0,48.03,35.28
2017,7,23,7,0,389.0,78.0,3.6,26.0,176.0,56.81,42.96
2017,7,23,7,15,447.0,88.0,3.55,26.5,227.0,90.79,54.54
2017,7,23,7,30,505.0,98.0,3.5,27.0,278.0,130.43,78.96
2017,7,23,7,45,548.5,105.0,3.5,27.5,330.5,171.66,109.21
2017,7,23,8,0,592.0,112.0,3.5,28.0,383.0,217.71,145.72
2017,7,23,8,15,623.0,118.0,3.4,28.5,434.5,264.16,184.04
2017,7,23,8,30,654.0,124.0,3.3,29.0,486.0,313.73,224.82
2017,7,23,8,45,677.5,128.5,3.2,29.5,535.5,362.08,264.3
2017,7,23,9,0,701.0,133.0,3.1,30.0,585.0,412.34,304.29
2017,7,23,9,15,719.0,137.0,2.95,30.5,630.5,461.23,342.1
2017,7,23,9,30,737.0,141.0,2.8,31.0,676.0,513.76,381.24
2017,7,23,9,45,749.5,144.5,2.65,31.5,717.0,560.31,414.9
2017,7,23,10,0,762.0,148.0,2.5,32.0,758.0,606.8,447.38
2017,7,23,10,15,773.0,150.5,2.35,32.5,793.0,651.1,477.24
2017,7,23,10,30,784.0,153.0,2.2,33.0,828.0,694.76,505.67
2017,7,23,10,45,792.5,155.0,2.05,33.5,857.0,735.26,530.45
2017,7,23,11,0,801.0,157.0,1.9,34.0,886.0,774.53,553.04
2017,7,23,11,15,806.5,158.0,1.85,34.5,908.0,808.99,572.82
2017,7,23,11,30,812.0,159.0,1.8,35.0,930.0,841.66,591.18
2017,7,23,11,45,807.0,166.0,1.8,35.5,942.0,868.87,606.36
2017,7,23,12,0,802.0,173.0,1.8,36.0,954.0,893.55,619.9
2017,7,23,12,15,804.0,173.5,1.85,36.0,960.0,915.9,633.79
2017,7,23,12,30,806.0,174.0,1.9,36.0,966.0,935.87,646.28
2017,7,23,12,45,463.0,334.5,2.0,36.5,790.0,782.07,544.48
2017,7,23,13,0,120.0,495.0,2.1,37.0,614.0,610.04,422.83
2017,7,23,13,15,95.0,476.0,2.2,37.0,569.5,566.34,395.15
2017,7,23,13,30,70.0,457.0,2.3,37.0,525.0,525.41,367.99
2017,7,23,13,45,38.0,312.0,2.4,37.0,349.0,348.74,247.88
2017,7,23,14,0,6.0,167.0,2.5,37.0,173.0,168.7,119.57
2017,7,23,14,15,3.0,112.5,2.5,37.0,115.5,112.29,78.52
2017,7,23,14,30,0.0,58.0,2.5,37.0,58.0,56.21,36.78
2017,7,23,14,45,4.5,137.0,2.5,37.0,141.0,137.72,97.75
2017,7,23,15,0,9.0,216.0,2.5,37.0,224.0,220.5,158.39
2017,7,23,15,15,46.5,283.5,2.5,36.5,320.0,331.78,240.02
2017,7,23,15,30,84.0,351.0,2.5,36.0,416.0,438.67,316.71
2017,7,23,15,45,158.5,331.5,2.5,36.0,444.5,492.5,356.81
2017,7,23,16,0,233.0,312.0,2.5,36.0,473.0,532.77,387.45
2017,7,23,16,15,253.5,284.0,2.5,35.5,447.0,522.9,382.82
2017,7,23,16,30,274.0,256.0,2.5,35.0,421.0,501.56,370.47
2017,7,23,16,45,224.5,236.5,2.5,35.0,363.5,425.94,316.97
2017,7,23,17,0,175.0,217.0,2.5,35.0,306.0,362.35,271.09
2017,7,23,17,15,156.0,191.5,2.4,34.5,264.5,315.8,237.92
2017,7,23,17,30,137.0,166.0,2.3,34.0,223.0,270.31,204.72
2017,7,23,17,45,121.0,143.0,2.2,34.0,187.5,230.75,174.89
2017,7,23,18,0,105.0,120.0,2.1,34.0,152.0,192.29,145.27
2017,7,23,18,15,84.0,97.0,1.85,33.0,119.0,152.52,114.43
2017,7,23,18,30,63.0,74.0,1.6,32.0,86.0,114.37,84.13
2017,7,23,18,45,35.0,52.0,1.35,31.5,58.5,71.26,49.51
2017,7,23,19,0,7.0,30.0,1.1,31.0,31.0,33.1,18.46
2017,7,23,19,15,3.5,15.0,1.1,30.5,15.5,15.68,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.46,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.91,0.0
2017,7,24,6,15,18.0,31.5,3.2,25.0,34.0,28.84,16.76
2017,7,24,6,30,36.0,58.0,3.4,25.0,63.0,50.61,36.77
2017,7,24,6,45,91.5,85.0,3.65,25.5,105.5,69.22,53.17
2017,7,24,7,0,147.0,112.0,3.9,26.0,148.0,89.13,70.34
2017,7,24,7,15,245.5,115.5,4.05,26.5,194.5,105.39,72.59
2017,7,24,7,30,344.0,119.0,4.2,27.0,241.0,129.88,85.18
2017,7,24,7,45,269.5,153.5,4.35,27.5,258.5,171.36,120.42
2017,7,24,8,0,195.0,188.0,4.5,28.0,276.0,204.97,149.95
2017,7,24,8,15,166.0,215.0,4.35,28.5,296.5,232.46,172.45
2017,7,24,8,30,137.0,242.0,4.2,29.0,317.0,257.05,192.03
2017,7,24,8,45,117.5,264.5,4.1,29.5,334.0,278.56,208.42
2017,7,24,9,0,98.0,287.0,4.0,30.0,351.0,302.54,226.05
2017,7,24,9,15,120.5,313.5,3.8,30.5,397.5,339.05,252.39
2017,7,24,9,30,143.0,340.0,3.6,31.0,444.0,382.36,283.3
2017,7,24,9,45,391.5,279.0,3.45,31.5,586.5,473.1,351.05
2017,7,24,10,0,640.0,218.0,3.3,32.0,729.0,591.55,437.45
2017,7,24,10,15,653.0,221.5,3.2,32.5,764.0,633.44,465.83
2017,7,24,10,30,666.0,225.0,3.1,33.0,799.0,675.19,493.73
2017,7,24,10,45,681.0,224.5,3.05,33.5,828.5,714.42,519.55
2017,7,24,11,0,696.0,224.0,3.0,34.0,858.0,753.21,544.52
2017,7,24,11,15,486.0,344.0,2.95,34.0,791.5,720.99,516.93
2017,7,24,11,30,276.0,464.0,2.9,34.0,725.0,674.56,479.51
2017,7,24,11,45,498.5,346.5,2.9,34.5,827.5,770.57,549.14
2017,7,24,12,0,721.0,229.0,2.9,35.0,930.0,874.69,620.23
2017,7,24,12,15,723.0,229.5,2.85,35.0,936.0,896.2,632.66
2017,7,24,12,30,725.0,230.0,2.8,35.0,942.0,915.6,644.35
2017,7,24,12,45,563.0,329.5,2.75,35.5,882.5,872.84,611.91
2017,7,24,13,0,401.0,429.0,2.7,36.0,823.0,821.18,572.43
2017,7,24,13,15,562.0,326.5,2.6,36.0,871.5,888.5,620.7
2017,7,24,13,30,723.0,224.0,2.5,36.0,920.0,951.44,662.5
2017,7,24,13,45,477.5,343.5,2.45,36.5,799.5,833.27,581.07
2017,7,24,14,0,232.0,463.0,2.4,37.0,679.0,703.28,489.44
2017,7,24,14,15,116.0,280.0,2.35,37.0,388.0,401.38,287.42
2017,7,24,14,30,0.0,97.0,2.3,37.0,97.0,94.16,64.78
2017,7,24,14,45,0.0,82.5,2.3,37.0,82.5,79.96,54.63
2017,7,24,15,0,0.0,68.0,2.3,37.0,68.0,65.87,44.19
2017,7,24,15,15,0.0,58.5,2.35,36.5,58.5,56.64,37.43
2017,7,24,15,30,0.0,49.0,2.4,36.0,49.0,47.42,30.61
2017,7,24,15,45,0.0,82.0,2.45,36.0,82.0,79.39,54.98
2017,7,24,16,0,0.0,115.0,2.5,36.0,115.0,111.77,79.56
2017,7,24,16,15,0.0,91.5,2.5,35.5,91.5,88.56,62.36
2017,7,24,16,30,0.0,68.0,2.5,35.0,68.0,65.77,45.27
2017,7,24,16,45,0.0,73.5,2.5,35.0,73.5,71.09,49.55
2017,7,24,17,0,0.0,79.0,2.5,35.0,79.0,76.4,53.85
2017,7,24,17,15,0.0,69.5,2.3,34.5,69.5,67.19,47.02
2017,7,24,17,30,0.0,60.0,2.1,34.0,60.0,57.98,40.1
2017,7,24,17,45,0.0,50.0,1.95,33.5,50.0,48.3,32.69
2017,7,24,18,0,0.0,40.0,1.8,33.0,40.0,38.62,25.15
2017,7,24,18,15,0.0,31.0,1.7,32.0,31.0,29.92,18.29
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,21.22,11.3
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,13.98,5.35
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.74,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.44,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,3.25,23.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,3.4,24.0,9.0,8.85,0.0
2017,7,25,6,15,53.0,34.0,3.6,24.5,41.5,29.45,17.07
2017,7,25,6,30,104.0,59.0,3.8,25.0,74.0,49.29,35.63
2017,7,25,6,45,190.5,77.0,4.0,25.5,119.0,60.71,45.97
2017,7,25,7,0,277.0,95.0,4.2,26.0,164.0,73.62,57.22
2017,7,25,7,15,338.0,108.5,4.2,26.5,213.5,99.68,65.49
2017,7,25,7,30,399.0,122.0,4.2,27.0,263.0,137.39,89.01
2017,7,25,7,45,234.5,153.0,4.25,28.0,239.5,164.82,116.43
2017,7,25,8,0,70.0,184.0,4.3,29.0,216.0,179.17,133.71
2017,7,25,8,15,36.0,172.5,4.25,29.5,189.0,167.03,125.0
2017,7,25,8,30,2.0,161.0,4.2,30.0,162.0,153.05,114.47
2017,7,25,8,45,57.5,225.0,4.2,30.5,262.0,227.27,169.88
2017,7,25,9,0,113.0,289.0,4.2,31.0,362.0,305.89,227.81
2017,7,25,9,15,403.5,225.5,4.1,31.5,513.5,388.74,289.09
2017,7,25,9,30,694.0,162.0,4.0,32.0,665.0,505.23,375.72
2017,7,25,9,45,478.5,267.0,3.95,32.5,623.5,511.68,378.18
2017,7,25,10,0,263.0,372.0,3.9,33.0,582.0,499.3,365.6
2017,7,25,10,15,506.0,273.0,3.85,33.5,699.5,583.15,428.7
2017,7,25,10,30,749.0,174.0,3.8,34.0,817.0,687.82,504.95
2017,7,25,10,45,759.0,175.0,3.8,34.5,846.0,727.29,530.91
2017,7,25,11,0,769.0,176.0,3.8,35.0,875.0,765.72,555.17
2017,7,25,11,15,774.5,177.5,3.8,35.0,896.5,799.73,577.07
2017,7,25,11,30,780.0,179.0,3.8,35.0,918.0,832.04,597.74
2017,7,25,11,45,795.0,172.0,3.8,35.5,935.0,862.78,616.04
2017,7,25,12,0,810.0,165.0,3.8,36.0,952.0,891.92,633.16
2017,7,25,12,15,606.0,297.5,3.8,36.0,889.0,852.65,605.16
2017,7,25,12,30,402.0,430.0,3.8,36.0,826.0,803.43,566.4
2017,7,25,12,45,316.0,462.0,3.85,36.5,772.5,762.79,536.65
2017,7,25,13,0,230.0,494.0,3.9,37.0,719.0,715.77,502.42
2017,7,25,13,15,518.0,329.0,3.9,37.0,829.0,847.47,599.1
2017,7,25,13,30,806.0,164.0,3.9,37.0,939.0,968.77,680.55
2017,7,25,13,45,802.0,162.5,3.9,37.0,921.5,967.12,679.1
2017,7,25,14,0,798.0,161.0,3.9,37.0,904.0,962.53,676.76
2017,7,25,14,15,791.0,159.5,3.9,37.0,878.5,952.09,670.85
2017,7,25,14,30,784.0,158.0,3.9,37.0,853.0,938.86,663.29
2017,7,25,14,45,741.0,176.0,3.9,37.0,813.5,908.69,644.92
2017,7,25,15,0,698.0,194.0,3.9,37.0,774.0,881.45,628.53
2017,7,25,15,15,479.0,273.0,3.9,37.0,662.5,747.74,537.5
2017,7,25,15,30,260.0,352.0,3.9,37.0,551.0,617.19,444.36
2017,7,25,15,45,232.5,333.0,3.95,37.0,503.0,559.22,405.82
2017,7,25,16,0,205.0,314.0,4.0,37.0,455.0,510.86,372.85
2017,7,25,16,15,391.5,242.0,3.95,36.5,485.5,598.32,441.09
2017,7,25,16,30,578.0,170.0,3.9,36.0,516.0,658.02,488.72
2017,7,25,16,45,541.5,164.5,3.9,36.0,465.0,600.77,448.82
2017,7,25,17,0,505.0,159.0,3.9,36.0,414.0,548.67,412.28
2017,7,25,17,15,465.0,149.5,3.75,35.5,363.0,491.41,371.81
2017,7,25,17,30,425.0,140.0,3.6,35.0,312.0,436.49,332.04
2017,7,25,17,45,365.0,128.5,3.5,34.5,260.5,370.36,282.78
2017,7,25,18,0,305.0,117.0,3.4,34.0,209.0,302.31,230.89
2017,7,25,18,15,239.0,99.0,3.2,33.5,162.0,236.77,179.55
2017,7,25,18,30,173.0,81.0,3.0,33.0,115.0,177.65,132.25
2017,7,25,18,45,103.5,57.0,2.9,32.5,75.5,110.17,78.4
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,54.14,32.59
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,20.99,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,3.2,25.0,13.0,11.8,0.0
2017,7,26,6,15,106.0,32.0,3.4,25.5,46.0,26.51,14.53
2017,7,26,6,30,196.0,52.0,3.6,26.0,79.0,42.11,29.47
2017,7,26,6,45,304.5,62.5,3.8,26.5,126.5,46.26,33.57
2017,7,26,7,0,413.0,73.0,4.0,27.0,174.0,52.41,39.03
2017,7,26,7,15,472.0,81.5,4.1,27.5,225.5,83.33,48.54
2017,7,26,7,30,531.0,90.0,4.2,28.0,277.0,123.06,72.04
2017,7,26,7,45,588.5,92.5,4.35,28.5,332.5,163.96,101.07
2017,7,26,8,0,646.0,95.0,4.5,29.0,388.0,211.2,138.09
2017,7,26,8,15,675.5,99.5,4.55,29.5,440.0,258.85,177.85
2017,7,26,8,30,705.0,104.0,4.6,30.0,492.0,309.4,220.07
2017,7,26,8,45,734.0,105.0,4.65,31.0,543.5,362.31,263.12
2017,7,26,9,0,763.0,106.0,4.7,32.0,595.0,414.42,304.63
2017,7,26,9,15,779.5,109.0,4.7,32.5,641.5,464.57,344.21
2017,7,26,9,30,796.0,112.0,4.7,33.0,688.0,515.38,383.13
2017,7,26,9,45,812.0,112.5,4.75,33.5,730.5,567.06,421.66
2017,7,26,10,0,828.0,113.0,4.8,34.0,773.0,615.48,456.95
2017,7,26,10,15,837.5,115.0,4.75,34.0,808.5,660.78,489.78
2017,7,26,10,30,847.0,117.0,4.7,34.0,844.0,705.11,520.73
2017,7,26,10,45,855.5,117.5,4.7,34.5,873.5,746.16,546.83
2017,7,26,11,0,864.0,118.0,4.7,35.0,903.0,785.74,571.65
2017,7,26,11,15,868.5,119.0,4.7,35.5,925.0,820.87,593.21
2017,7,26,11,30,873.0,120.0,4.7,36.0,947.0,853.91,613.2
2017,7,26,11,45,862.5,130.0,4.7,36.5,957.0,880.03,628.48
2017,7,26,12,0,852.0,140.0,4.7,37.0,967.0,903.1,641.73
2017,7,26,12,15,853.5,140.5,4.65,37.0,973.5,925.29,655.54
2017,7,26,12,30,855.0,141.0,4.6,37.0,980.0,944.92,667.71
2017,7,26,12,45,854.0,141.0,4.6,37.5,977.5,959.04,675.23
2017,7,26,13,0,853.0,141.0,4.6,38.0,975.0,970.35,681.04
2017,7,26,13,15,850.5,140.5,4.55,38.0,965.0,976.82,685.06
2017,7,26,13,30,848.0,140.0,4.5,38.0,955.0,980.29,687.31
2017,7,26,13,45,843.5,139.5,4.5,38.0,937.0,978.77,686.77
2017,7,26,14,0,839.0,139.0,4.5,38.0,919.0,974.23,684.47
2017,7,26,14,15,833.0,137.5,4.5,38.0,893.5,964.22,678.83
2017,7,26,14,30,827.0,136.0,4.5,38.0,868.0,951.32,671.47
2017,7,26,14,45,838.5,122.0,4.5,38.0,841.0,939.34,664.81
2017,7,26,15,0,850.0,108.0,4.5,38.0,814.0,923.78,655.93
2017,7,26,15,15,839.5,106.0,4.5,37.5,775.5,897.17,641.3
2017,7,26,15,30,829.0,104.0,4.5,37.0,737.0,868.19,625.09
2017,7,26,15,45,817.5,101.0,4.5,37.0,693.0,835.05,604.72
2017,7,26,16,0,806.0,98.0,4.5,37.0,649.0,799.95,582.95
2017,7,26,16,15,788.0,95.0,4.5,36.5,601.0,762.69,560.71
2017,7,26,16,30,770.0,92.0,4.5,36.0,553.0,719.31,533.91
2017,7,26,16,45,748.5,88.0,4.5,36.0,501.5,671.29,502.36
2017,7,26,17,0,727.0,84.0,4.5,36.0,450.0,622.94,470.07
2017,7,26,17,15,695.0,79.5,4.4,35.5,396.5,566.92,431.48
2017,7,26,17,30,663.0,75.0,4.3,35.0,343.0,514.12,393.34
2017,7,26,17,45,619.5,69.5,4.25,35.0,290.0,453.05,347.17
2017,7,26,18,0,576.0,64.0,4.2,35.0,237.0,394.9,301.78
2017,7,26,18,15,510.0,56.5,3.9,34.0,186.0,326.73,248.27
2017,7,26,18,30,444.0,49.0,3.6,33.0,135.0,264.41,197.54
2017,7,26,18,45,338.5,38.5,3.35,32.5,91.5,189.79,136.37
2017,7,26,19,0,233.0,28.0,3.1,32.0,48.0,126.23,79.61
2017,7,26,19,15,116.5,14.0,3.1,31.5,24.0,46.26,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,21.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,42.0,13.0,2.4,24.0,14.0,12.78,0.0
2017,7,27,6,15,156.0,29.0,2.55,24.5,48.0,22.45,11.32
2017,7,27,6,30,270.0,45.0,2.7,25.0,82.0,34.12,22.92
2017,7,27,6,45,367.0,54.5,2.85,25.5,129.5,39.88,28.31
2017,7,27,7,0,464.0,64.0,3.0,26.0,177.0,44.58,32.53
2017,7,27,7,15,520.5,71.5,3.05,27.0,229.0,75.92,41.67
2017,7,27,7,30,577.0,79.0,3.1,28.0,281.0,117.17,65.56
2017,7,27,7,45,618.5,84.5,3.2,29.0,334.5,160.67,96.9
2017,7,27,8,0,660.0,90.0,3.3,30.0,388.0,208.71,134.73
2017,7,27,8,15,688.5,94.5,3.25,30.5,440.5,256.84,174.62
2017,7,27,8,30,717.0,99.0,3.2,31.0,493.0,310.78,219.03
2017,7,27,8,45,737.5,103.0,3.2,31.5,542.5,360.67,260.02
2017,7,27,9,0,758.0,107.0,3.2,32.0,592.0,412.09,301.19
2017,7,27,9,15,774.5,110.0,3.1,32.5,638.0,462.02,340.02
2017,7,27,9,30,791.0,113.0,3.0,33.0,684.0,512.61,378.07
2017,7,27,9,45,804.0,115.0,2.95,33.5,725.5,560.73,413.28
2017,7,27,10,0,817.0,117.0,2.9,34.0,767.0,611.33,449.04
2017,7,27,10,15,826.5,119.0,2.85,34.5,802.5,656.21,479.85
2017,7,27,10,30,836.0,121.0,2.8,35.0,838.0,700.14,508.91
2017,7,27,10,45,844.5,121.5,2.8,35.5,867.5,740.8,534.02
2017,7,27,11,0,853.0,122.0,2.8,36.0,897.0,780.03,557.85
2017,7,27,11,15,858.0,123.0,2.8,36.5,919.0,815.25,578.76
2017,7,27,11,30,863.0,124.0,2.8,37.0,941.0,848.44,598.16
2017,7,27,11,45,879.0,115.5,2.8,37.5,958.5,880.15,616.43
2017,7,27,12,0,895.0,107.0,2.8,38.0,976.0,909.97,633.35
2017,7,27,12,15,896.0,107.5,2.85,38.0,982.0,932.47,647.33
2017,7,27,12,30,897.0,108.0,2.9,38.0,988.0,952.21,659.7
2017,7,27,12,45,897.5,107.5,3.0,38.5,986.0,967.67,668.46
2017,7,27,13,0,898.0,107.0,3.1,39.0,984.0,980.17,675.48
2017,7,27,13,15,896.0,106.5,3.2,39.0,974.0,987.17,680.64
2017,7,27,13,30,894.0,106.0,3.3,39.0,964.0,991.02,684.01
2017,7,27,13,45,890.5,105.0,3.4,39.0,946.0,989.7,684.3
2017,7,27,14,0,887.0,104.0,3.5,39.0,928.0,985.2,682.76
2017,7,27,14,15,881.5,103.0,3.55,39.0,903.0,975.58,677.83
2017,7,27,14,30,876.0,102.0,3.6,39.0,878.0,962.9,671.1
2017,7,27,14,45,862.5,104.0,3.7,39.0,844.0,942.76,660.04
2017,7,27,15,0,849.0,106.0,3.8,39.0,810.0,920.06,647.38
2017,7,27,15,15,839.0,104.0,3.85,38.5,771.5,893.9,633.56
2017,7,27,15,30,829.0,102.0,3.9,38.0,733.0,865.35,618.08
2017,7,27,15,45,814.5,100.0,4.0,38.0,689.0,830.63,597.35
2017,7,27,16,0,800.0,98.0,4.1,38.0,645.0,799.13,578.59
2017,7,27,16,15,782.5,95.0,4.1,37.5,597.0,757.46,553.55
2017,7,27,16,30,765.0,92.0,4.1,37.0,549.0,714.63,527.36
2017,7,27,16,45,740.0,89.0,4.15,37.0,497.0,665.3,495.26
2017,7,27,17,0,715.0,86.0,4.2,37.0,445.0,615.92,462.55
2017,7,27,17,15,683.0,81.5,4.15,36.5,392.0,560.39,424.41
2017,7,27,17,30,651.0,77.0,4.1,36.0,339.0,508.25,387.0
2017,7,27,17,45,606.0,71.0,4.1,35.5,286.0,446.28,341.13
2017,7,27,18,0,561.0,65.0,4.1,35.0,233.0,387.38,295.95
2017,7,27,18,15,494.0,57.5,3.85,34.5,182.5,319.51,242.18
2017,7,27,18,30,427.0,50.0,3.6,34.0,132.0,257.59,191.49
2017,7,27,18,45,323.0,39.0,3.4,33.5,89.0,183.96,131.38
2017,7,27,19,0,219.0,28.0,3.2,33.0,46.0,120.19,74.34
2017,7,27,19,15,109.5,14.0,3.2,32.5,23.0,44.13,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,27.0,6.0,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,54.0,12.0,3.0,24.0,14.0,11.8,0.0
2017,7,28,6,15,179.0,27.5,3.2,24.5,49.0,21.26,10.21
2017,7,28,6,30,304.0,43.0,3.4,25.0,84.0,32.57,21.58
2017,7,28,6,45,402.0,52.0,3.6,26.0,133.0,37.73,26.41
2017,7,28,7,0,500.0,61.0,3.8,27.0,182.0,42.12,30.29
2017,7,28,7,15,557.0,68.0,3.85,27.5,235.0,73.53,39.08
2017,7,28,7,30,614.0,75.0,3.9,28.0,288.0,116.32,63.57
2017,7,28,7,45,660.0,78.5,4.0,29.0,343.5,160.82,95.37
2017,7,28,8,0,706.0,82.0,4.1,30.0,399.0,213.41,136.76
2017,7,28,8,15,733.5,86.0,4.05,30.5,452.5,263.1,178.24
2017,7,28,8,30,761.0,90.0,4.0,31.0,506.0,315.45,221.96
2017,7,28,8,45,786.0,91.5,3.95,32.0,558.0,367.11,264.15
2017,7,28,9,0,811.0,93.0,3.9,33.0,610.0,420.7,306.63
2017,7,28,9,15,826.0,95.5,3.8,33.5,657.0,475.88,349.51
2017,7,28,9,30,841.0,98.0,3.7,34.0,704.0,527.49,388.52
2017,7,28,9,45,855.5,98.5,3.65,35.0,747.0,577.15,424.18
2017,7,28,10,0,870.0,99.0,3.6,36.0,790.0,626.65,458.45
2017,7,28,10,15,878.5,100.5,3.55,36.5,826.0,672.7,490.14
2017,7,28,10,30,887.0,102.0,3.5,37.0,862.0,717.6,519.13
2017,7,28,10,45,895.0,102.0,3.45,37.5,892.0,759.4,544.7
2017,7,28,11,0,903.0,102.0,3.4,38.0,922.0,799.59,568.82
2017,7,28,11,15,907.5,103.0,3.35,38.0,943.5,836.06,591.42
2017,7,28,11,30,912.0,104.0,3.3,38.0,965.0,870.33,612.44
2017,7,28,11,45,902.0,113.0,3.25,38.5,976.0,897.15,627.27
2017,7,28,12,0,892.0,122.0,3.2,39.0,987.0,920.79,640.02
2017,7,28,12,15,893.0,122.5,3.15,39.0,993.0,943.37,653.41
2017,7,28,12,30,894.0,123.0,3.1,39.0,999.0,963.19,665.1
2017,7,28,12,45,893.5,122.5,3.1,39.5,996.5,977.8,672.55
2017,7,28,13,0,893.0,122.0,3.1,40.0,994.0,989.44,678.26
2017,7,28,13,15,890.5,121.5,3.05,40.0,983.5,996.08,682.07
2017,7,28,13,30,888.0,121.0,3.0,40.0,973.0,999.58,684.11
2017,7,28,13,45,884.0,120.5,2.95,40.0,954.5,998.43,683.44
2017,7,28,14,0,880.0,120.0,2.9,40.0,936.0,994.12,681.0
2017,7,28,14,15,874.0,118.5,2.9,40.0,910.5,983.7,675.36
2017,7,28,14,30,868.0,117.0,2.9,40.0,885.0,970.23,668.0
2017,7,28,14,45,859.0,116.0,2.9,40.0,852.0,951.46,657.46
2017,7,28,15,0,850.0,115.0,2.9,40.0,819.0,929.94,645.31
2017,7,28,15,15,839.5,113.0,2.85,40.0,780.0,903.38,629.69
2017,7,28,15,30,829.0,111.0,2.8,40.0,741.0,874.43,612.6
2017,7,28,15,45,815.5,108.0,2.8,40.0,696.5,844.78,595.36
2017,7,28,16,0,802.0,105.0,2.8,40.0,652.0,807.98,573.41
2017,7,28,16,15,783.5,102.0,2.8,39.5,603.0,765.43,548.69
2017,7,28,16,30,765.0,99.0,2.8,39.0,554.0,721.79,522.82
2017,7,28,16,45,741.0,95.0,2.8,38.5,502.0,672.06,492.3
2017,7,28,17,0,717.0,91.0,2.8,38.0,450.0,622.18,460.99
2017,7,28,17,15,683.5,86.0,2.6,37.5,396.0,567.31,423.38
2017,7,28,17,30,650.0,81.0,2.4,37.0,342.0,511.57,383.87
2017,7,28,17,45,603.5,75.0,2.25,36.5,288.0,448.79,338.12
2017,7,28,18,0,557.0,69.0,2.1,36.0,234.0,389.2,293.14
2017,7,28,18,15,488.0,60.5,1.85,35.0,183.0,319.41,239.38
2017,7,28,18,30,419.0,52.0,1.6,34.0,132.0,255.75,188.52
2017,7,28,18,45,311.0,40.0,1.4,33.0,88.5,180.0,127.82
2017,7,28,19,0,203.0,28.0,1.2,32.0,45.0,114.49,69.63
2017,7,28,19,15,101.5,14.0,1.2,31.5,22.5,41.74,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,18.5,6.0,3.0,24.5,6.5,0.0,0.0
2017,7,29,6,0,37.0,12.0,3.2,25.0,13.0,11.8,0.0
2017,7,29,6,15,155.5,28.0,3.35,25.5,47.0,21.72,10.24
2017,7,29,6,30,274.0,44.0,3.5,26.0,81.0,33.43,22.16
2017,7,29,6,45,371.5,54.5,3.7,26.5,129.5,40.17,28.39
2017,7,29,7,0,469.0,65.0,3.9,27.0,178.0,45.73,33.35
2017,7,29,7,15,527.5,72.5,3.85,28.0,230.5,74.92,41.33
2017,7,29,7,30,586.0,80.0,3.8,29.0,283.0,116.6,64.77
2017,7,29,7,45,632.0,84.5,3.75,30.0,338.5,160.36,95.7
2017,7,29,8,0,678.0,89.0,3.7,31.0,394.0,209.16,133.73
2017,7,29,8,15,707.0,93.5,3.45,32.0,447.0,258.41,173.98
2017,7,29,8,30,736.0,98.0,3.2,33.0,500.0,313.49,218.55
2017,7,29,8,45,759.5,101.0,2.95,34.0,551.5,364.64,259.44
2017,7,29,9,0,783.0,104.0,2.7,35.0,603.0,417.6,300.34
2017,7,29,9,15,799.0,107.0,2.35,35.5,650.0,468.63,338.79
2017,7,29,9,30,815.0,110.0,2.0,36.0,697.0,520.23,375.9
2017,7,29,9,45,827.5,112.0,1.7,36.5,739.0,572.32,411.61
2017,7,29,10,0,840.0,114.0,1.4,37.0,781.0,620.77,443.06
2017,7,29,10,15,849.5,116.0,1.2,37.5,816.5,666.73,471.83
2017,7,29,10,30,859.0,118.0,1.0,38.0,852.0,711.69,498.13
2017,7,29,10,45,865.0,119.5,0.8,38.5,881.5,752.41,519.18
2017,7,29,11,0,871.0,121.0,0.6,39.0,911.0,791.44,538.17
2017,7,29,11,15,875.5,122.0,0.7,39.0,932.5,826.94,560.13
2017,7,29,11,30,880.0,123.0,0.8,39.0,954.0,860.33,580.81
2017,7,29,11,45,882.0,124.0,0.9,39.5,968.0,889.29,597.58
2017,7,29,12,0,884.0,125.0,1.0,40.0,982.0,915.72,612.84
2017,7,29,12,15,885.0,125.5,1.15,40.0,987.5,938.16,627.82
2017,7,29,12,30,886.0,126.0,1.3,40.0,993.0,957.88,641.24
2017,7,29,12,45,581.5,304.0,1.5,40.5,873.0,862.62,583.02
2017,7,29,13,0,277.0,482.0,1.7,41.0,753.0,752.18,507.06
2017,7,29,13,15,576.5,304.5,1.85,41.0,859.5,878.51,597.15
2017,7,29,13,30,876.0,127.0,2.0,41.0,966.0,993.13,669.26
2017,7,29,13,45,869.0,127.5,2.15,41.5,947.0,990.07,666.95
2017,7,29,14,0,862.0,128.0,2.3,42.0,928.0,983.92,663.94
2017,7,29,14,15,675.0,239.0,2.4,41.5,854.5,922.49,629.8
2017,7,29,14,30,488.0,350.0,2.5,41.0,781.0,850.6,583.06
2017,7,29,14,45,506.0,326.0,2.7,41.0,758.0,839.83,579.81
2017,7,29,15,0,524.0,302.0,2.9,41.0,735.0,826.29,574.24
2017,7,29,15,15,515.0,284.0,2.95,41.0,693.0,791.26,553.4
2017,7,29,15,30,506.0,266.0,3.0,41.0,651.0,754.54,531.37
2017,7,29,15,45,517.5,242.5,3.15,41.0,615.0,728.35,516.89
2017,7,29,16,0,529.0,219.0,3.3,41.0,579.0,699.52,500.32
2017,7,29,16,15,472.5,219.0,3.35,40.5,522.5,638.22,460.52
2017,7,29,16,30,416.0,219.0,3.4,40.0,466.0,579.14,421.44
2017,7,29,16,45,448.0,188.5,3.45,39.5,432.0,555.5,408.29
2017,7,29,17,0,480.0,158.0,3.5,39.0,398.0,527.73,391.57
2017,7,29,17,15,537.5,125.0,3.4,38.5,364.0,509.7,381.17
2017,7,29,17,30,595.0,92.0,3.3,38.0,330.0,489.31,368.09
2017,7,29,17,45,542.5,85.5,3.25,38.0,276.5,424.94,320.15
2017,7,29,18,0,490.0,79.0,3.2,38.0,223.0,364.31,273.77
2017,7,29,18,15,418.5,68.5,2.85,37.0,173.5,291.73,217.93
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,229.24,168.16
2017,7,29,18,45,244.0,43.5,2.15,35.0,82.0,157.1,110.6
2017,7,29,19,0,141.0,29.0,1.8,34.0,40.0,95.03,55.92
2017,7,29,19,15,70.5,14.5,1.85,33.5,20.0,33.56,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.0,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,16.0,9.0,0.8,27.0,9.0,8.85,0.0
2017,7,30,6,15,102.5,28.5,0.85,27.5,41.0,23.73,11.3
2017,7,30,6,30,189.0,48.0,0.9,28.0,73.0,36.75,24.67
2017,7,30,6,45,271.5,63.0,1.0,28.5,118.0,46.94,33.79
2017,7,30,7,0,354.0,78.0,1.1,29.0,163.0,56.55,42.13
2017,7,30,7,15,413.5,89.0,1.15,29.5,213.0,83.41,51.05
2017,7,30,7,30,473.0,100.0,1.2,30.0,263.0,122.38,73.38
2017,7,30,7,45,518.0,108.0,1.25,30.5,315.5,162.52,101.3
2017,7,30,8,0,563.0,116.0,1.3,31.0,368.0,207.83,135.83
2017,7,30,8,15,595.0,122.5,1.25,31.5,419.5,253.34,172.11
2017,7,30,8,30,627.0,129.0,1.2,32.0,471.0,302.15,210.97
2017,7,30,8,45,649.0,135.5,1.2,33.0,520.0,350.38,248.63
2017,7,30,9,0,671.0,142.0,1.2,34.0,569.0,400.44,286.52
2017,7,30,9,15,690.0,146.0,1.2,34.5,614.5,448.48,322.45
2017,7,30,9,30,709.0,150.0,1.2,35.0,660.0,497.59,358.02
2017,7,30,9,45,719.0,156.0,1.25,35.5,700.0,544.23,391.02
2017,7,30,10,0,729.0,162.0,1.3,36.0,740.0,590.67,422.93
2017,7,30,10,15,740.0,165.0,1.35,36.5,775.0,636.61,453.64
2017,7,30,10,30,751.0,168.0,1.4,37.0,810.0,679.64,481.75
2017,7,30,10,45,756.5,172.0,1.5,37.5,838.0,718.78,507.05
2017,7,30,11,0,762.0,176.0,1.6,38.0,866.0,756.56,530.43
2017,7,30,11,15,768.0,177.5,1.7,38.0,887.0,790.9,552.18
2017,7,30,11,30,774.0,179.0,1.8,38.0,908.0,823.58,572.86
2017,7,30,11,45,787.0,173.0,1.9,38.5,924.5,853.45,590.52
2017,7,30,12,0,800.0,167.0,2.0,39.0,941.0,881.64,607.06
2017,7,30,12,15,801.0,167.5,2.15,39.0,947.0,903.16,621.22
2017,7,30,12,30,802.0,168.0,2.3,39.0,953.0,922.22,633.97
2017,7,30,12,45,797.0,171.0,2.45,39.0,949.5,935.47,643.23
2017,7,30,13,0,792.0,174.0,2.6,39.0,946.0,945.96,650.91
2017,7,30,13,15,789.5,173.5,2.75,39.0,936.0,952.6,656.32
2017,7,30,13,30,787.0,173.0,2.9,39.0,926.0,956.38,660.07
2017,7,30,13,45,774.5,176.5,3.05,39.0,906.0,951.48,658.53
2017,7,30,14,0,762.0,180.0,3.2,39.0,886.0,943.79,655.36
2017,7,30,14,15,755.0,178.0,3.35,39.0,861.0,933.14,650.38
2017,7,30,14,30,748.0,176.0,3.5,39.0,836.0,919.77,643.73
2017,7,30,14,45,685.0,205.0,3.7,39.0,792.0,886.79,624.81
2017,7,30,15,0,622.0,234.0,3.9,39.0,748.0,849.25,602.22
2017,7,30,15,15,607.5,229.0,4.0,38.5,710.5,820.73,586.3
2017,7,30,15,30,593.0,224.0,4.1,38.0,673.0,790.54,568.95
2017,7,30,15,45,441.0,260.5,4.25,38.0,583.5,680.17,492.83
2017,7,30,16,0,289.0,297.0,4.4,38.0,494.0,571.76,416.22
2017,7,30,16,15,383.5,247.5,4.4,37.5,487.5,587.23,432.22
2017,7,30,16,30,478.0,198.0,4.4,37.0,481.0,604.2,448.4
2017,7,30,16,45,416.5,191.5,4.45,36.5,421.5,534.82,400.06
2017,7,30,17,0,355.0,185.0,4.5,36.0,362.0,460.39,347.36
2017,7,30,17,15,361.0,167.5,4.4,35.5,329.0,431.59,327.8
2017,7,30,17,30,367.0,150.0,4.3,35.0,296.0,401.43,306.42
2017,7,30,17,45,325.0,132.5,4.2,35.0,247.0,342.41,261.58
2017,7,30,18,0,283.0,115.0,4.1,35.0,198.0,286.78,218.35
2017,7,30,18,15,227.0,94.0,3.9,34.5,151.5,223.8,168.88
2017,7,30,18,30,171.0,73.0,3.7,34.0,105.0,165.98,122.52
2017,7,30,18,45,114.0,49.5,3.5,33.5,67.5,109.57,76.93
2017,7,30,19,0,57.0,26.0,3.3,33.0,30.0,51.3,27.52
2017,7,30,19,15,28.5,13.0,3.25,32.5,15.0,20.53,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,25.0,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,6.88,0.0
2017,7,31,6,15,75.0,28.0,2.65,25.0,37.5,23.32,10.8
2017,7,31,6,30,150.0,49.0,2.7,25.0,68.0,39.78,27.47
2017,7,31,6,45,228.5,66.5,2.75,25.5,112.5,53.05,39.38
2017,7,31,7,0,307.0,84.0,2.8,26.0,157.0,61.33,46.74
2017,7,31,7,15,364.5,98.0,2.65,26.5,207.0,87.7,56.78
2017,7,31,7,30,422.0,112.0,2.5,27.0,257.0,126.32,79.73
2017,7,31,7,45,211.0,119.5,2.4,28.0,192.0,131.48,90.89
2017,7,31,8,0,0.0,127.0,2.3,29.0,127.0,119.97,89.85
2017,7,31,8,15,184.5,166.0,2.15,29.5,266.5,189.87,137.96
2017,7,31,8,30,369.0,205.0,2.0,30.0,406.0,291.67,211.26
2017,7,31,8,45,338.5,236.0,1.95,31.0,434.5,328.58,239.69
2017,7,31,9,0,308.0,267.0,1.9,32.0,463.0,362.33,264.72
2017,7,31,9,15,505.5,210.5,2.05,32.5,561.0,419.55,306.92
2017,7,31,9,30,703.0,154.0,2.2,33.0,659.0,497.09,364.35
2017,7,31,9,45,608.5,218.0,2.35,33.5,673.5,536.79,392.05
2017,7,31,10,0,514.0,282.0,2.5,34.0,688.0,567.46,412.19
2017,7,31,10,15,466.0,315.5,2.65,34.0,697.0,591.42,428.64
2017,7,31,10,30,418.0,349.0,2.8,34.0,706.0,610.66,441.37
2017,7,31,10,45,609.0,251.5,3.0,34.5,791.5,681.19,493.78
2017,7,31,11,0,800.0,154.0,3.2,35.0,877.0,764.76,552.51
2017,7,31,11,15,805.5,155.5,3.35,35.5,899.0,799.92,574.19
2017,7,31,11,30,811.0,157.0,3.5,36.0,921.0,833.27,594.86
2017,7,31,11,45,817.5,156.0,3.65,36.5,936.5,863.16,613.16
2017,7,31,12,0,824.0,155.0,3.8,37.0,952.0,888.57,628.52
2017,7,31,12,15,826.0,155.0,3.9,37.0,958.0,910.36,642.65
2017,7,31,12,30,828.0,155.0,4.0,37.0,964.0,929.67,655.27
2017,7,31,12,45,833.0,151.5,4.1,37.0,964.0,945.93,666.04
2017,7,31,13,0,838.0,148.0,4.2,37.0,964.0,959.55,675.24
2017,7,31,13,15,836.0,147.0,4.25,37.0,954.0,965.97,679.71
2017,7,31,13,30,834.0,146.0,4.3,37.0,944.0,969.42,682.47
2017,7,31,13,45,834.5,142.0,4.35,37.5,927.5,969.34,681.68
2017,7,31,14,0,835.0,138.0,4.4,38.0,911.0,966.18,679.08
2017,7,31,14,15,829.0,136.5,4.4,37.5,885.5,956.15,674.82
2017,7,31,14,30,823.0,135.0,4.4,37.0,860.0,943.21,668.81
2017,7,31,14,45,818.5,131.0,4.45,37.0,829.0,926.28,659.16
2017,7,31,15,0,814.0,127.0,4.5,37.0,798.0,906.54,647.75
2017,7,31,15,15,803.0,124.5,4.45,37.0,759.0,885.28,634.96
2017,7,31,15,30,792.0,122.0,4.4,37.0,720.0,856.15,617.04
2017,7,31,15,45,781.5,117.0,4.4,37.0,677.0,822.59,596.35
2017,7,31,16,0,771.0,112.0,4.4,37.0,634.0,787.05,574.23
2017,7,31,16,15,752.0,108.5,4.3,36.5,586.0,744.46,547.94
2017,7,31,16,30,733.0,105.0,4.2,36.0,538.0,700.88,520.63
2017,7,31,16,45,711.0,99.5,4.15,35.5,487.0,652.1,489.34
2017,7,31,17,0,689.0,94.0,4.1,35.0,436.0,605.48,458.75
2017,7,31,17,15,655.5,88.5,4.0,34.5,382.5,549.01,418.9
2017,7,31,17,30,622.0,83.0,3.9,34.0,329.0,493.92,378.91
2017,7,31,17,45,577.5,76.0,3.8,34.0,276.5,432.47,332.14
2017,7,31,18,0,533.0,69.0,3.7,34.0,224.0,374.07,286.3
2017,7,31,18,15,464.0,60.0,3.3,33.0,174.0,305.11,231.81
2017,7,31,18,30,395.0,51.0,2.9,32.0,124.0,242.33,180.53
2017,7,31,18,45,294.0,38.0,2.55,31.5,82.0,169.88,120.92
