Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,0,193.0,25.0,2.2,31.0,40.0,104.72,59.25
2017,7,31,19,15,96.5,12.5,2.15,30.5,20.0,38.37,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,17.5,4.5,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,35.0,9.0,1.7,25.0,9.0,8.85,0.0
2017,8,1,6,15,140.0,26.0,1.75,25.5,41.5,20.19,8.23
2017,8,1,6,30,245.0,43.0,1.8,26.0,74.0,32.78,21.53
2017,8,1,6,45,326.5,56.0,1.85,27.0,119.5,41.51,29.42
2017,8,1,7,0,408.0,69.0,1.9,28.0,165.0,49.75,36.57
2017,8,1,7,15,466.0,78.5,1.75,28.5,216.0,74.56,43.73
2017,8,1,7,30,524.0,88.0,1.6,29.0,267.0,114.33,65.69
2017,8,1,7,45,563.0,96.0,1.45,29.5,319.5,156.52,95.27
2017,8,1,8,0,602.0,104.0,1.3,30.0,372.0,203.07,131.16
2017,8,1,8,15,633.0,110.0,1.25,30.5,424.0,250.02,169.0
2017,8,1,8,30,664.0,116.0,1.2,31.0,476.0,300.1,209.34
2017,8,1,8,45,687.0,121.0,1.15,31.5,526.0,349.36,248.63
2017,8,1,9,0,710.0,126.0,1.1,32.0,576.0,400.48,288.22
2017,8,1,9,15,727.5,130.0,1.1,32.5,622.0,452.75,327.56
2017,8,1,9,30,745.0,134.0,1.1,33.0,668.0,502.64,364.01
2017,8,1,9,45,760.0,136.0,1.15,33.5,709.5,549.91,397.86
2017,8,1,10,0,775.0,138.0,1.2,34.0,751.0,597.32,430.82
2017,8,1,10,15,506.0,275.0,1.3,34.0,683.0,580.7,416.25
2017,8,1,10,30,237.0,412.0,1.4,34.0,615.0,546.75,388.48
2017,8,1,10,45,523.5,279.5,1.55,34.5,747.0,644.49,460.94
2017,8,1,11,0,810.0,147.0,1.7,35.0,879.0,765.16,544.18
2017,8,1,11,15,815.5,148.5,1.8,35.5,900.5,800.66,565.02
2017,8,1,11,30,821.0,150.0,1.9,36.0,922.0,833.34,584.67
2017,8,1,11,45,800.5,167.5,2.05,36.5,930.0,858.59,599.97
2017,8,1,12,0,780.0,185.0,2.2,37.0,938.0,879.55,612.61
2017,8,1,12,15,781.5,185.5,2.3,37.0,944.0,901.25,626.63
2017,8,1,12,30,783.0,186.0,2.4,37.0,950.0,920.59,639.22
2017,8,1,12,45,783.0,185.5,2.5,37.0,948.5,935.05,648.87
2017,8,1,13,0,783.0,185.0,2.6,37.0,947.0,946.88,657.02
2017,8,1,13,15,780.5,184.5,2.6,37.0,936.5,953.54,661.27
2017,8,1,13,30,778.0,184.0,2.6,37.0,926.0,957.36,663.91
2017,8,1,13,45,633.5,282.0,2.65,37.5,879.0,922.31,640.43
2017,8,1,14,0,489.0,380.0,2.7,38.0,832.0,881.42,609.47
2017,8,1,14,15,622.0,278.0,2.7,37.5,836.0,908.8,633.91
2017,8,1,14,30,755.0,176.0,2.7,37.0,840.0,925.24,647.55
2017,8,1,14,45,713.0,193.0,2.75,37.0,801.0,899.59,632.52
2017,8,1,15,0,671.0,210.0,2.8,37.0,762.0,869.03,614.63
2017,8,1,15,15,528.0,262.5,2.8,37.0,683.5,778.95,554.6
2017,8,1,15,30,385.0,315.0,2.8,37.0,605.0,688.2,492.29
2017,8,1,15,45,397.0,290.0,2.8,37.0,573.0,663.91,478.3
2017,8,1,16,0,409.0,265.0,2.8,37.0,541.0,646.06,467.9
2017,8,1,16,15,303.0,262.5,2.8,36.5,458.5,537.59,393.44
2017,8,1,16,30,197.0,260.0,2.8,36.0,376.0,435.26,321.23
2017,8,1,16,45,276.5,221.5,2.8,36.0,367.5,454.71,338.47
2017,8,1,17,0,356.0,183.0,2.8,36.0,359.0,457.98,343.41
2017,8,1,17,15,322.0,169.0,2.75,35.5,313.5,406.68,306.83
2017,8,1,17,30,288.0,155.0,2.7,35.0,268.0,357.66,271.26
2017,8,1,17,45,252.0,135.0,2.65,34.5,223.0,302.94,230.52
2017,8,1,18,0,216.0,115.0,2.6,34.0,178.0,251.1,190.85
2017,8,1,18,15,174.0,93.0,2.4,33.5,136.5,197.01,148.31
2017,8,1,18,30,132.0,71.0,2.2,33.0,95.0,140.84,103.43
2017,8,1,18,45,77.5,47.5,2.0,32.5,60.5,87.78,60.72
2017,8,1,19,0,23.0,24.0,1.8,32.0,26.0,33.37,15.02
2017,8,1,19,15,11.5,12.0,1.8,31.5,13.0,14.88,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.98,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.74,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,12.53,4.75
2017,8,2,6,45,0.0,22.0,1.65,26.5,22.0,21.22,12.35
2017,8,2,7,0,0.0,31.0,1.8,27.0,31.0,29.92,19.91
2017,8,2,7,15,0.0,41.0,1.85,27.0,41.0,39.59,26.68
2017,8,2,7,30,0.0,51.0,1.9,27.0,51.0,49.27,34.51
2017,8,2,7,45,0.0,78.0,1.95,27.5,78.0,75.22,55.2
2017,8,2,8,0,0.0,105.0,2.0,28.0,105.0,100.26,74.73
2017,8,2,8,15,0.0,114.5,2.0,28.5,114.5,109.45,81.48
2017,8,2,8,30,0.0,124.0,2.0,29.0,124.0,118.63,88.13
2017,8,2,8,45,1.0,145.5,2.0,29.5,146.5,139.2,103.49
2017,8,2,9,0,2.0,167.0,2.0,30.0,169.0,159.94,118.73
2017,8,2,9,15,8.0,201.5,2.05,30.0,207.5,195.1,144.96
2017,8,2,9,30,14.0,236.0,2.1,30.0,246.0,230.94,171.38
2017,8,2,9,45,7.0,173.5,2.15,30.5,178.5,170.3,125.28
2017,8,2,10,0,0.0,111.0,2.2,31.0,111.0,107.31,77.17
2017,8,2,10,15,0.0,101.0,2.2,31.0,101.0,97.75,69.82
2017,8,2,10,30,0.0,91.0,2.2,31.0,91.0,88.15,62.38
2017,8,2,10,45,4.0,139.0,2.2,31.5,142.5,137.21,99.39
2017,8,2,11,0,8.0,187.0,2.2,32.0,194.0,186.51,135.8
2017,8,2,11,15,12.5,248.0,2.15,32.0,260.0,248.96,181.42
2017,8,2,11,30,17.0,309.0,2.1,32.0,326.0,311.86,226.44
2017,8,2,11,45,41.5,382.0,2.1,32.0,422.5,403.79,291.76
2017,8,2,12,0,66.0,455.0,2.1,32.0,519.0,498.7,357.33
2017,8,2,12,15,43.5,400.5,2.05,32.0,442.5,429.3,308.35
2017,8,2,12,30,21.0,346.0,2.0,32.0,366.0,355.71,256.46
2017,8,2,12,45,30.5,383.0,2.0,32.5,413.0,405.22,291.17
2017,8,2,13,0,40.0,420.0,2.0,33.0,460.0,453.38,323.85
2017,8,2,13,15,33.0,394.0,1.95,33.0,426.5,422.93,302.48
2017,8,2,13,30,26.0,368.0,1.9,33.0,393.0,391.85,280.94
2017,8,2,13,45,19.5,310.5,1.85,33.5,329.0,323.48,232.66
2017,8,2,14,0,13.0,253.0,1.8,34.0,265.0,260.44,187.61
2017,8,2,14,15,35.5,325.0,1.75,33.5,357.0,361.55,260.98
2017,8,2,14,30,58.0,397.0,1.7,33.0,449.0,459.34,329.74
2017,8,2,14,45,33.5,307.0,1.65,33.0,337.5,342.88,247.92
2017,8,2,15,0,9.0,217.0,1.6,33.0,226.0,221.5,160.78
2017,8,2,15,15,13.0,237.0,1.55,32.5,248.0,245.59,179.5
2017,8,2,15,30,17.0,257.0,1.5,32.0,270.0,269.93,197.99
2017,8,2,15,45,37.5,272.5,1.45,32.0,298.5,312.89,230.14
2017,8,2,16,0,58.0,288.0,1.4,32.0,327.0,348.0,256.33
2017,8,2,16,15,29.0,186.5,1.3,31.5,206.0,214.07,158.75
2017,8,2,16,30,0.0,85.0,1.2,31.0,85.0,82.24,58.72
2017,8,2,16,45,0.0,65.5,1.2,31.0,65.5,63.33,44.38
2017,8,2,17,0,0.0,46.0,1.2,31.0,46.0,44.44,29.69
2017,8,2,17,15,0.0,40.0,1.1,30.5,40.0,38.63,25.28
2017,8,2,17,30,0.0,34.0,1.0,30.0,34.0,32.83,20.8
2017,8,2,17,45,0.0,28.0,0.95,30.0,28.0,27.02,16.19
2017,8,2,18,0,0.0,22.0,0.9,30.0,22.0,21.22,11.53
2017,8,2,18,15,0.0,17.0,0.85,29.5,17.0,16.39,7.61
2017,8,2,18,30,0.0,12.0,0.8,29.0,12.0,11.57,3.63
2017,8,2,18,45,0.0,7.5,0.8,28.5,7.5,7.23,0.01
2017,8,2,19,0,0.0,3.0,0.8,28.0,3.0,2.89,0.0
2017,8,2,19,15,0.0,1.5,0.85,27.5,1.5,1.47,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,72.0,23.5,1.3,23.0,32.5,19.75,7.23
2017,8,3,6,30,144.0,47.0,1.4,23.0,65.0,38.24,26.31
2017,8,3,6,45,230.0,64.0,1.55,23.5,110.0,51.19,38.09
2017,8,3,7,0,316.0,81.0,1.7,24.0,155.0,59.23,45.32
2017,8,3,7,15,158.0,65.5,1.8,24.5,102.5,58.47,38.98
2017,8,3,7,30,0.0,50.0,1.9,25.0,50.0,48.3,34.02
2017,8,3,7,45,0.0,64.5,2.05,26.0,64.5,62.34,45.16
2017,8,3,8,0,0.0,79.0,2.2,27.0,79.0,76.4,56.05
2017,8,3,8,15,29.0,150.0,2.3,27.5,166.0,145.22,109.1
2017,8,3,8,30,58.0,221.0,2.4,28.0,253.0,217.14,163.39
2017,8,3,8,45,50.5,238.5,2.5,28.5,268.0,234.76,176.29
2017,8,3,9,0,43.0,256.0,2.6,29.0,283.0,251.56,188.41
2017,8,3,9,15,56.5,286.0,2.65,29.5,324.5,288.02,214.86
2017,8,3,9,30,70.0,316.0,2.7,30.0,366.0,326.04,242.11
2017,8,3,9,45,122.0,347.5,2.75,30.5,441.0,384.37,284.18
2017,8,3,10,0,174.0,379.0,2.8,31.0,516.0,451.98,332.24
2017,8,3,10,15,481.0,263.5,2.85,31.0,667.5,552.85,409.38
2017,8,3,10,30,788.0,148.0,2.9,31.0,819.0,683.54,506.08
2017,8,3,10,45,499.0,298.0,2.95,31.5,728.0,642.23,470.04
2017,8,3,11,0,210.0,448.0,3.0,32.0,637.0,582.53,420.73
2017,8,3,11,15,128.5,431.5,3.0,32.0,548.5,512.21,370.57
2017,8,3,11,30,47.0,415.0,3.0,32.0,460.0,436.4,315.48
2017,8,3,11,45,31.5,358.5,3.05,32.5,389.0,372.68,269.92
2017,8,3,12,0,16.0,302.0,3.1,33.0,318.0,306.4,221.91
2017,8,3,12,15,71.5,398.0,3.1,33.0,468.0,452.49,327.16
2017,8,3,12,30,127.0,494.0,3.1,33.0,618.0,603.68,431.39
2017,8,3,12,45,488.5,316.5,3.15,33.5,791.0,784.82,563.49
2017,8,3,13,0,850.0,139.0,3.2,34.0,964.0,960.33,679.53
2017,8,3,13,15,847.5,138.5,3.2,34.0,953.5,966.75,682.43
2017,8,3,13,30,845.0,138.0,3.2,34.0,943.0,970.16,684.88
2017,8,3,13,45,516.0,301.0,3.25,34.0,789.5,824.23,588.09
2017,8,3,14,0,187.0,464.0,3.3,34.0,636.0,658.65,468.67
2017,8,3,14,15,510.0,296.0,3.3,34.0,747.0,815.55,585.75
2017,8,3,14,30,833.0,128.0,3.3,34.0,858.0,943.3,672.23
2017,8,3,14,45,794.0,144.0,3.35,34.0,818.5,920.0,657.53
2017,8,3,15,0,755.0,160.0,3.4,34.0,779.0,889.55,639.31
2017,8,3,15,15,514.0,251.5,3.4,33.5,664.0,753.21,548.44
2017,8,3,15,30,273.0,343.0,3.4,33.0,549.0,617.34,451.18
2017,8,3,15,45,490.0,241.5,3.45,33.0,582.5,700.56,517.14
2017,8,3,16,0,707.0,140.0,3.5,33.0,616.0,764.18,565.57
2017,8,3,16,15,405.0,198.5,3.45,32.5,466.5,558.25,419.18
2017,8,3,16,30,103.0,257.0,3.4,32.0,317.0,349.91,262.7
2017,8,3,16,45,114.0,232.5,3.35,32.0,293.5,337.8,255.47
2017,8,3,17,0,125.0,208.0,3.3,32.0,270.0,315.77,240.14
2017,8,3,17,15,335.5,154.5,3.15,31.5,292.0,397.89,307.04
2017,8,3,17,30,546.0,101.0,3.0,31.0,314.0,464.81,359.85
2017,8,3,17,45,498.0,91.5,2.9,31.0,262.0,401.98,311.14
2017,8,3,18,0,450.0,82.0,2.8,31.0,210.0,340.05,262.38
2017,8,3,18,15,380.0,69.5,2.4,30.5,161.0,271.64,207.46
2017,8,3,18,30,310.0,57.0,2.0,30.0,112.0,209.94,156.61
2017,8,3,18,45,214.5,40.5,1.7,29.5,72.0,140.97,99.86
2017,8,3,19,0,119.0,24.0,1.4,29.0,32.0,77.66,37.5
2017,8,3,19,15,59.5,12.0,1.3,28.5,16.0,27.52,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,21.0,1.05,25.5,34.5,16.18,4.38
2017,8,4,6,30,222.0,42.0,1.1,26.0,69.0,32.14,20.89
2017,8,4,6,45,308.0,56.0,1.15,26.5,114.5,41.7,29.6
2017,8,4,7,0,394.0,70.0,1.2,27.0,160.0,50.73,37.55
2017,8,4,7,15,453.0,80.0,1.2,27.5,211.5,73.0,44.27
2017,8,4,7,30,512.0,90.0,1.2,28.0,263.0,111.9,64.95
2017,8,4,7,45,554.5,98.0,1.3,29.0,315.5,153.82,93.63
2017,8,4,8,0,597.0,106.0,1.4,30.0,368.0,200.5,129.16
2017,8,4,8,15,628.5,112.0,1.5,30.5,420.5,247.29,166.93
2017,8,4,8,30,660.0,118.0,1.6,31.0,473.0,297.29,207.52
2017,8,4,8,45,685.0,122.5,1.75,31.5,523.5,346.66,247.52
2017,8,4,9,0,710.0,127.0,1.9,32.0,574.0,398.11,288.3
2017,8,4,9,15,728.0,130.5,1.95,32.0,620.0,447.31,326.99
2017,8,4,9,30,746.0,134.0,2.0,32.0,666.0,500.1,367.22
2017,8,4,9,45,761.5,136.5,2.1,32.5,708.0,548.25,402.64
2017,8,4,10,0,777.0,139.0,2.2,33.0,750.0,596.57,437.24
2017,8,4,10,15,787.0,141.5,2.25,33.5,785.5,641.26,468.23
2017,8,4,10,30,797.0,144.0,2.3,34.0,821.0,685.19,497.93
2017,8,4,10,45,805.5,145.5,2.35,34.5,850.5,726.11,524.41
2017,8,4,11,0,814.0,147.0,2.4,35.0,880.0,765.74,548.81
2017,8,4,11,15,440.0,293.5,2.4,35.0,691.0,632.0,453.51
2017,8,4,11,30,66.0,440.0,2.4,35.0,502.0,475.77,337.41
2017,8,4,11,45,170.5,457.0,2.4,35.5,620.5,586.49,415.1
2017,8,4,12,0,275.0,474.0,2.4,36.0,739.0,703.74,493.23
2017,8,4,12,15,292.0,472.5,2.4,36.0,755.5,728.51,508.91
2017,8,4,12,30,309.0,471.0,2.4,36.0,772.0,753.08,525.05
2017,8,4,12,45,159.5,335.5,2.45,36.5,491.0,484.35,344.73
2017,8,4,13,0,10.0,200.0,2.5,37.0,210.0,204.21,144.83
2017,8,4,13,15,5.5,168.5,2.5,37.0,174.5,169.3,120.05
2017,8,4,13,30,1.0,137.0,2.5,37.0,139.0,134.22,94.37
2017,8,4,13,45,151.0,288.5,2.5,37.0,428.0,441.22,318.51
2017,8,4,14,0,301.0,440.0,2.5,37.0,717.0,752.04,526.6
2017,8,4,14,15,528.5,308.5,2.55,37.0,777.5,846.02,593.23
2017,8,4,14,30,756.0,177.0,2.6,37.0,838.0,925.02,647.3
2017,8,4,14,45,721.5,189.0,2.65,37.0,800.5,901.25,632.99
2017,8,4,15,0,687.0,201.0,2.7,37.0,763.0,872.37,616.23
2017,8,4,15,15,406.0,277.5,2.75,36.5,606.0,681.19,488.38
2017,8,4,15,30,125.0,354.0,2.8,36.0,449.0,487.47,351.12
2017,8,4,15,45,374.0,267.5,2.85,36.0,524.0,617.97,450.7
2017,8,4,16,0,623.0,181.0,2.9,36.0,599.0,737.41,538.15
2017,8,4,16,15,498.5,203.0,2.9,35.5,521.0,638.4,469.65
2017,8,4,16,30,374.0,225.0,2.9,35.0,443.0,541.39,401.92
2017,8,4,16,45,441.0,189.0,2.95,35.0,422.0,547.41,409.22
2017,8,4,17,0,508.0,153.0,3.0,35.0,401.0,537.75,404.73
2017,8,4,17,15,469.5,142.0,2.9,34.5,349.5,479.89,363.66
2017,8,4,17,30,431.0,131.0,2.8,34.0,298.0,424.28,323.33
2017,8,4,17,45,373.5,118.5,2.75,33.5,246.5,358.8,274.38
2017,8,4,18,0,316.0,106.0,2.7,33.0,195.0,291.07,222.41
2017,8,4,18,15,255.0,86.5,2.55,32.5,148.0,226.26,171.19
2017,8,4,18,30,194.0,67.0,2.4,32.0,101.0,167.24,123.46
2017,8,4,18,45,123.5,44.0,2.25,31.5,62.5,105.71,73.47
2017,8,4,19,0,53.0,21.0,2.1,31.0,24.0,46.44,18.54
2017,8,4,19,15,26.5,10.5,2.2,30.5,12.0,17.27,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,22.5,1.85,25.5,31.0,18.93,5.5
2017,8,5,6,30,139.0,45.0,2.0,26.0,62.0,36.7,24.56
2017,8,5,6,45,221.5,63.0,2.15,26.5,106.5,50.44,36.9
2017,8,5,7,0,304.0,81.0,2.3,27.0,151.0,59.41,44.86
2017,8,5,7,15,362.5,95.5,2.3,27.5,201.0,81.48,53.34
2017,8,5,7,30,421.0,110.0,2.3,28.0,251.0,120.11,75.17
2017,8,5,7,45,472.0,118.5,2.3,29.0,303.5,159.27,101.52
2017,8,5,8,0,523.0,127.0,2.3,30.0,356.0,203.95,134.85
2017,8,5,8,15,556.0,135.0,2.25,30.5,408.0,248.51,170.4
2017,8,5,8,30,589.0,143.0,2.2,31.0,460.0,296.76,209.12
2017,8,5,8,45,615.0,149.5,2.2,32.0,509.5,344.46,246.81
2017,8,5,9,0,641.0,156.0,2.2,33.0,559.0,394.48,285.3
2017,8,5,9,15,660.5,161.0,2.3,33.5,605.0,442.26,322.01
2017,8,5,9,30,680.0,166.0,2.4,34.0,651.0,491.23,358.62
2017,8,5,9,45,692.5,171.5,2.5,34.5,691.5,537.7,392.52
2017,8,5,10,0,705.0,177.0,2.6,35.0,732.0,584.24,425.58
2017,8,5,10,15,487.5,290.5,2.7,35.0,682.5,580.11,419.87
2017,8,5,10,30,270.0,404.0,2.8,35.0,633.0,557.88,400.49
2017,8,5,10,45,507.0,297.0,2.9,35.5,746.0,646.05,465.69
2017,8,5,11,0,744.0,190.0,3.0,36.0,859.0,751.03,540.45
2017,8,5,11,15,750.0,192.0,3.1,36.0,880.5,785.43,562.51
2017,8,5,11,30,756.0,194.0,3.2,36.0,902.0,818.21,583.77
2017,8,5,11,45,759.0,195.0,3.3,36.5,915.5,845.71,600.32
2017,8,5,12,0,762.0,196.0,3.4,37.0,929.0,871.15,615.51
2017,8,5,12,15,499.0,343.0,3.45,37.0,824.5,794.3,560.52
2017,8,5,12,30,236.0,490.0,3.5,37.0,720.0,701.38,491.66
2017,8,5,12,45,162.5,483.0,3.6,37.0,641.0,632.21,444.79
2017,8,5,13,0,89.0,476.0,3.7,37.0,562.0,556.23,392.22
2017,8,5,13,15,425.5,334.0,3.75,37.0,739.5,758.04,539.32
2017,8,5,13,30,762.0,192.0,3.8,37.0,917.0,946.94,667.12
2017,8,5,13,45,759.0,189.0,3.9,37.0,899.0,944.86,665.48
2017,8,5,14,0,756.0,186.0,4.0,37.0,881.0,939.9,663.44
2017,8,5,14,15,531.0,298.0,4.05,36.5,779.5,837.04,595.69
2017,8,5,14,30,306.0,410.0,4.1,36.0,678.0,727.84,518.61
2017,8,5,14,45,363.0,370.0,4.2,36.0,675.5,739.09,529.92
2017,8,5,15,0,420.0,330.0,4.3,36.0,673.0,754.61,543.31
2017,8,5,15,15,336.0,338.0,4.35,36.0,604.0,672.73,486.95
2017,8,5,15,30,252.0,346.0,4.4,36.0,535.0,601.26,436.94
2017,8,5,15,45,326.0,304.5,4.45,36.0,533.0,616.34,451.23
2017,8,5,16,0,400.0,263.0,4.5,36.0,531.0,625.72,461.15
2017,8,5,16,15,463.0,220.0,4.5,35.5,507.0,627.62,466.25
2017,8,5,16,30,526.0,177.0,4.5,35.0,483.0,614.35,460.82
2017,8,5,16,45,505.5,164.5,4.5,35.0,435.5,566.99,427.82
2017,8,5,17,0,485.0,152.0,4.5,35.0,388.0,519.78,394.44
2017,8,5,17,15,462.5,135.5,4.35,34.5,338.5,467.15,356.94
2017,8,5,17,30,440.0,119.0,4.2,34.0,289.0,415.29,318.98
2017,8,5,17,45,403.5,104.0,4.1,33.5,240.5,358.31,275.88
2017,8,5,18,0,367.0,89.0,4.0,33.0,192.0,304.02,233.47
2017,8,5,18,15,304.5,74.0,3.75,32.5,146.0,240.61,182.65
2017,8,5,18,30,242.0,59.0,3.5,32.0,100.0,183.2,135.53
2017,8,5,18,45,160.0,40.5,3.3,32.0,63.5,113.95,78.9
2017,8,5,19,0,78.0,22.0,3.1,32.0,27.0,55.52,20.31
2017,8,5,19,15,39.0,11.0,3.15,31.5,13.5,20.95,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,8.5,3.85,25.5,8.5,8.19,0.0
2017,8,6,6,30,0.0,17.0,4.0,26.0,17.0,16.4,7.83
2017,8,6,6,45,0.0,29.0,4.2,26.5,29.0,27.99,18.0
2017,8,6,7,0,0.0,41.0,4.4,27.0,41.0,39.59,28.08
2017,8,6,7,15,0.0,54.5,4.5,27.5,54.5,52.66,37.19
2017,8,6,7,30,0.0,68.0,4.6,28.0,68.0,65.63,47.55
2017,8,6,7,45,4.5,108.0,4.7,28.5,110.0,102.55,76.64
2017,8,6,8,0,9.0,148.0,4.8,29.0,152.0,139.72,105.35
2017,8,6,8,15,17.0,173.0,4.8,29.5,181.5,165.47,124.58
2017,8,6,8,30,25.0,198.0,4.8,30.0,211.0,192.23,144.42
2017,8,6,8,45,14.5,187.0,4.85,30.5,194.5,181.51,135.74
2017,8,6,9,0,4.0,176.0,4.9,31.0,178.0,168.92,125.59
2017,8,6,9,15,19.5,229.5,4.85,31.5,243.0,225.7,167.95
2017,8,6,9,30,35.0,283.0,4.8,32.0,308.0,279.13,207.01
2017,8,6,9,45,25.5,271.5,4.8,32.5,290.0,267.14,197.21
2017,8,6,10,0,16.0,260.0,4.8,33.0,272.0,257.05,188.91
2017,8,6,10,15,24.0,299.5,4.7,33.5,319.0,300.36,219.98
2017,8,6,10,30,32.0,339.0,4.6,34.0,366.0,340.87,248.46
2017,8,6,10,45,31.0,348.5,4.6,34.5,376.0,351.89,255.4
2017,8,6,11,0,30.0,358.0,4.6,35.0,386.0,362.82,262.33
2017,8,6,11,15,31.0,369.5,4.55,35.0,398.5,377.17,272.23
2017,8,6,11,30,32.0,381.0,4.5,35.0,411.0,391.65,282.2
2017,8,6,11,45,63.0,428.0,4.45,35.5,488.0,465.96,334.25
2017,8,6,12,0,94.0,475.0,4.4,36.0,565.0,542.53,386.58
2017,8,6,12,15,77.0,464.0,4.35,36.0,538.5,521.23,371.08
2017,8,6,12,30,60.0,453.0,4.3,36.0,512.0,498.72,355.09
2017,8,6,12,45,53.5,442.5,4.3,36.5,495.0,485.62,345.3
2017,8,6,13,0,47.0,432.0,4.3,37.0,478.0,471.94,335.12
2017,8,6,13,15,61.0,444.0,4.25,37.0,503.0,500.22,355.11
2017,8,6,13,30,75.0,456.0,4.2,37.0,528.0,528.7,375.03
2017,8,6,13,45,45.5,371.0,4.2,37.0,414.5,415.6,296.71
2017,8,6,14,0,16.0,286.0,4.2,37.0,301.0,296.13,212.19
2017,8,6,14,15,20.5,309.0,4.15,36.5,328.0,323.94,233.09
2017,8,6,14,30,25.0,332.0,4.1,36.0,355.0,359.69,259.29
2017,8,6,14,45,379.0,249.0,4.05,36.0,559.5,634.23,463.61
2017,8,6,15,0,733.0,166.0,4.0,36.0,764.0,872.65,628.18
2017,8,6,15,15,719.5,162.5,3.95,36.0,725.5,847.63,611.13
2017,8,6,15,30,706.0,159.0,3.9,36.0,687.0,817.16,592.17
2017,8,6,15,45,686.5,156.0,3.9,36.0,642.5,780.27,569.06
2017,8,6,16,0,667.0,153.0,3.9,36.0,598.0,742.15,544.96
2017,8,6,16,15,644.5,147.5,3.8,35.5,550.0,697.88,517.12
2017,8,6,16,30,622.0,142.0,3.7,35.0,502.0,653.09,487.96
2017,8,6,16,45,592.5,135.5,3.65,35.0,451.5,601.81,452.46
2017,8,6,17,0,563.0,129.0,3.6,35.0,401.0,551.09,416.67
2017,8,6,17,15,523.5,120.5,3.35,34.5,349.0,488.94,372.21
2017,8,6,17,30,484.0,112.0,3.1,34.0,297.0,433.16,331.21
2017,8,6,17,45,433.5,100.5,2.85,33.5,246.0,370.34,283.76
2017,8,6,18,0,383.0,89.0,2.6,33.0,195.0,311.57,238.02
2017,8,6,18,15,309.5,74.5,2.4,32.0,147.5,242.99,183.97
2017,8,6,18,30,236.0,60.0,2.2,31.0,100.0,181.59,134.28
2017,8,6,18,45,147.5,40.5,2.0,30.5,62.5,109.46,75.71
2017,8,6,19,0,59.0,21.0,1.8,30.0,25.0,47.89,14.16
2017,8,6,19,15,29.5,10.5,1.85,29.5,12.5,17.93,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.93,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.85,0.0
2017,8,7,6,45,0.0,7.0,3.0,25.0,7.0,6.74,0.08
2017,8,7,7,0,0.0,10.0,3.2,25.0,10.0,9.64,2.64
2017,8,7,7,15,0.0,13.5,3.25,25.0,13.5,13.02,5.08
2017,8,7,7,30,0.0,17.0,3.3,25.0,17.0,16.4,7.86
2017,8,7,7,45,0.0,17.0,3.35,25.5,17.0,16.4,7.81
2017,8,7,8,0,0.0,17.0,3.4,26.0,17.0,16.41,7.75
2017,8,7,8,15,0.0,34.0,3.35,26.0,34.0,32.84,21.03
2017,8,7,8,30,0.0,51.0,3.3,26.0,51.0,49.29,34.19
2017,8,7,8,45,0.0,53.0,3.25,26.0,53.0,51.24,35.6
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,53.19,37.02
2017,8,7,9,15,0.0,75.5,3.1,26.0,75.5,73.06,52.66
2017,8,7,9,30,0.0,96.0,3.0,26.0,96.0,92.93,68.13
2017,8,7,9,45,1.5,129.0,2.95,26.0,130.5,125.2,93.14
2017,8,7,10,0,3.0,162.0,2.9,26.0,165.0,157.56,117.92
2017,8,7,10,15,47.0,282.5,2.8,26.0,323.0,296.11,223.34
2017,8,7,10,30,91.0,403.0,2.7,26.0,481.0,439.43,328.05
2017,8,7,10,45,59.5,377.5,2.65,26.0,429.5,399.24,297.38
2017,8,7,11,0,28.0,352.0,2.6,26.0,378.0,355.67,264.72
2017,8,7,11,15,26.0,352.5,2.65,26.0,377.0,357.2,265.77
2017,8,7,11,30,24.0,353.0,2.7,26.0,376.0,359.51,267.25
2017,8,7,11,45,25.5,363.0,2.75,26.0,388.0,371.65,276.01
2017,8,7,12,0,27.0,373.0,2.8,26.0,400.0,384.98,285.59
2017,8,7,12,15,32.5,394.5,2.75,26.0,426.5,413.25,305.92
2017,8,7,12,30,38.0,416.0,2.7,26.0,453.0,442.0,326.39
2017,8,7,12,45,71.0,449.5,2.7,26.5,518.0,509.08,374.22
2017,8,7,13,0,104.0,483.0,2.7,27.0,583.0,577.47,421.82
2017,8,7,13,15,143.0,482.5,2.6,27.0,619.0,623.19,454.08
2017,8,7,13,30,182.0,482.0,2.5,27.0,655.0,664.96,483.43
2017,8,7,13,45,124.0,455.0,2.45,27.0,572.0,584.39,426.49
2017,8,7,14,0,66.0,428.0,2.4,27.0,489.0,495.83,363.63
2017,8,7,14,15,176.0,421.0,2.3,27.0,576.5,604.72,444.05
2017,8,7,14,30,286.0,414.0,2.2,27.0,664.0,712.19,519.93
2017,8,7,14,45,239.5,404.5,2.15,27.0,608.5,649.38,475.81
2017,8,7,15,0,193.0,395.0,2.1,27.0,553.0,594.79,437.89
2017,8,7,15,15,293.5,350.5,1.95,27.0,576.5,646.58,477.46
2017,8,7,15,30,394.0,306.0,1.8,27.0,600.0,683.89,505.87
2017,8,7,15,45,418.0,276.0,1.7,27.0,570.0,672.63,499.09
2017,8,7,16,0,442.0,246.0,1.6,27.0,540.0,650.13,485.16
2017,8,7,16,15,408.0,234.0,1.55,27.0,489.0,597.16,448.75
2017,8,7,16,30,374.0,222.0,1.5,27.0,438.0,536.46,406.66
2017,8,7,16,45,494.0,167.0,1.45,27.0,423.0,559.72,427.2
2017,8,7,17,0,614.0,112.0,1.4,27.0,408.0,566.59,434.89
2017,8,7,17,15,581.0,103.5,1.3,27.0,355.5,510.22,393.52
2017,8,7,17,30,548.0,95.0,1.2,27.0,303.0,455.3,352.64
2017,8,7,17,45,501.5,85.0,1.15,27.0,251.5,392.91,305.09
2017,8,7,18,0,455.0,75.0,1.1,27.0,200.0,333.88,258.56
2017,8,7,18,15,381.0,63.5,1.0,26.5,151.5,261.97,201.0
2017,8,7,18,30,307.0,52.0,0.9,26.0,103.0,200.33,149.99
2017,8,7,18,45,209.0,36.0,0.8,25.5,65.0,132.02,92.91
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,66.96,17.12
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,24.02,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.5,14.27,1.07
2017,8,8,6,30,240.0,37.0,3.8,23.0,65.0,28.28,17.75
2017,8,8,6,45,329.5,49.5,4.1,23.5,110.5,36.78,25.72
2017,8,8,7,0,419.0,62.0,4.4,24.0,156.0,44.37,32.55
2017,8,8,7,15,479.5,71.0,4.55,24.5,207.0,61.39,36.98
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,101.2,57.06
2017,8,8,7,45,270.0,87.5,4.9,25.5,176.5,104.36,67.82
2017,8,8,8,0,0.0,95.0,5.1,26.0,95.0,91.09,68.17
2017,8,8,8,15,0.0,118.5,5.1,26.5,118.5,112.99,85.23
2017,8,8,8,30,0.0,142.0,5.1,27.0,142.0,134.94,102.04
2017,8,8,8,45,1.5,156.5,5.2,27.5,157.5,149.32,112.68
2017,8,8,9,0,3.0,171.0,5.3,28.0,173.0,163.89,123.38
2017,8,8,9,15,128.5,246.5,5.3,28.5,337.5,281.99,213.11
2017,8,8,9,30,254.0,322.0,5.3,29.0,502.0,414.83,312.17
2017,8,8,9,45,211.0,349.5,5.35,29.5,505.0,434.29,325.46
2017,8,8,10,0,168.0,377.0,5.4,30.0,508.0,445.27,332.22
2017,8,8,10,15,117.0,382.0,5.35,30.0,475.5,427.34,318.09
2017,8,8,10,30,66.0,387.0,5.3,30.0,443.0,407.66,302.37
2017,8,8,10,45,161.5,412.0,5.3,30.5,555.0,502.23,371.98
2017,8,8,11,0,257.0,437.0,5.3,31.0,667.0,604.82,445.52
2017,8,8,11,15,339.0,416.5,5.2,31.0,728.5,664.34,488.61
2017,8,8,11,30,421.0,396.0,5.1,31.0,790.0,726.93,533.49
2017,8,8,11,45,354.5,432.5,5.05,31.5,767.5,720.79,525.57
2017,8,8,12,0,288.0,469.0,5.0,32.0,745.0,709.53,514.38
2017,8,8,12,15,548.0,318.0,4.9,32.0,847.5,813.51,593.52
2017,8,8,12,30,808.0,167.0,4.8,32.0,950.0,920.43,667.71
2017,8,8,12,45,814.0,162.0,4.75,32.0,949.5,936.36,677.22
2017,8,8,13,0,820.0,157.0,4.7,32.0,949.0,949.57,685.55
2017,8,8,13,15,591.0,293.5,4.6,32.0,860.5,876.74,634.99
2017,8,8,13,30,362.0,430.0,4.5,32.0,772.0,792.77,571.25
2017,8,8,13,45,190.5,372.0,4.45,32.0,552.0,564.38,412.31
2017,8,8,14,0,19.0,314.0,4.4,32.0,332.0,326.95,238.8
2017,8,8,14,15,411.0,229.0,4.35,32.0,587.0,646.79,481.16
2017,8,8,14,30,803.0,144.0,4.3,32.0,842.0,932.2,677.45
2017,8,8,14,45,765.0,158.5,4.25,32.0,803.0,903.24,657.14
2017,8,8,15,0,727.0,173.0,4.2,32.0,764.0,876.25,640.24
2017,8,8,15,15,714.0,169.5,4.1,31.5,725.0,848.33,623.73
2017,8,8,15,30,701.0,166.0,4.0,31.0,686.0,818.42,605.8
2017,8,8,15,45,687.0,159.5,3.95,31.0,643.0,782.55,582.7
2017,8,8,16,0,673.0,153.0,3.9,31.0,600.0,745.14,558.4
2017,8,8,16,15,650.5,147.5,3.8,30.5,551.5,700.65,529.83
2017,8,8,16,30,628.0,142.0,3.7,30.0,503.0,655.63,499.87
2017,8,8,16,45,608.0,132.0,3.6,30.0,453.5,607.22,465.8
2017,8,8,17,0,588.0,122.0,3.5,30.0,404.0,558.63,430.94
2017,8,8,17,15,549.5,114.0,3.2,29.5,351.0,500.31,388.21
2017,8,8,17,30,511.0,106.0,2.9,29.0,298.0,440.65,343.48
2017,8,8,17,45,468.0,93.5,2.6,29.0,247.0,379.66,295.86
2017,8,8,18,0,425.0,81.0,2.3,29.0,196.0,321.93,249.47
2017,8,8,18,15,352.5,67.5,2.0,28.0,148.0,253.08,194.12
2017,8,8,18,30,280.0,54.0,1.7,27.0,100.0,191.3,143.04
2017,8,8,18,45,187.0,36.5,1.45,26.5,62.0,124.66,87.04
2017,8,8,19,0,94.0,19.0,1.2,26.0,24.0,59.75,8.77
2017,8,8,19,15,47.0,9.5,1.15,26.0,12.0,21.25,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,89.5,20.0,2.25,22.5,30.0,15.54,0.83
2017,8,9,6,30,179.0,40.0,2.3,23.0,60.0,30.79,19.78
2017,8,9,6,45,256.5,57.5,2.35,23.5,104.5,43.24,31.19
2017,8,9,7,0,334.0,75.0,2.4,24.0,149.0,55.01,41.65
2017,8,9,7,15,394.5,87.5,2.45,24.5,199.5,72.53,47.9
2017,8,9,7,30,455.0,100.0,2.5,25.0,250.0,111.04,68.26
2017,8,9,7,45,503.5,108.5,2.55,26.0,303.0,151.44,95.35
2017,8,9,8,0,552.0,117.0,2.6,27.0,356.0,196.31,129.24
2017,8,9,8,15,423.5,165.5,2.65,27.5,363.5,238.84,169.0
2017,8,9,8,30,295.0,214.0,2.7,28.0,371.0,271.15,198.94
2017,8,9,8,45,488.0,176.5,2.8,28.5,467.0,320.45,234.55
2017,8,9,9,0,681.0,139.0,2.9,29.0,563.0,391.56,288.32
2017,8,9,9,15,700.0,143.5,2.95,29.0,610.0,440.76,327.78
2017,8,9,9,30,719.0,148.0,3.0,29.0,657.0,491.02,367.18
2017,8,9,9,45,507.0,252.0,3.05,29.5,622.0,504.4,375.84
2017,8,9,10,0,295.0,356.0,3.1,30.0,587.0,498.86,368.83
2017,8,9,10,15,536.0,257.0,3.1,30.5,700.0,578.83,429.48
2017,8,9,10,30,777.0,158.0,3.1,31.0,813.0,679.72,503.59
2017,8,9,10,45,787.5,158.5,3.15,31.5,843.0,720.56,530.98
2017,8,9,11,0,798.0,159.0,3.2,32.0,873.0,760.28,556.31
2017,8,9,11,15,591.5,284.0,3.2,32.0,821.0,740.77,538.62
2017,8,9,11,30,385.0,409.0,3.2,32.0,769.0,709.73,511.64
2017,8,9,11,45,296.5,447.0,3.2,32.5,726.5,684.12,490.99
2017,8,9,12,0,208.0,485.0,3.2,33.0,684.0,653.36,466.6
2017,8,9,12,15,514.5,324.5,3.15,33.0,821.0,788.71,567.0
2017,8,9,12,30,821.0,164.0,3.1,33.0,958.0,928.77,661.52
2017,8,9,12,45,593.5,300.5,3.1,33.0,874.0,865.05,616.94
2017,8,9,13,0,366.0,437.0,3.1,33.0,790.0,790.27,561.04
2017,8,9,13,15,593.5,297.5,3.05,33.0,862.0,882.46,629.47
2017,8,9,13,30,821.0,158.0,3.0,33.0,934.0,966.89,685.11
2017,8,9,13,45,821.0,153.5,2.95,33.5,916.5,965.89,682.47
2017,8,9,14,0,821.0,149.0,2.9,34.0,899.0,961.77,678.7
2017,8,9,14,15,814.5,147.5,2.85,34.0,873.0,951.39,672.51
2017,8,9,14,30,808.0,146.0,2.8,34.0,847.0,938.1,664.63
2017,8,9,14,45,805.5,140.0,2.75,34.0,815.5,920.97,654.43
2017,8,9,15,0,803.0,134.0,2.7,34.0,784.0,900.92,642.46
2017,8,9,15,15,791.0,131.0,2.65,33.5,744.5,872.65,626.54
2017,8,9,15,30,779.0,128.0,2.6,33.0,705.0,842.12,609.12
2017,8,9,15,45,766.5,123.0,2.55,33.0,661.0,806.92,587.27
2017,8,9,16,0,754.0,118.0,2.5,33.0,617.0,769.87,564.09
2017,8,9,16,15,733.5,114.0,2.4,32.5,568.0,725.88,536.81
2017,8,9,16,30,713.0,110.0,2.3,32.0,519.0,683.66,510.4
2017,8,9,16,45,688.0,104.5,2.25,32.0,467.0,633.38,477.15
2017,8,9,17,0,663.0,99.0,2.2,32.0,415.0,583.19,442.29
2017,8,9,17,15,626.5,92.5,2.0,31.5,361.0,524.8,400.64
2017,8,9,17,30,590.0,86.0,1.8,31.0,307.0,468.12,359.06
2017,8,9,17,45,541.0,77.5,1.6,30.5,254.5,404.23,310.77
2017,8,9,18,0,492.0,69.0,1.4,30.0,202.0,343.93,263.57
2017,8,9,18,15,417.5,58.5,1.25,29.5,152.5,273.67,207.38
2017,8,9,18,30,343.0,48.0,1.1,29.0,103.0,210.29,155.1
2017,8,9,18,45,234.0,33.0,1.0,28.5,63.5,136.25,93.55
2017,8,9,19,0,125.0,18.0,0.9,28.0,24.0,67.08,1.79
2017,8,9,19,15,62.5,9.0,0.9,27.5,12.0,24.54,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,98.5,19.5,2.35,24.5,30.0,15.16,0.0
2017,8,10,6,30,197.0,39.0,2.5,25.0,60.0,30.03,18.89
2017,8,10,6,45,294.0,52.5,2.7,25.5,106.0,39.29,27.56
2017,8,10,7,0,391.0,66.0,2.9,26.0,152.0,48.04,35.36
2017,8,10,7,15,454.0,76.0,2.9,26.5,203.0,63.28,39.68
2017,8,10,7,30,517.0,86.0,2.9,27.0,254.0,102.53,58.88
2017,8,10,7,45,565.0,92.0,2.9,28.0,308.0,143.5,85.83
2017,8,10,8,0,613.0,98.0,2.9,29.0,362.0,189.89,120.88
2017,8,10,8,15,645.0,103.5,2.75,29.5,415.0,237.22,159.44
2017,8,10,8,30,677.0,109.0,2.6,30.0,468.0,287.81,201.03
2017,8,10,8,45,701.5,113.0,2.5,30.5,518.5,337.53,241.83
2017,8,10,9,0,726.0,117.0,2.4,31.0,569.0,392.31,285.41
2017,8,10,9,15,744.0,121.0,2.3,31.5,615.5,442.61,324.57
2017,8,10,9,30,762.0,125.0,2.2,32.0,662.0,493.77,363.06
2017,8,10,9,45,774.5,128.5,2.1,32.5,703.5,542.07,398.22
2017,8,10,10,0,787.0,132.0,2.0,33.0,745.0,590.24,432.04
2017,8,10,10,15,797.0,134.5,2.0,33.0,781.0,635.52,464.18
2017,8,10,10,30,807.0,137.0,2.0,33.0,817.0,679.99,495.03
2017,8,10,10,45,814.0,139.0,2.0,33.5,846.0,720.8,521.16
2017,8,10,11,0,821.0,141.0,2.0,34.0,875.0,760.62,545.32
2017,8,10,11,15,609.0,272.0,2.0,34.0,824.5,743.0,529.79
2017,8,10,11,30,397.0,403.0,2.0,34.0,774.0,713.69,504.51
2017,8,10,11,45,366.5,426.5,2.0,34.5,773.0,724.73,509.83
2017,8,10,12,0,336.0,450.0,2.0,35.0,772.0,733.46,513.23
2017,8,10,12,15,581.5,302.5,2.0,35.0,863.0,826.81,581.01
2017,8,10,12,30,827.0,155.0,2.0,35.0,954.0,921.2,642.29
2017,8,10,12,45,830.5,152.5,2.05,35.0,953.0,936.93,651.65
2017,8,10,13,0,834.0,150.0,2.1,35.0,952.0,949.92,660.16
2017,8,10,13,15,435.0,272.5,2.1,35.0,690.5,703.28,499.26
2017,8,10,13,30,36.0,395.0,2.1,35.0,429.0,428.75,303.56
2017,8,10,13,45,102.5,426.5,2.15,35.5,521.0,527.63,374.15
2017,8,10,14,0,169.0,458.0,2.2,36.0,613.0,633.81,445.7
2017,8,10,14,15,491.5,298.0,2.25,36.0,728.0,795.82,562.3
2017,8,10,14,30,814.0,138.0,2.3,36.0,843.0,934.3,654.12
2017,8,10,14,45,803.5,136.5,2.35,36.0,809.5,914.23,641.69
2017,8,10,15,0,793.0,135.0,2.4,36.0,776.0,891.56,629.06
2017,8,10,15,15,780.5,132.0,2.45,35.5,736.5,863.0,613.9
2017,8,10,15,30,768.0,129.0,2.5,35.0,697.0,832.25,597.18
2017,8,10,15,45,751.5,126.0,2.6,35.0,652.0,796.04,575.78
2017,8,10,16,0,735.0,123.0,2.7,35.0,607.0,758.27,553.05
2017,8,10,16,15,714.0,118.5,2.7,34.5,558.0,716.66,527.96
2017,8,10,16,30,693.0,114.0,2.7,34.0,509.0,671.66,500.08
2017,8,10,16,45,662.0,110.0,2.75,34.0,457.0,619.49,465.54
2017,8,10,17,0,631.0,106.0,2.8,34.0,405.0,567.93,429.64
2017,8,10,17,15,592.5,99.0,2.6,33.5,351.5,509.05,387.62
2017,8,10,17,30,554.0,92.0,2.4,33.0,298.0,452.08,345.81
2017,8,10,17,45,496.0,84.0,2.2,32.5,245.0,385.46,295.41
2017,8,10,18,0,438.0,76.0,2.0,32.0,192.0,320.67,244.92
2017,8,10,18,15,359.5,64.0,1.9,31.0,144.0,250.52,189.37
2017,8,10,18,30,281.0,52.0,1.8,30.0,96.0,188.16,138.45
2017,8,10,18,45,140.5,36.5,1.7,29.5,58.5,101.34,68.27
2017,8,10,19,0,0.0,21.0,1.6,29.0,21.0,22.15,0.0
2017,8,10,19,15,0.0,10.5,1.7,28.5,10.5,10.32,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
