Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.5,2.55,24.5,30.0,14.37,0.0
2017,8,11,6,30,212.0,37.0,2.8,25.0,60.0,28.44,17.53
2017,8,11,6,45,320.0,48.5,3.05,26.0,106.5,36.16,24.85
2017,8,11,7,0,428.0,60.0,3.3,27.0,153.0,42.98,30.91
2017,8,11,7,15,492.0,68.5,3.35,27.5,205.0,56.38,34.06
2017,8,11,7,30,556.0,77.0,3.4,28.0,257.0,96.49,52.68
2017,8,11,7,45,608.5,80.5,3.5,28.5,312.5,138.13,79.69
2017,8,11,8,0,661.0,84.0,3.6,29.0,368.0,185.62,115.76
2017,8,11,8,15,691.0,88.5,3.6,29.5,421.0,234.24,155.87
2017,8,11,8,30,721.0,93.0,3.6,30.0,474.0,288.79,201.21
2017,8,11,8,45,746.0,96.0,3.65,30.5,525.5,339.89,243.8
2017,8,11,9,0,771.0,99.0,3.7,31.0,577.0,392.99,287.12
2017,8,11,9,15,787.0,102.0,3.65,31.5,623.5,443.79,327.62
2017,8,11,9,30,803.0,105.0,3.6,32.0,670.0,495.17,367.3
2017,8,11,9,45,817.0,106.5,3.6,32.5,712.5,547.59,406.53
2017,8,11,10,0,831.0,108.0,3.6,33.0,755.0,596.39,442.11
2017,8,11,10,15,840.0,110.0,3.5,33.0,790.5,642.03,475.14
2017,8,11,10,30,849.0,112.0,3.4,33.0,826.0,686.63,506.61
2017,8,11,10,45,857.5,112.0,3.35,33.5,855.5,727.75,532.57
2017,8,11,11,0,866.0,112.0,3.3,34.0,885.0,767.36,557.0
2017,8,11,11,15,870.5,113.0,3.2,34.0,907.0,802.99,579.38
2017,8,11,11,30,875.0,114.0,3.1,34.0,929.0,836.46,600.13
2017,8,11,11,45,586.0,289.0,3.05,34.5,838.5,781.95,559.3
2017,8,11,12,0,297.0,464.0,3.0,35.0,748.0,711.89,502.88
2017,8,11,12,15,579.5,297.5,2.95,35.0,855.0,819.65,582.97
2017,8,11,12,30,862.0,131.0,2.9,35.0,962.0,929.89,655.3
2017,8,11,12,45,861.5,131.0,2.9,35.5,959.5,944.57,662.32
2017,8,11,13,0,861.0,131.0,2.9,36.0,957.0,956.32,668.32
2017,8,11,13,15,858.5,130.0,2.85,36.0,946.5,962.14,671.72
2017,8,11,13,30,856.0,129.0,2.8,36.0,936.0,964.86,673.34
2017,8,11,13,45,580.0,281.5,2.8,36.0,823.5,863.28,607.59
2017,8,11,14,0,304.0,434.0,2.8,36.0,711.0,746.63,524.25
2017,8,11,14,15,570.0,279.0,2.75,36.0,779.0,852.78,603.12
2017,8,11,14,30,836.0,124.0,2.7,36.0,847.0,934.1,656.84
2017,8,11,14,45,823.0,124.5,2.7,36.0,812.5,913.26,643.96
2017,8,11,15,0,810.0,125.0,2.7,36.0,778.0,895.34,633.84
2017,8,11,15,15,798.5,122.5,2.7,36.0,739.0,867.81,617.56
2017,8,11,15,30,787.0,120.0,2.7,36.0,700.0,837.99,599.84
2017,8,11,15,45,772.5,116.5,2.75,36.0,655.5,802.4,578.54
2017,8,11,16,0,758.0,113.0,2.8,36.0,611.0,765.07,555.9
2017,8,11,16,15,738.0,109.0,2.75,35.5,561.5,721.3,529.23
2017,8,11,16,30,718.0,105.0,2.7,35.0,512.0,676.63,501.53
2017,8,11,16,45,692.5,99.5,2.7,35.0,460.5,628.18,469.88
2017,8,11,17,0,667.0,94.0,2.7,35.0,409.0,577.46,434.97
2017,8,11,17,15,630.0,88.5,2.45,34.0,355.5,519.78,394.66
2017,8,11,17,30,593.0,83.0,2.2,33.0,302.0,463.88,354.3
2017,8,11,17,45,543.5,74.5,1.95,32.5,249.0,399.72,305.72
2017,8,11,18,0,494.0,66.0,1.7,32.0,196.0,339.22,258.3
2017,8,11,18,15,415.5,56.0,1.55,31.5,147.0,267.93,201.4
2017,8,11,18,30,337.0,46.0,1.4,31.0,98.0,203.98,148.81
2017,8,11,18,45,168.5,33.5,1.25,30.5,59.5,113.63,75.84
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,22.42,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.32,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,99.5,18.5,2.85,24.5,29.0,14.41,0.0
2017,8,12,6,30,199.0,37.0,3.1,25.0,58.0,28.49,17.49
2017,8,12,6,45,306.5,49.0,3.4,25.5,104.5,36.61,25.26
2017,8,12,7,0,414.0,61.0,3.7,26.0,151.0,44.02,31.93
2017,8,12,7,15,478.0,70.0,3.7,26.5,202.5,56.42,35.11
2017,8,12,7,30,542.0,79.0,3.7,27.0,254.0,96.09,53.34
2017,8,12,7,45,597.0,83.0,3.7,28.0,309.5,137.61,79.97
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,185.29,115.77
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,233.66,155.54
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,288.22,200.73
2017,8,12,8,45,742.0,98.0,3.4,31.0,524.0,339.1,242.44
2017,8,12,9,0,770.0,100.0,3.3,32.0,576.0,392.3,284.91
2017,8,12,9,15,787.0,102.5,3.25,32.5,623.0,443.08,325.11
2017,8,12,9,30,804.0,105.0,3.2,33.0,670.0,494.53,364.56
2017,8,12,9,45,819.0,106.5,3.15,33.5,713.0,547.58,403.81
2017,8,12,10,0,834.0,108.0,3.1,34.0,756.0,597.09,439.43
2017,8,12,10,15,843.5,109.5,3.1,34.0,792.0,642.76,472.44
2017,8,12,10,30,853.0,111.0,3.1,34.0,828.0,687.41,504.01
2017,8,12,10,45,861.5,111.5,3.15,34.5,858.0,729.17,530.57
2017,8,12,11,0,870.0,112.0,3.2,35.0,888.0,769.4,555.66
2017,8,12,11,15,875.0,113.0,3.2,35.0,909.5,805.58,578.74
2017,8,12,11,30,880.0,114.0,3.2,35.0,931.0,839.62,600.29
2017,8,12,11,45,888.5,110.5,3.25,35.5,946.5,870.13,618.46
2017,8,12,12,0,897.0,107.0,3.3,36.0,962.0,898.32,635.06
2017,8,12,12,15,898.0,107.5,3.3,36.0,967.5,921.09,649.18
2017,8,12,12,30,899.0,108.0,3.3,36.0,973.0,940.98,661.55
2017,8,12,12,45,899.0,107.0,3.35,36.5,970.5,955.51,669.53
2017,8,12,13,0,899.0,106.0,3.4,37.0,968.0,966.96,675.67
2017,8,12,13,15,896.5,106.0,3.4,37.0,957.5,973.83,680.14
2017,8,12,13,30,894.0,106.0,3.4,37.0,947.0,977.48,682.74
2017,8,12,13,45,890.0,105.0,3.4,37.0,928.0,975.41,681.9
2017,8,12,14,0,886.0,104.0,3.4,37.0,909.0,970.09,679.19
2017,8,12,14,15,880.5,102.5,3.35,37.0,882.5,959.6,673.03
2017,8,12,14,30,875.0,101.0,3.3,37.0,856.0,945.98,665.05
2017,8,12,14,45,862.0,102.5,3.3,37.0,821.5,925.48,653.13
2017,8,12,15,0,849.0,104.0,3.3,37.0,787.0,902.34,639.62
2017,8,12,15,15,838.0,102.0,3.25,37.0,747.5,874.79,623.0
2017,8,12,15,30,827.0,100.0,3.2,37.0,708.0,844.86,604.84
2017,8,12,15,45,812.0,98.0,3.2,37.0,663.0,809.31,583.21
2017,8,12,16,0,797.0,96.0,3.2,37.0,618.0,776.94,563.56
2017,8,12,16,15,778.0,93.0,3.15,36.5,568.5,733.75,537.33
2017,8,12,16,30,759.0,90.0,3.1,36.0,519.0,689.52,510.02
2017,8,12,16,45,732.5,86.5,3.1,36.0,466.0,638.54,476.66
2017,8,12,17,0,706.0,83.0,3.1,36.0,413.0,587.66,442.33
2017,8,12,17,15,670.0,78.0,2.8,35.0,359.0,531.6,403.04
2017,8,12,17,30,634.0,73.0,2.5,34.0,305.0,475.15,362.22
2017,8,12,17,45,581.5,66.5,2.2,33.5,251.0,409.88,312.67
2017,8,12,18,0,529.0,60.0,1.9,33.0,197.0,348.54,264.45
2017,8,12,18,15,448.5,51.0,1.8,32.0,147.5,276.01,207.04
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,211.09,153.78
2017,8,12,18,45,239.0,29.0,1.65,30.5,59.0,133.31,88.31
2017,8,12,19,0,110.0,16.0,1.6,30.0,20.0,57.89,0.0
2017,8,12,19,15,55.0,8.0,1.75,29.5,10.0,7.86,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,18.5,3.45,25.0,28.5,14.44,0.0
2017,8,13,6,30,197.0,37.0,3.7,25.0,57.0,28.55,17.45
2017,8,13,6,45,319.5,47.0,3.95,25.5,104.5,35.08,23.95
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,40.55,28.96
2017,8,13,7,15,507.0,65.0,4.2,26.5,204.5,51.49,31.52
2017,8,13,7,30,572.0,73.0,4.2,27.0,257.0,91.93,49.24
2017,8,13,7,45,629.0,75.5,4.25,28.0,313.5,134.12,75.94
2017,8,13,8,0,686.0,78.0,4.3,29.0,370.0,185.75,114.81
2017,8,13,8,15,716.0,82.0,4.25,29.5,424.0,235.08,155.59
2017,8,13,8,30,746.0,86.0,4.2,30.0,478.0,287.39,199.5
2017,8,13,8,45,773.5,87.0,4.2,30.5,530.5,338.94,242.75
2017,8,13,9,0,801.0,88.0,4.2,31.0,583.0,392.72,286.9
2017,8,13,9,15,817.0,91.0,4.15,31.5,630.5,448.89,331.66
2017,8,13,9,30,833.0,94.0,4.1,32.0,678.0,501.5,372.52
2017,8,13,9,45,847.5,94.5,4.05,32.5,721.0,551.27,410.15
2017,8,13,10,0,862.0,95.0,4.0,33.0,764.0,600.86,446.48
2017,8,13,10,15,871.5,97.0,3.95,33.5,800.5,648.19,480.1
2017,8,13,10,30,881.0,99.0,3.9,34.0,837.0,694.44,511.71
2017,8,13,10,45,889.5,99.0,3.85,34.5,867.5,736.81,538.41
2017,8,13,11,0,898.0,99.0,3.8,35.0,898.0,777.57,563.63
2017,8,13,11,15,902.5,99.5,3.75,35.0,920.0,813.8,586.7
2017,8,13,11,30,907.0,100.0,3.7,35.0,942.0,847.77,608.13
2017,8,13,11,45,900.0,107.5,3.65,35.5,953.5,876.13,624.48
2017,8,13,12,0,893.0,115.0,3.6,36.0,965.0,901.41,638.74
2017,8,13,12,15,894.0,115.0,3.55,36.0,970.5,923.66,652.34
2017,8,13,12,30,895.0,115.0,3.5,36.0,976.0,943.05,664.14
2017,8,13,12,45,896.5,113.5,3.5,36.5,974.0,958.49,672.4
2017,8,13,13,0,898.0,112.0,3.5,37.0,972.0,970.88,678.81
2017,8,13,13,15,895.5,112.0,3.5,37.0,961.0,977.78,683.3
2017,8,13,13,30,893.0,112.0,3.5,37.0,950.0,981.46,685.92
2017,8,13,13,45,889.5,110.5,3.5,37.5,931.0,979.39,683.66
2017,8,13,14,0,886.0,109.0,3.5,38.0,912.0,974.07,679.53
2017,8,13,14,15,879.5,107.5,3.45,38.0,885.0,962.63,672.82
2017,8,13,14,30,873.0,106.0,3.4,38.0,858.0,948.09,664.3
2017,8,13,14,45,862.0,106.0,3.4,38.0,823.5,927.9,652.63
2017,8,13,15,0,851.0,106.0,3.4,38.0,789.0,905.0,639.31
2017,8,13,15,15,839.5,104.0,3.4,37.5,748.5,876.94,624.0
2017,8,13,15,30,828.0,102.0,3.4,37.0,708.0,846.51,607.07
2017,8,13,15,45,812.5,99.5,3.4,37.0,662.5,809.94,584.7
2017,8,13,16,0,797.0,97.0,3.4,37.0,617.0,776.58,564.33
2017,8,13,16,15,777.0,94.0,3.35,36.5,567.0,732.57,537.48
2017,8,13,16,30,757.0,91.0,3.3,36.0,517.0,687.61,509.58
2017,8,13,16,45,727.5,87.5,3.25,36.0,463.5,634.53,474.46
2017,8,13,17,0,698.0,84.0,3.2,36.0,410.0,581.8,438.39
2017,8,13,17,15,661.0,79.0,2.85,35.0,355.5,525.55,398.74
2017,8,13,17,30,624.0,74.0,2.5,34.0,301.0,468.95,357.57
2017,8,13,17,45,566.0,68.0,2.15,33.5,247.0,401.8,306.42
2017,8,13,18,0,508.0,62.0,1.8,33.0,193.0,339.12,257.06
2017,8,13,18,15,427.0,52.5,1.7,32.0,143.5,266.99,199.94
2017,8,13,18,30,346.0,43.0,1.6,31.0,94.0,202.49,147.08
2017,8,13,18,45,218.0,28.5,1.55,30.5,56.0,123.25,80.29
2017,8,13,19,0,90.0,14.0,1.5,30.0,18.0,39.87,0.0
2017,8,13,19,15,45.0,7.0,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,28.0,18.5,4.25,24.5,21.5,16.54,0.0
2017,8,14,6,30,56.0,37.0,4.4,25.0,43.0,32.11,20.21
2017,8,14,6,45,121.5,57.5,4.55,25.5,80.5,46.25,33.3
2017,8,14,7,0,187.0,78.0,4.7,26.0,118.0,61.44,46.66
2017,8,14,7,15,232.0,96.0,4.75,26.0,160.0,77.59,55.74
2017,8,14,7,30,277.0,114.0,4.8,26.0,202.0,110.38,74.7
2017,8,14,7,45,367.5,122.5,4.85,26.5,264.0,141.18,93.04
2017,8,14,8,0,458.0,131.0,4.9,27.0,326.0,186.73,125.55
2017,8,14,8,15,430.5,160.0,4.95,27.5,363.0,231.88,163.8
2017,8,14,8,30,403.0,189.0,5.0,28.0,400.0,274.19,199.53
2017,8,14,8,45,591.0,144.5,5.05,28.5,489.5,322.88,235.89
2017,8,14,9,0,779.0,100.0,5.1,29.0,579.0,393.48,290.76
2017,8,14,9,15,795.5,103.0,5.1,29.5,627.0,444.99,332.68
2017,8,14,9,30,812.0,106.0,5.1,30.0,675.0,497.12,373.89
2017,8,14,9,45,829.5,106.0,5.1,30.5,718.5,550.61,414.89
2017,8,14,10,0,847.0,106.0,5.1,31.0,762.0,600.78,452.41
2017,8,14,10,15,856.5,107.5,5.05,31.5,798.0,647.07,485.94
2017,8,14,10,30,866.0,109.0,5.0,32.0,834.0,692.3,517.79
2017,8,14,10,45,874.5,109.0,4.95,32.5,864.0,734.15,544.86
2017,8,14,11,0,883.0,109.0,4.9,33.0,894.0,774.41,570.31
2017,8,14,11,15,887.5,110.0,4.8,33.5,915.5,810.66,592.43
2017,8,14,11,30,892.0,111.0,4.7,34.0,937.0,844.69,612.74
2017,8,14,11,45,891.5,114.0,4.6,34.5,950.0,873.97,629.96
2017,8,14,12,0,891.0,117.0,4.5,35.0,963.0,900.51,645.2
2017,8,14,12,15,891.5,117.0,4.4,35.0,968.5,922.28,658.58
2017,8,14,12,30,892.0,117.0,4.3,35.0,974.0,941.16,670.1
2017,8,14,12,45,891.5,116.5,4.2,35.5,971.0,955.66,677.43
2017,8,14,13,0,891.0,116.0,4.1,36.0,968.0,967.07,682.83
2017,8,14,13,15,888.5,115.5,4.0,36.0,956.5,973.43,686.5
2017,8,14,13,30,886.0,115.0,3.9,36.0,945.0,976.56,688.25
2017,8,14,13,45,881.5,114.0,3.85,36.0,925.5,974.02,686.82
2017,8,14,14,0,877.0,113.0,3.8,36.0,906.0,968.26,683.5
2017,8,14,14,15,870.5,111.5,3.75,36.0,879.0,956.88,676.75
2017,8,14,14,30,864.0,110.0,3.7,36.0,852.0,942.42,668.18
2017,8,14,14,45,856.0,108.0,3.65,36.0,818.5,923.04,656.56
2017,8,14,15,0,848.0,106.0,3.6,36.0,785.0,900.84,643.22
2017,8,14,15,15,837.0,104.0,3.55,36.0,745.0,873.25,626.43
2017,8,14,15,30,826.0,102.0,3.5,36.0,705.0,843.28,608.09
2017,8,14,15,45,812.0,99.0,3.5,36.0,659.5,807.46,586.07
2017,8,14,16,0,798.0,96.0,3.5,36.0,614.0,774.73,565.99
2017,8,14,16,15,778.5,92.5,3.4,35.5,564.5,730.49,538.6
2017,8,14,16,30,759.0,89.0,3.3,35.0,515.0,685.25,510.16
2017,8,14,16,45,732.5,85.5,3.25,35.0,461.5,634.25,476.33
2017,8,14,17,0,706.0,82.0,3.2,35.0,408.0,583.37,441.44
2017,8,14,17,15,669.0,77.0,2.8,34.0,354.0,526.71,401.15
2017,8,14,17,30,632.0,72.0,2.4,33.0,300.0,469.78,359.41
2017,8,14,17,45,576.0,66.0,2.05,32.5,245.5,403.46,308.62
2017,8,14,18,0,520.0,60.0,1.7,32.0,191.0,341.42,259.46
2017,8,14,18,15,436.0,50.5,1.6,31.0,141.5,267.56,200.76
2017,8,14,18,30,352.0,41.0,1.5,30.0,92.0,201.71,146.59
2017,8,14,18,45,216.5,27.5,1.45,29.5,54.5,122.84,79.03
2017,8,14,19,0,81.0,14.0,1.4,29.0,17.0,37.03,0.0
2017,8,14,19,15,40.5,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.0,19.0,3.95,24.5,27.0,16.03,0.0
2017,8,15,6,30,150.0,38.0,4.1,25.0,54.0,31.24,19.41
2017,8,15,6,45,270.0,51.5,4.35,25.5,100.5,38.8,27.02
2017,8,15,7,0,390.0,65.0,4.6,26.0,147.0,47.61,34.94
2017,8,15,7,15,458.5,75.0,4.6,26.5,199.5,57.65,38.31
2017,8,15,7,30,527.0,85.0,4.6,27.0,252.0,97.06,55.5
2017,8,15,7,45,596.0,86.0,4.7,27.5,310.0,136.56,79.55
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,183.94,114.59
2017,8,15,8,15,697.0,92.0,4.8,28.5,422.5,233.67,155.64
2017,8,15,8,30,729.0,97.0,4.8,29.0,477.0,289.8,202.52
2017,8,15,8,45,763.0,96.0,4.85,29.5,531.0,340.86,245.46
2017,8,15,9,0,797.0,95.0,4.9,30.0,585.0,394.88,290.08
2017,8,15,9,15,813.5,98.0,4.9,30.5,633.0,447.33,332.61
2017,8,15,9,30,830.0,101.0,4.9,31.0,681.0,503.87,376.81
2017,8,15,9,45,846.5,101.0,4.9,31.5,725.0,554.24,415.37
2017,8,15,10,0,863.0,101.0,4.9,32.0,769.0,604.59,452.82
2017,8,15,10,15,872.0,103.0,4.85,32.5,805.5,651.73,486.71
2017,8,15,10,30,881.0,105.0,4.8,33.0,842.0,697.73,518.82
2017,8,15,10,45,888.5,105.5,4.75,33.5,871.5,739.91,545.72
2017,8,15,11,0,896.0,106.0,4.7,34.0,901.0,780.4,571.05
2017,8,15,11,15,900.0,107.0,4.65,34.0,922.5,816.69,594.58
2017,8,15,11,30,904.0,108.0,4.6,34.0,944.0,850.7,616.43
2017,8,15,11,45,900.0,113.0,4.6,34.5,956.0,879.22,633.44
2017,8,15,12,0,896.0,118.0,4.6,35.0,968.0,904.81,648.45
2017,8,15,12,15,896.5,118.0,4.55,35.0,973.0,926.69,662.15
2017,8,15,12,30,897.0,118.0,4.5,35.0,978.0,945.66,673.99
2017,8,15,12,45,895.5,118.5,4.5,35.5,974.5,960.27,681.92
2017,8,15,13,0,894.0,119.0,4.5,36.0,971.0,971.76,687.92
2017,8,15,13,15,891.0,118.0,4.5,36.0,959.5,977.17,691.56
2017,8,15,13,30,888.0,117.0,4.5,36.0,948.0,979.32,693.28
2017,8,15,13,45,882.5,116.5,4.5,36.5,928.0,976.32,690.42
2017,8,15,14,0,877.0,116.0,4.5,37.0,908.0,970.09,685.65
2017,8,15,14,15,870.5,115.0,4.5,37.0,881.0,959.23,679.49
2017,8,15,14,30,864.0,114.0,4.5,37.0,854.0,945.29,671.48
2017,8,15,14,45,848.5,115.5,4.5,37.0,818.0,922.59,657.9
2017,8,15,15,0,833.0,117.0,4.5,37.0,782.0,897.37,642.76
2017,8,15,15,15,820.5,115.0,4.5,37.0,741.5,868.8,625.42
2017,8,15,15,30,808.0,113.0,4.5,37.0,701.0,843.2,610.03
2017,8,15,15,45,787.0,112.0,4.5,37.0,654.0,804.13,585.56
2017,8,15,16,0,766.0,111.0,4.5,37.0,607.0,763.66,560.0
2017,8,15,16,15,744.5,107.5,4.45,36.5,557.0,718.9,532.18
2017,8,15,16,30,723.0,104.0,4.4,36.0,507.0,673.34,503.34
2017,8,15,16,45,682.5,102.5,4.35,35.5,452.0,618.61,467.21
2017,8,15,17,0,642.0,101.0,4.3,35.0,397.0,562.76,428.08
2017,8,15,17,15,601.0,94.5,4.0,34.5,342.5,502.57,384.38
2017,8,15,17,30,560.0,88.0,3.7,34.0,288.0,444.54,341.06
2017,8,15,17,45,486.0,82.0,3.45,33.5,233.5,371.68,285.18
2017,8,15,18,0,412.0,76.0,3.2,33.0,179.0,302.86,230.88
2017,8,15,18,15,325.5,63.0,3.25,32.0,131.0,230.31,173.01
2017,8,15,18,30,239.0,50.0,3.3,31.0,83.0,166.55,120.78
2017,8,15,18,45,131.0,31.0,3.35,30.5,48.0,97.23,60.81
2017,8,15,19,0,23.0,12.0,3.4,30.0,13.0,18.34,0.0
2017,8,15,19,15,11.5,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,24.5,18.0,4.15,25.5,20.5,16.06,0.0
2017,8,16,6,30,49.0,36.0,4.4,26.0,41.0,31.24,19.19
2017,8,16,6,45,107.0,58.0,4.7,26.5,77.5,49.03,35.4
2017,8,16,7,0,165.0,80.0,5.0,27.0,114.0,62.87,47.64
2017,8,16,7,15,219.0,96.5,5.1,27.5,156.5,76.62,59.46
2017,8,16,7,30,273.0,113.0,5.2,28.0,199.0,108.05,72.68
2017,8,16,7,45,367.0,121.0,5.35,28.5,261.5,138.36,90.19
2017,8,16,8,0,461.0,129.0,5.5,29.0,324.0,183.82,122.15
2017,8,16,8,15,461.5,151.0,5.5,29.5,369.0,229.82,159.87
2017,8,16,8,30,462.0,173.0,5.5,30.0,414.0,275.89,197.85
2017,8,16,8,45,580.5,150.5,5.5,30.5,485.5,322.73,234.09
2017,8,16,9,0,699.0,128.0,5.5,31.0,557.0,381.51,280.28
2017,8,16,9,15,718.5,132.0,5.45,31.0,604.0,431.49,321.06
2017,8,16,9,30,738.0,136.0,5.4,31.0,651.0,485.39,363.77
2017,8,16,9,45,761.5,134.5,5.35,31.5,695.0,534.09,401.06
2017,8,16,10,0,785.0,133.0,5.3,32.0,739.0,583.71,438.03
2017,8,16,10,15,796.0,135.5,5.25,32.5,775.0,629.66,471.25
2017,8,16,10,30,807.0,138.0,5.2,33.0,811.0,674.87,503.07
2017,8,16,10,45,818.5,137.5,5.2,33.5,841.5,716.7,531.66
2017,8,16,11,0,830.0,137.0,5.2,34.0,872.0,757.93,558.17
2017,8,16,11,15,835.5,138.0,5.15,34.0,894.0,793.3,581.33
2017,8,16,11,30,841.0,139.0,5.1,34.0,916.0,826.66,603.0
2017,8,16,11,45,845.5,139.0,5.1,34.5,930.0,856.08,620.89
2017,8,16,12,0,850.0,139.0,5.1,35.0,944.0,883.15,637.11
2017,8,16,12,15,851.0,139.0,5.05,35.0,949.5,904.6,650.62
2017,8,16,12,30,852.0,139.0,5.0,35.0,955.0,923.32,662.38
2017,8,16,12,45,853.0,138.0,5.0,35.5,953.0,938.26,670.65
2017,8,16,13,0,854.0,137.0,5.0,36.0,951.0,950.3,677.09
2017,8,16,13,15,851.5,136.5,4.95,36.0,939.5,956.49,680.93
2017,8,16,13,30,849.0,136.0,4.9,36.0,928.0,959.58,682.91
2017,8,16,13,45,845.5,134.0,4.9,36.0,909.5,957.09,681.79
2017,8,16,14,0,842.0,132.0,4.9,36.0,891.0,951.48,678.8
2017,8,16,14,15,835.5,130.5,4.85,36.0,864.0,940.42,672.06
2017,8,16,14,30,829.0,129.0,4.8,36.0,837.0,926.4,663.53
2017,8,16,14,45,820.5,126.5,4.8,36.0,803.5,906.59,651.67
2017,8,16,15,0,812.0,124.0,4.8,36.0,770.0,889.46,641.67
2017,8,16,15,15,799.5,121.5,4.7,36.0,730.0,860.8,623.63
2017,8,16,15,30,787.0,119.0,4.6,36.0,690.0,829.89,604.17
2017,8,16,15,45,769.0,116.5,4.6,36.0,644.0,792.25,580.47
2017,8,16,16,0,751.0,114.0,4.6,36.0,598.0,753.1,555.56
2017,8,16,16,15,729.0,110.0,4.45,35.5,548.0,707.86,526.86
2017,8,16,16,30,707.0,106.0,4.3,35.0,498.0,664.47,499.05
2017,8,16,16,45,674.0,102.0,4.2,34.5,444.5,610.4,462.93
2017,8,16,17,0,641.0,98.0,4.1,34.0,391.0,557.11,425.47
2017,8,16,17,15,599.5,92.0,3.85,33.5,337.0,497.28,381.86
2017,8,16,17,30,558.0,86.0,3.6,33.0,283.0,439.66,338.67
2017,8,16,17,45,497.5,78.0,3.4,32.5,230.0,372.13,286.63
2017,8,16,18,0,437.0,70.0,3.2,32.0,177.0,309.29,236.6
2017,8,16,18,15,348.5,58.0,3.2,31.5,129.0,233.38,175.38
2017,8,16,18,30,260.0,46.0,3.2,31.0,81.0,169.06,122.13
2017,8,16,18,45,130.0,29.0,3.25,30.5,46.5,93.31,56.55
2017,8,16,19,0,0.0,12.0,3.3,30.0,12.0,11.8,0.0
2017,8,16,19,15,0.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,38.5,18.5,2.85,25.0,22.0,16.41,0.0
2017,8,17,6,30,77.0,37.0,3.0,25.0,44.0,31.94,19.71
2017,8,17,6,45,169.5,55.5,3.15,25.5,86.0,44.77,31.97
2017,8,17,7,0,262.0,74.0,3.3,26.0,128.0,54.86,41.04
2017,8,17,7,15,321.5,89.0,3.45,26.5,176.0,66.07,50.76
2017,8,17,7,30,381.0,104.0,3.6,27.0,224.0,101.96,64.71
2017,8,17,7,45,439.0,112.5,3.75,27.5,277.0,139.06,88.06
2017,8,17,8,0,497.0,121.0,3.9,28.0,330.0,182.52,119.87
2017,8,17,8,15,470.0,149.0,3.95,28.0,368.5,229.22,159.53
2017,8,17,8,30,443.0,177.0,4.0,28.0,407.0,273.1,196.99
2017,8,17,8,45,587.0,145.5,4.05,28.5,484.0,319.51,232.36
2017,8,17,9,0,731.0,114.0,4.1,29.0,561.0,383.69,282.43
2017,8,17,9,15,750.0,117.5,4.1,29.5,608.5,434.35,323.23
2017,8,17,9,30,769.0,121.0,4.1,30.0,656.0,485.96,363.63
2017,8,17,9,45,789.5,120.5,4.1,30.5,699.5,535.45,401.42
2017,8,17,10,0,810.0,120.0,4.1,31.0,743.0,585.48,438.56
2017,8,17,10,15,820.0,122.0,4.05,31.5,779.5,633.67,473.1
2017,8,17,10,30,830.0,124.0,4.0,32.0,816.0,678.26,504.23
2017,8,17,10,45,841.0,123.5,3.95,32.5,846.5,720.12,531.94
2017,8,17,11,0,852.0,123.0,3.9,33.0,877.0,760.66,557.45
2017,8,17,11,15,857.0,124.5,3.8,33.0,899.0,796.78,580.6
2017,8,17,11,30,862.0,126.0,3.7,33.0,921.0,830.8,602.16
2017,8,17,11,45,855.0,133.5,3.65,33.5,932.5,857.99,618.01
2017,8,17,12,0,848.0,141.0,3.6,34.0,944.0,882.23,631.86
2017,8,17,12,15,849.5,141.5,3.55,34.0,949.5,904.56,645.72
2017,8,17,12,30,851.0,142.0,3.5,34.0,955.0,924.19,657.86
2017,8,17,12,45,852.0,140.5,3.45,34.5,952.5,938.64,665.35
2017,8,17,13,0,853.0,139.0,3.4,35.0,950.0,950.17,671.04
2017,8,17,13,15,851.0,138.5,3.35,35.0,939.0,956.81,675.1
2017,8,17,13,30,849.0,138.0,3.3,35.0,928.0,960.37,677.35
2017,8,17,13,45,846.0,135.5,3.25,35.5,909.5,957.84,674.49
2017,8,17,14,0,843.0,133.0,3.2,36.0,891.0,952.17,669.81
2017,8,17,14,15,836.5,131.5,3.15,36.0,864.0,941.08,663.24
2017,8,17,14,30,830.0,130.0,3.1,36.0,837.0,927.01,654.93
2017,8,17,14,45,813.5,132.0,3.1,36.0,802.0,909.9,645.13
2017,8,17,15,0,797.0,134.0,3.1,36.0,767.0,885.07,630.44
2017,8,17,15,15,784.5,131.0,3.05,36.0,726.5,856.18,612.86
2017,8,17,15,30,772.0,128.0,3.0,36.0,686.0,825.08,593.84
2017,8,17,15,45,755.5,124.5,3.0,36.0,640.5,788.02,571.06
2017,8,17,16,0,739.0,121.0,3.0,36.0,595.0,749.37,547.06
2017,8,17,16,15,716.5,116.5,2.95,35.5,545.0,706.34,520.67
2017,8,17,16,30,694.0,112.0,2.9,35.0,495.0,660.02,491.56
2017,8,17,16,45,664.0,107.0,2.85,35.0,442.5,607.45,455.88
2017,8,17,17,0,634.0,102.0,2.8,35.0,390.0,555.43,419.21
2017,8,17,17,15,592.0,95.5,2.5,34.0,335.5,495.05,376.39
2017,8,17,17,30,550.0,89.0,2.2,33.0,281.0,436.91,333.84
2017,8,17,17,45,489.5,80.0,1.9,32.5,228.0,368.69,281.64
2017,8,17,18,0,429.0,71.0,1.6,32.0,175.0,302.97,229.83
2017,8,17,18,15,339.0,58.5,1.55,31.0,127.0,229.04,171.15
2017,8,17,18,30,249.0,46.0,1.5,30.0,79.0,164.34,118.26
2017,8,17,18,45,124.5,28.5,1.45,29.5,45.0,89.75,52.44
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.81,0.0
2017,8,17,19,15,0.0,5.5,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.75,24.5,26.0,13.8,0.0
2017,8,18,6,30,180.0,35.0,3.0,25.0,52.0,27.18,15.81
2017,8,18,6,45,294.0,47.5,3.3,25.5,98.0,35.77,24.41
2017,8,18,7,0,408.0,60.0,3.6,26.0,144.0,43.98,31.82
2017,8,18,7,15,477.0,69.5,3.65,26.5,197.0,49.9,37.03
2017,8,18,7,30,546.0,79.0,3.7,27.0,250.0,89.72,49.89
2017,8,18,7,45,606.5,82.0,3.8,27.5,307.0,130.88,74.73
2017,8,18,8,0,667.0,85.0,3.9,28.0,364.0,178.88,110.17
2017,8,18,8,15,699.0,90.0,3.9,28.5,418.5,228.71,151.04
2017,8,18,8,30,731.0,95.0,3.9,29.0,473.0,284.88,197.8
2017,8,18,8,45,761.5,96.0,3.9,30.0,526.5,336.64,240.67
2017,8,18,9,0,792.0,97.0,3.9,31.0,580.0,390.98,284.65
2017,8,18,9,15,808.5,99.5,3.85,31.5,628.0,442.79,326.26
2017,8,18,9,30,825.0,102.0,3.8,32.0,676.0,498.68,369.46
2017,8,18,9,45,841.0,103.0,3.75,32.5,719.5,549.48,407.76
2017,8,18,10,0,857.0,104.0,3.7,33.0,763.0,600.23,444.85
2017,8,18,10,15,866.0,105.5,3.55,33.5,799.5,646.72,477.53
2017,8,18,10,30,875.0,107.0,3.4,34.0,836.0,692.06,508.35
2017,8,18,10,45,883.0,108.0,3.3,34.5,866.0,734.86,535.24
2017,8,18,11,0,891.0,109.0,3.2,35.0,896.0,776.02,560.26
2017,8,18,11,15,895.5,110.0,3.1,35.0,917.5,812.57,583.02
2017,8,18,11,30,900.0,111.0,3.0,35.0,939.0,846.86,604.08
2017,8,18,11,45,897.5,115.0,2.9,35.5,951.5,875.63,620.11
2017,8,18,12,0,895.0,119.0,2.8,36.0,964.0,901.53,634.13
2017,8,18,12,15,896.0,119.0,2.7,36.0,969.5,923.81,647.06
2017,8,18,12,30,897.0,119.0,2.6,36.0,975.0,943.19,658.14
2017,8,18,12,45,895.5,119.5,2.55,36.5,971.5,957.73,665.26
2017,8,18,13,0,894.0,120.0,2.5,37.0,968.0,969.15,670.5
2017,8,18,13,15,891.5,119.5,2.45,37.0,956.5,975.44,674.08
2017,8,18,13,30,889.0,119.0,2.4,37.0,945.0,978.49,675.81
2017,8,18,13,45,883.5,118.5,2.4,37.5,925.0,975.39,672.97
2017,8,18,14,0,878.0,118.0,2.4,38.0,905.0,969.06,668.34
2017,8,18,14,15,871.5,116.5,2.4,38.0,878.0,957.57,662.08
2017,8,18,14,30,865.0,115.0,2.4,38.0,851.0,942.97,654.05
2017,8,18,14,45,854.0,114.5,2.4,38.0,816.0,922.25,642.32
2017,8,18,15,0,843.0,114.0,2.4,38.0,781.0,898.82,628.97
2017,8,18,15,15,831.0,111.5,2.4,37.5,740.0,869.81,613.39
2017,8,18,15,30,819.0,109.0,2.4,37.0,699.0,843.6,599.53
2017,8,18,15,45,802.5,106.5,2.45,37.0,652.5,806.29,577.44
2017,8,18,16,0,786.0,104.0,2.5,37.0,606.0,767.29,554.04
2017,8,18,16,15,765.0,100.5,2.55,36.5,555.5,722.2,527.33
2017,8,18,16,30,744.0,97.0,2.6,36.0,505.0,676.23,499.44
2017,8,18,16,45,715.5,92.5,2.65,36.0,451.5,623.23,464.98
2017,8,18,17,0,687.0,88.0,2.7,36.0,398.0,573.01,430.39
2017,8,18,17,15,647.5,82.0,2.4,35.0,343.0,512.56,387.79
2017,8,18,17,30,608.0,76.0,2.1,34.0,288.0,454.13,345.23
2017,8,18,17,45,552.0,68.5,1.85,33.5,234.0,387.54,294.5
2017,8,18,18,0,496.0,61.0,1.6,33.0,180.0,325.28,245.31
2017,8,18,18,15,406.0,50.5,1.55,32.0,130.5,249.66,185.34
2017,8,18,18,30,316.0,40.0,1.5,31.0,81.0,182.74,130.41
2017,8,18,18,45,182.5,25.0,1.45,30.5,46.0,102.69,57.1
2017,8,18,19,0,49.0,10.0,1.4,30.0,11.0,23.33,0.0
2017,8,18,19,15,24.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,96.0,16.5,2.45,24.5,25.5,16.22,0.0
2017,8,19,6,30,192.0,33.0,2.7,25.0,51.0,25.57,14.41
2017,8,19,6,45,314.5,44.5,2.95,25.5,98.0,33.43,22.43
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,40.44,28.81
2017,8,19,7,15,504.5,64.5,3.2,26.5,198.0,44.58,32.5
2017,8,19,7,30,572.0,73.0,3.2,27.0,251.0,84.95,45.57
2017,8,19,7,45,630.0,76.0,3.25,28.0,308.5,127.3,70.82
2017,8,19,8,0,688.0,79.0,3.3,29.0,366.0,176.15,106.6
2017,8,19,8,15,719.0,83.5,3.15,29.5,420.5,229.51,150.02
2017,8,19,8,30,750.0,88.0,3.0,30.0,475.0,282.71,194.27
2017,8,19,8,45,775.0,90.5,2.95,31.0,527.5,335.0,237.4
2017,8,19,9,0,800.0,93.0,2.9,32.0,580.0,389.26,280.98
2017,8,19,9,15,817.0,95.5,2.7,32.5,628.0,441.71,322.35
2017,8,19,9,30,834.0,98.0,2.5,33.0,676.0,498.31,365.07
2017,8,19,9,45,848.0,99.5,2.35,33.5,719.5,548.9,402.17
2017,8,19,10,0,862.0,101.0,2.2,34.0,763.0,599.25,437.7
2017,8,19,10,15,871.0,103.0,2.1,34.5,799.5,646.41,469.92
2017,8,19,10,30,880.0,105.0,2.0,35.0,836.0,692.42,500.23
2017,8,19,10,45,888.0,105.5,1.95,35.5,866.0,734.96,526.12
2017,8,19,11,0,896.0,106.0,1.9,36.0,896.0,775.82,550.2
2017,8,19,11,15,900.5,107.0,1.95,36.0,918.0,812.53,573.21
2017,8,19,11,30,905.0,108.0,2.0,36.0,940.0,846.96,594.69
2017,8,19,11,45,913.5,104.5,2.05,36.5,955.0,878.08,612.76
2017,8,19,12,0,922.0,101.0,2.1,37.0,970.0,906.75,629.22
2017,8,19,12,15,922.5,101.5,2.2,37.0,975.5,929.52,643.78
2017,8,19,12,30,923.0,102.0,2.3,37.0,981.0,949.26,656.59
2017,8,19,12,45,922.5,101.5,2.4,37.5,978.0,963.98,665.02
2017,8,19,13,0,922.0,101.0,2.5,38.0,975.0,975.47,671.58
2017,8,19,13,15,919.5,100.5,2.55,38.0,963.5,981.76,676.04
2017,8,19,13,30,917.0,100.0,2.6,38.0,952.0,984.71,678.61
2017,8,19,13,45,913.0,99.5,2.7,38.0,932.0,982.85,678.81
2017,8,19,14,0,909.0,99.0,2.8,38.0,912.0,977.64,677.08
2017,8,19,14,15,903.0,97.5,2.85,38.0,884.5,966.18,671.2
2017,8,19,14,30,897.0,96.0,2.9,38.0,857.0,951.5,663.43
2017,8,19,14,45,880.0,99.5,2.95,38.0,820.5,928.85,650.73
2017,8,19,15,0,863.0,103.0,3.0,38.0,784.0,903.65,636.47
2017,8,19,15,15,851.5,101.0,3.05,38.0,743.0,875.08,620.01
2017,8,19,15,30,840.0,99.0,3.1,38.0,702.0,844.09,601.91
2017,8,19,15,45,825.5,96.0,3.15,38.0,655.5,807.26,579.86
2017,8,19,16,0,811.0,93.0,3.2,38.0,609.0,773.42,559.6
2017,8,19,16,15,790.5,90.0,3.2,37.5,558.0,728.41,532.47
2017,8,19,16,30,770.0,87.0,3.2,37.0,507.0,682.45,504.21
2017,8,19,16,45,743.0,83.0,3.25,36.5,453.0,630.09,471.01
2017,8,19,17,0,716.0,79.0,3.3,36.0,399.0,577.87,436.13
2017,8,19,17,15,677.5,74.0,3.0,35.5,344.0,519.98,394.29
2017,8,19,17,30,639.0,69.0,2.7,35.0,289.0,462.02,351.19
2017,8,19,17,45,581.5,62.5,2.4,34.5,234.5,394.5,299.51
2017,8,19,18,0,524.0,56.0,2.1,34.0,180.0,331.47,249.48
2017,8,19,18,15,434.5,46.5,2.0,33.0,130.0,256.12,189.39
2017,8,19,18,30,345.0,37.0,1.9,32.0,80.0,189.49,134.26
2017,8,19,18,45,172.5,18.5,1.85,31.0,40.0,91.45,46.91
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,119.5,15.0,2.25,24.5,26.0,14.74,0.0
2017,8,20,6,30,239.0,30.0,2.5,25.0,52.0,23.52,12.66
2017,8,20,6,45,355.0,41.0,2.75,25.5,99.5,30.49,19.94
2017,8,20,7,0,471.0,52.0,3.0,26.0,147.0,36.99,25.87
2017,8,20,7,15,536.5,60.0,3.0,26.5,200.5,40.46,28.98
2017,8,20,7,30,602.0,68.0,3.0,27.0,254.0,81.24,42.04
2017,8,20,7,45,653.5,71.5,3.05,28.0,310.5,124.95,68.07
2017,8,20,8,0,705.0,75.0,3.1,29.0,367.0,177.45,106.83
2017,8,20,8,15,735.0,79.0,3.05,29.5,422.0,227.82,148.01
2017,8,20,8,30,765.0,83.0,3.0,30.0,477.0,281.17,192.57
2017,8,20,8,45,789.0,85.5,2.95,31.0,529.5,333.95,236.23
2017,8,20,9,0,813.0,88.0,2.9,32.0,582.0,388.56,280.22
2017,8,20,9,15,829.0,90.5,2.85,32.5,630.0,445.07,324.84
2017,8,20,9,30,845.0,93.0,2.8,33.0,678.0,497.98,365.49
2017,8,20,9,45,857.5,95.0,2.8,33.5,720.5,548.73,403.41
2017,8,20,10,0,870.0,97.0,2.8,34.0,763.0,599.09,439.83
2017,8,20,10,15,879.0,98.5,2.85,34.0,799.5,646.14,474.02
2017,8,20,10,30,888.0,100.0,2.9,34.0,836.0,692.01,506.63
2017,8,20,10,45,894.5,101.0,2.95,34.5,866.0,734.24,533.4
2017,8,20,11,0,901.0,102.0,3.0,35.0,896.0,774.66,558.49
2017,8,20,11,15,905.5,103.0,3.1,35.5,917.5,811.51,581.23
2017,8,20,11,30,910.0,104.0,3.2,36.0,939.0,846.07,602.31
2017,8,20,11,45,903.5,111.0,3.3,36.5,950.5,874.56,619.35
2017,8,20,12,0,897.0,118.0,3.4,37.0,962.0,899.95,634.39
2017,8,20,12,15,898.5,118.0,3.45,37.0,967.5,922.68,648.78
2017,8,20,12,30,900.0,118.0,3.5,37.0,973.0,942.5,661.4
2017,8,20,12,45,900.0,117.5,3.6,37.0,970.0,957.45,671.34
2017,8,20,13,0,900.0,117.0,3.7,37.0,967.0,969.26,679.44
2017,8,20,13,15,897.5,116.5,3.7,37.0,956.0,975.5,683.55
2017,8,20,13,30,895.0,116.0,3.7,37.0,945.0,978.46,685.76
2017,8,20,13,45,566.0,278.5,3.75,37.5,799.0,839.45,593.91
2017,8,20,14,0,237.0,441.0,3.8,38.0,653.0,679.35,478.55
2017,8,20,14,15,556.0,275.5,3.8,38.0,751.5,826.41,587.28
2017,8,20,14,30,875.0,110.0,3.8,38.0,850.0,944.0,665.6
2017,8,20,14,45,865.0,109.0,3.85,38.0,815.0,923.41,652.94
2017,8,20,15,0,855.0,108.0,3.9,38.0,780.0,900.04,639.48
2017,8,20,15,15,843.5,106.0,3.9,37.5,739.0,871.63,623.8
2017,8,20,15,30,832.0,104.0,3.9,37.0,698.0,840.84,606.47
2017,8,20,15,45,816.0,101.0,3.9,37.0,651.5,807.95,586.36
2017,8,20,16,0,800.0,98.0,3.9,37.0,605.0,768.3,561.57
2017,8,20,16,15,779.0,94.5,3.85,36.5,554.0,722.7,533.42
2017,8,20,16,30,758.0,91.0,3.8,36.0,503.0,676.19,504.16
2017,8,20,16,45,728.5,87.0,3.75,36.0,448.5,622.53,468.27
2017,8,20,17,0,699.0,83.0,3.7,36.0,394.0,571.47,432.27
2017,8,20,17,15,659.0,77.5,3.35,35.5,338.5,510.88,388.26
2017,8,20,17,30,619.0,72.0,3.0,35.0,283.0,452.35,344.47
2017,8,20,17,45,558.5,65.5,2.7,34.5,228.5,384.29,292.19
2017,8,20,18,0,498.0,59.0,2.4,34.0,174.0,321.0,241.8
2017,8,20,18,15,407.0,48.0,2.15,33.0,125.0,244.8,180.82
2017,8,20,18,30,316.0,37.0,1.9,32.0,76.0,177.56,125.16
2017,8,20,18,45,158.0,18.5,1.65,31.0,38.0,85.51,39.67
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
