Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.5,18.5,18.0,11.8,0.0
2017,8,31,6,30,181.0,24.0,2.8,19.0,36.0,18.67,6.28
2017,8,31,6,45,290.0,39.0,3.1,20.0,81.0,29.64,19.42
2017,8,31,7,0,399.0,54.0,3.4,21.0,126.0,40.28,29.14
2017,8,31,7,15,471.5,64.0,3.3,21.5,179.0,45.26,33.74
2017,8,31,7,30,544.0,74.0,3.2,22.0,232.0,71.12,41.27
2017,8,31,7,45,589.0,82.5,3.1,22.5,287.0,114.51,65.28
2017,8,31,8,0,634.0,91.0,3.0,23.0,342.0,163.02,100.35
2017,8,31,8,15,668.5,97.0,3.0,24.0,397.0,212.18,139.93
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,264.89,183.78
2017,8,31,8,45,724.5,109.5,3.0,26.0,504.0,317.25,227.77
2017,8,31,9,0,746.0,116.0,3.0,27.0,556.0,371.26,272.16
2017,8,31,9,15,765.0,119.5,2.95,27.0,604.0,425.97,316.98
2017,8,31,9,30,784.0,123.0,2.9,27.0,652.0,478.32,358.96
2017,8,31,9,45,796.0,127.5,2.85,27.5,694.0,528.57,397.49
2017,8,31,10,0,808.0,132.0,2.8,28.0,736.0,578.53,434.53
2017,8,31,10,15,818.5,134.5,2.7,28.0,772.5,625.21,468.87
2017,8,31,10,30,829.0,137.0,2.6,28.0,809.0,670.98,501.64
2017,8,31,10,45,835.5,139.5,2.55,28.5,838.0,712.85,530.02
2017,8,31,11,0,842.0,142.0,2.5,29.0,867.0,753.08,555.64
2017,8,31,11,15,847.0,143.5,2.45,29.0,888.5,789.31,578.83
2017,8,31,11,30,852.0,145.0,2.4,29.0,910.0,822.92,600.08
2017,8,31,11,45,831.5,161.5,2.35,29.5,917.0,848.72,614.81
2017,8,31,12,0,811.0,178.0,2.3,30.0,924.0,870.31,626.75
2017,8,31,12,15,812.5,178.0,2.25,30.0,928.5,891.84,639.89
2017,8,31,12,30,814.0,178.0,2.2,30.0,933.0,910.7,651.29
2017,8,31,12,45,816.0,175.5,2.15,30.0,930.0,924.76,659.68
2017,8,31,13,0,818.0,173.0,2.1,30.0,927.0,935.91,666.31
2017,8,31,13,15,814.5,172.0,2.05,30.0,914.0,940.44,668.86
2017,8,31,13,30,811.0,171.0,2.0,30.0,901.0,941.87,669.62
2017,8,31,13,45,808.5,167.5,1.95,30.5,881.0,938.59,666.21
2017,8,31,14,0,806.0,164.0,1.9,31.0,861.0,932.19,661.01
2017,8,31,14,15,424.0,255.5,1.85,31.0,621.5,670.53,486.53
2017,8,31,14,30,42.0,347.0,1.8,31.0,382.0,391.26,284.14
2017,8,31,14,45,407.0,249.0,1.8,31.0,557.0,642.63,472.61
2017,8,31,15,0,772.0,151.0,1.8,31.0,732.0,856.03,618.34
2017,8,31,15,15,482.0,234.0,1.8,30.5,590.5,679.77,498.22
2017,8,31,15,30,192.0,317.0,1.8,30.0,449.0,499.48,368.96
2017,8,31,15,45,234.5,287.0,1.8,30.0,435.5,498.26,371.58
2017,8,31,16,0,277.0,257.0,1.8,30.0,422.0,502.14,376.47
2017,8,31,16,15,144.5,215.0,1.7,30.0,300.5,340.39,257.53
2017,8,31,16,30,12.0,173.0,1.6,30.0,179.0,181.66,136.26
2017,8,31,16,45,31.5,165.5,1.55,30.0,179.0,194.55,147.55
2017,8,31,17,0,51.0,158.0,1.5,30.0,179.0,199.85,152.41
2017,8,31,17,15,273.5,121.5,1.35,29.0,206.5,302.2,234.91
2017,8,31,17,30,496.0,85.0,1.2,28.0,234.0,378.98,293.6
2017,8,31,17,45,427.0,73.0,1.1,27.5,181.5,305.88,235.38
2017,8,31,18,0,358.0,61.0,1.0,27.0,129.0,241.86,183.18
2017,8,31,18,15,257.5,44.0,1.0,26.5,84.5,166.2,121.15
2017,8,31,18,30,157.0,27.0,1.0,26.0,40.0,99.13,58.64
2017,8,31,18,45,78.5,13.5,1.0,25.5,20.0,35.42,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.5,12.0,1.1,19.5,15.5,11.8,0.0
2017,9,1,6,30,107.0,24.0,1.3,20.0,31.0,18.69,5.72
2017,9,1,6,45,201.5,43.5,1.5,20.5,73.5,33.36,22.48
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,47.26,35.14
2017,9,1,7,15,366.0,78.0,1.55,21.5,167.5,56.82,43.74
2017,9,1,7,30,436.0,93.0,1.4,22.0,219.0,82.64,53.52
2017,9,1,7,45,488.0,104.0,1.25,23.0,273.5,123.18,76.13
2017,9,1,8,0,540.0,115.0,1.1,24.0,328.0,169.49,108.53
2017,9,1,8,15,577.5,123.5,0.9,24.5,382.0,215.9,144.69
2017,9,1,8,30,615.0,132.0,0.7,25.0,436.0,266.43,185.11
2017,9,1,8,45,643.0,138.5,0.5,26.0,488.0,316.02,224.31
2017,9,1,9,0,671.0,145.0,0.3,27.0,540.0,368.1,263.96
2017,9,1,9,15,692.0,150.5,0.35,27.5,588.0,418.62,303.0
2017,9,1,9,30,713.0,156.0,0.4,28.0,636.0,470.38,341.81
2017,9,1,9,45,728.0,161.0,0.45,28.5,678.5,519.58,377.7
2017,9,1,10,0,743.0,166.0,0.5,29.0,721.0,568.94,412.61
2017,9,1,10,15,755.0,169.5,0.5,29.0,757.5,615.03,444.67
2017,9,1,10,30,767.0,173.0,0.5,29.0,794.0,662.41,476.7
2017,9,1,10,45,777.0,175.0,0.55,29.5,823.5,703.89,503.86
2017,9,1,11,0,787.0,177.0,0.6,30.0,853.0,744.17,529.69
2017,9,1,11,15,793.0,179.0,0.6,30.0,874.5,779.98,552.04
2017,9,1,11,30,799.0,181.0,0.6,30.0,896.0,813.93,572.49
2017,9,1,11,45,807.0,179.0,0.6,30.5,910.5,843.7,589.03
2017,9,1,12,0,815.0,177.0,0.6,31.0,925.0,871.34,604.16
2017,9,1,12,15,816.5,177.5,0.65,31.0,930.0,893.4,617.98
2017,9,1,12,30,818.0,178.0,0.7,31.0,935.0,912.76,630.3
2017,9,1,12,45,821.0,175.0,0.75,31.0,932.0,927.24,639.78
2017,9,1,13,0,824.0,172.0,0.8,31.0,929.0,938.81,647.68
2017,9,1,13,15,821.0,171.0,0.85,31.0,916.5,943.79,651.74
2017,9,1,13,30,818.0,170.0,0.9,31.0,904.0,945.65,654.13
2017,9,1,13,45,522.0,297.5,1.0,31.0,762.5,803.41,564.33
2017,9,1,14,0,226.0,425.0,1.1,31.0,621.0,647.52,458.0
2017,9,1,14,15,153.0,403.0,1.2,31.0,533.5,558.45,399.73
2017,9,1,14,30,80.0,381.0,1.3,31.0,446.0,461.87,333.54
2017,9,1,14,45,185.5,362.0,1.4,31.0,504.0,546.04,396.58
2017,9,1,15,0,291.0,343.0,1.5,31.0,562.0,626.55,454.77
2017,9,1,15,15,517.0,244.0,1.55,31.0,605.5,719.35,524.21
2017,9,1,15,30,743.0,145.0,1.6,31.0,649.0,794.05,578.14
2017,9,1,15,45,725.0,139.5,1.7,31.0,601.5,754.12,553.4
2017,9,1,16,0,707.0,134.0,1.8,31.0,554.0,712.81,528.33
2017,9,1,16,15,680.0,128.5,1.75,30.5,502.0,663.66,496.99
2017,9,1,16,30,653.0,123.0,1.7,30.0,450.0,614.3,464.1
2017,9,1,16,45,619.0,115.0,1.7,30.0,395.5,557.6,424.45
2017,9,1,17,0,585.0,107.0,1.7,30.0,341.0,501.9,384.4
2017,9,1,17,15,536.0,97.5,1.6,29.0,286.0,437.18,337.36
2017,9,1,17,30,487.0,88.0,1.5,28.0,231.0,373.29,289.13
2017,9,1,17,45,418.0,75.0,1.4,27.0,178.5,302.53,233.63
2017,9,1,18,0,349.0,62.0,1.3,26.0,126.0,238.06,181.06
2017,9,1,18,15,248.5,44.0,1.3,25.5,81.5,162.11,118.28
2017,9,1,18,30,148.0,26.0,1.3,25.0,37.0,93.39,52.0
2017,9,1,18,45,74.0,13.0,1.35,24.5,18.5,33.39,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,57.5,11.5,1.85,19.5,15.5,11.3,0.0
2017,9,2,6,30,115.0,23.0,2.1,20.0,31.0,17.91,4.62
2017,9,2,6,45,215.0,42.0,2.4,21.0,73.5,32.19,21.38
2017,9,2,7,0,315.0,61.0,2.7,22.0,116.0,45.73,33.64
2017,9,2,7,15,387.0,74.5,2.65,22.5,167.5,54.17,41.26
2017,9,2,7,30,459.0,88.0,2.6,23.0,219.0,78.49,49.9
2017,9,2,7,45,511.0,97.5,2.55,24.0,273.5,118.74,71.64
2017,9,2,8,0,563.0,107.0,2.5,25.0,328.0,164.5,103.58
2017,9,2,8,15,599.5,115.0,2.5,25.5,382.0,211.68,140.88
2017,9,2,8,30,636.0,123.0,2.5,26.0,436.0,262.73,182.77
2017,9,2,8,45,661.5,129.5,2.5,27.0,487.5,312.68,223.96
2017,9,2,9,0,687.0,136.0,2.5,28.0,539.0,364.82,266.1
2017,9,2,9,15,707.5,141.0,2.35,28.5,586.5,415.48,306.45
2017,9,2,9,30,728.0,146.0,2.2,29.0,634.0,467.29,346.33
2017,9,2,9,45,741.0,151.0,2.1,29.5,676.0,516.13,382.86
2017,9,2,10,0,754.0,156.0,2.0,30.0,718.0,564.91,418.05
2017,9,2,10,15,765.5,159.5,1.95,30.0,754.0,613.28,452.84
2017,9,2,10,30,777.0,163.0,1.9,30.0,790.0,658.43,484.56
2017,9,2,10,45,783.0,166.5,1.9,30.5,818.0,698.87,511.58
2017,9,2,11,0,789.0,170.0,1.9,31.0,846.0,737.78,536.93
2017,9,2,11,15,794.5,172.0,1.95,31.0,867.0,773.21,560.33
2017,9,2,11,30,800.0,174.0,2.0,31.0,888.0,806.73,581.95
2017,9,2,11,45,611.0,281.5,2.05,31.0,831.5,778.09,559.81
2017,9,2,12,0,422.0,389.0,2.1,31.0,775.0,738.91,529.06
2017,9,2,12,15,607.5,288.0,2.15,31.0,847.0,817.26,586.85
2017,9,2,12,30,793.0,187.0,2.2,31.0,919.0,897.65,641.18
2017,9,2,12,45,790.5,187.0,2.3,31.5,914.0,909.73,647.8
2017,9,2,13,0,788.0,187.0,2.4,32.0,909.0,918.91,653.27
2017,9,2,13,15,784.5,186.0,2.45,32.0,896.5,923.21,656.65
2017,9,2,13,30,781.0,185.0,2.5,32.0,884.0,924.52,658.29
2017,9,2,13,45,774.5,183.5,2.6,32.0,863.0,919.52,656.45
2017,9,2,14,0,768.0,182.0,2.7,32.0,842.0,911.55,652.84
2017,9,2,14,15,510.0,285.0,2.7,31.5,717.0,778.64,563.86
2017,9,2,14,30,252.0,388.0,2.7,31.0,592.0,641.62,466.19
2017,9,2,14,45,471.5,288.5,2.75,31.0,649.0,740.14,541.95
2017,9,2,15,0,691.0,189.0,2.8,31.0,706.0,824.73,604.61
2017,9,2,15,15,674.0,184.0,2.8,31.0,664.0,791.8,583.19
2017,9,2,15,30,657.0,179.0,2.8,31.0,622.0,757.15,561.25
2017,9,2,15,45,635.5,172.0,2.8,31.0,575.0,715.24,533.66
2017,9,2,16,0,614.0,165.0,2.8,31.0,528.0,672.35,504.99
2017,9,2,16,15,585.0,157.0,2.65,30.5,477.0,622.11,470.95
2017,9,2,16,30,556.0,149.0,2.5,30.0,426.0,568.98,434.21
2017,9,2,16,45,518.5,139.0,2.45,30.0,373.0,512.11,393.26
2017,9,2,17,0,481.0,129.0,2.4,30.0,320.0,456.94,352.55
2017,9,2,17,15,431.0,115.5,2.2,29.0,266.5,392.64,304.79
2017,9,2,17,30,381.0,102.0,2.0,28.0,213.0,331.95,258.17
2017,9,2,17,45,315.0,85.0,1.8,27.5,163.0,263.53,203.55
2017,9,2,18,0,249.0,68.0,1.6,27.0,113.0,201.21,152.38
2017,9,2,18,15,166.5,46.0,1.6,26.5,71.0,126.47,91.07
2017,9,2,18,30,84.0,24.0,1.6,26.0,29.0,62.4,30.15
2017,9,2,18,45,42.0,12.0,1.6,25.5,14.5,23.34,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,22.0,10.5,1.4,20.5,11.5,10.32,0.0
2017,9,3,6,30,44.0,21.0,1.6,21.0,23.0,18.82,4.38
2017,9,3,6,45,117.5,44.5,1.8,21.5,62.5,36.3,24.71
2017,9,3,7,0,191.0,68.0,2.0,22.0,102.0,54.11,40.77
2017,9,3,7,15,289.5,77.5,1.9,22.5,149.5,56.54,43.28
2017,9,3,7,30,388.0,87.0,1.8,23.0,197.0,74.73,48.62
2017,9,3,7,45,344.5,116.0,1.7,24.0,229.5,118.73,78.11
2017,9,3,8,0,301.0,145.0,1.6,25.0,262.0,162.82,112.98
2017,9,3,8,15,372.0,155.5,1.6,25.5,322.5,200.37,140.11
2017,9,3,8,30,443.0,166.0,1.6,26.0,383.0,250.18,178.12
2017,9,3,8,45,512.0,170.5,1.6,27.0,449.0,301.79,217.77
2017,9,3,9,0,581.0,175.0,1.6,28.0,515.0,360.34,262.51
2017,9,3,9,15,604.0,182.0,1.6,28.0,561.5,408.08,300.33
2017,9,3,9,30,627.0,189.0,1.6,28.0,608.0,457.64,338.7
2017,9,3,9,45,531.0,239.5,1.65,28.5,611.0,486.61,360.16
2017,9,3,10,0,435.0,290.0,1.7,29.0,614.0,505.21,372.85
2017,9,3,10,15,392.5,325.0,1.75,29.0,628.0,535.95,394.36
2017,9,3,10,30,350.0,360.0,1.8,29.0,642.0,559.5,410.19
2017,9,3,10,45,402.5,351.0,1.9,29.5,686.5,604.99,442.19
2017,9,3,11,0,455.0,342.0,2.0,30.0,731.0,651.82,474.63
2017,9,3,11,15,466.5,351.5,2.05,30.0,759.0,688.83,499.73
2017,9,3,11,30,478.0,361.0,2.1,30.0,787.0,725.45,524.38
2017,9,3,11,45,396.5,399.0,2.2,30.5,756.0,711.65,512.32
2017,9,3,12,0,315.0,437.0,2.3,31.0,725.0,692.45,496.81
2017,9,3,12,15,337.5,430.0,2.35,31.0,739.5,716.39,513.86
2017,9,3,12,30,360.0,423.0,2.4,31.0,754.0,739.93,530.32
2017,9,3,12,45,281.5,442.5,2.45,31.0,701.0,697.41,500.11
2017,9,3,13,0,203.0,462.0,2.5,31.0,648.0,648.16,465.43
2017,9,3,13,15,242.5,447.5,2.55,31.0,666.5,675.15,485.71
2017,9,3,13,30,282.0,433.0,2.6,31.0,685.0,706.9,508.57
2017,9,3,13,45,301.0,416.5,2.65,31.0,679.5,711.51,512.87
2017,9,3,14,0,320.0,400.0,2.7,31.0,674.0,714.55,516.39
2017,9,3,14,15,337.0,379.5,2.7,31.0,659.5,709.8,514.57
2017,9,3,14,30,354.0,359.0,2.7,31.0,645.0,703.09,511.54
2017,9,3,14,45,372.5,336.0,2.75,31.0,624.5,692.95,506.57
2017,9,3,15,0,391.0,313.0,2.8,31.0,604.0,680.47,500.04
2017,9,3,15,15,450.5,269.5,2.75,30.5,586.0,686.73,508.1
2017,9,3,15,30,510.0,226.0,2.7,30.0,568.0,680.3,507.5
2017,9,3,15,45,449.5,226.0,2.7,30.0,511.0,619.17,464.71
2017,9,3,16,0,389.0,226.0,2.7,30.0,454.0,551.61,417.08
2017,9,3,16,15,420.0,195.5,2.6,29.5,421.0,537.86,409.86
2017,9,3,16,30,451.0,165.0,2.5,29.0,388.0,511.64,393.15
2017,9,3,16,45,405.5,157.0,2.45,29.0,339.0,456.08,352.17
2017,9,3,17,0,360.0,149.0,2.4,29.0,290.0,395.38,306.72
2017,9,3,17,15,357.0,127.0,2.15,28.0,248.5,361.89,282.02
2017,9,3,17,30,354.0,105.0,1.9,27.0,207.0,319.9,249.6
2017,9,3,17,45,291.5,86.0,1.7,26.5,157.5,252.44,195.43
2017,9,3,18,0,229.0,67.0,1.5,26.0,108.0,184.33,139.66
2017,9,3,18,15,151.0,44.0,1.5,25.5,67.0,117.68,84.4
2017,9,3,18,30,73.0,21.0,1.5,25.0,26.0,53.75,21.83
2017,9,3,18,45,36.5,10.5,1.5,24.5,13.0,20.22,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,32.0,10.0,1.35,20.5,11.5,9.83,0.0
2017,9,4,6,30,64.0,20.0,1.6,21.0,23.0,16.91,2.6
2017,9,4,6,45,141.0,43.0,1.85,21.5,63.5,35.16,23.7
2017,9,4,7,0,218.0,66.0,2.1,22.0,104.0,52.65,39.5
2017,9,4,7,15,283.0,85.5,2.05,22.5,153.5,66.9,52.16
2017,9,4,7,30,348.0,105.0,2.0,23.0,203.0,87.12,59.86
2017,9,4,7,45,401.0,119.0,1.95,24.0,256.0,125.16,81.28
2017,9,4,8,0,454.0,133.0,1.9,25.0,309.0,169.15,111.67
2017,9,4,8,15,492.0,144.0,1.85,25.5,362.0,213.57,145.91
2017,9,4,8,30,530.0,155.0,1.8,26.0,415.0,261.98,184.56
2017,9,4,8,45,564.0,162.0,1.75,26.5,466.0,309.58,222.98
2017,9,4,9,0,598.0,169.0,1.7,27.0,517.0,359.89,263.06
2017,9,4,9,15,620.5,175.5,1.7,27.5,564.0,408.01,300.97
2017,9,4,9,30,643.0,182.0,1.7,28.0,611.0,457.7,339.02
2017,9,4,9,45,661.0,187.0,1.75,28.5,653.5,505.01,374.52
2017,9,4,10,0,679.0,192.0,1.8,29.0,696.0,552.93,409.48
2017,9,4,10,15,692.0,196.5,1.85,29.0,731.5,597.71,442.21
2017,9,4,10,30,705.0,201.0,1.9,29.0,767.0,642.17,474.04
2017,9,4,10,45,717.0,202.5,2.0,29.5,796.5,682.6,501.9
2017,9,4,11,0,729.0,204.0,2.1,30.0,826.0,722.16,528.64
2017,9,4,11,15,736.0,206.0,2.15,30.0,847.0,757.27,552.68
2017,9,4,11,30,743.0,208.0,2.2,30.0,868.0,790.76,575.36
2017,9,4,11,45,780.0,187.0,2.3,30.5,889.0,824.77,596.85
2017,9,4,12,0,817.0,166.0,2.4,31.0,910.0,857.94,617.49
2017,9,4,12,15,818.5,166.5,2.45,31.0,914.5,879.81,631.6
2017,9,4,12,30,820.0,167.0,2.5,31.0,919.0,898.96,644.12
2017,9,4,12,45,822.0,164.5,2.6,31.0,916.0,912.76,653.71
2017,9,4,13,0,824.0,162.0,2.7,31.0,913.0,923.62,661.54
2017,9,4,13,15,821.0,161.0,2.75,31.0,900.0,928.33,665.18
2017,9,4,13,30,818.0,160.0,2.8,31.0,887.0,929.93,666.99
2017,9,4,13,45,815.5,157.0,2.85,31.0,867.0,926.81,665.92
2017,9,4,14,0,813.0,154.0,2.9,31.0,847.0,920.55,662.97
2017,9,4,14,15,805.0,151.5,2.9,31.0,818.0,906.67,654.84
2017,9,4,14,30,797.0,149.0,2.9,31.0,789.0,889.85,644.94
2017,9,4,14,45,780.5,149.0,2.9,31.0,752.0,865.28,630.03
2017,9,4,15,0,764.0,149.0,2.9,31.0,715.0,838.34,613.59
2017,9,4,15,15,749.0,145.0,2.85,30.5,673.0,809.43,596.72
2017,9,4,15,30,734.0,141.0,2.8,30.0,631.0,775.52,576.34
2017,9,4,15,45,718.5,134.5,2.8,30.0,584.0,736.67,551.52
2017,9,4,16,0,703.0,128.0,2.8,30.0,537.0,696.3,525.4
2017,9,4,16,15,676.5,122.0,2.65,29.5,485.5,647.16,492.63
2017,9,4,16,30,650.0,116.0,2.5,29.0,434.0,597.81,458.44
2017,9,4,16,45,618.5,107.5,2.45,29.0,380.5,542.48,418.56
2017,9,4,17,0,587.0,99.0,2.4,29.0,327.0,488.01,378.25
2017,9,4,17,15,536.5,90.0,2.15,28.0,272.5,423.35,329.8
2017,9,4,17,30,486.0,81.0,1.9,27.0,218.0,361.91,282.1
2017,9,4,17,45,418.5,68.0,1.65,26.5,166.5,289.92,224.09
2017,9,4,18,0,351.0,55.0,1.4,26.0,115.0,226.76,171.35
2017,9,4,18,15,242.5,38.0,1.4,25.0,72.0,150.04,107.62
2017,9,4,18,30,134.0,21.0,1.4,24.0,29.0,78.02,26.93
2017,9,4,18,45,67.0,10.5,1.4,23.5,14.5,28.25,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,54.5,11.0,1.5,20.5,14.0,10.81,0.0
2017,9,5,6,30,109.0,22.0,1.8,21.0,28.0,17.2,1.84
2017,9,5,6,45,215.0,39.5,2.1,22.0,70.0,30.31,19.56
2017,9,5,7,0,321.0,57.0,2.4,23.0,112.0,42.72,30.87
2017,9,5,7,15,396.0,69.5,2.35,23.5,163.0,50.51,37.91
2017,9,5,7,30,471.0,82.0,2.3,24.0,214.0,71.23,45.0
2017,9,5,7,45,523.5,91.0,2.25,25.0,268.5,111.02,65.19
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,156.97,96.61
2017,9,5,8,15,612.5,107.0,2.0,26.5,377.0,203.91,133.32
2017,9,5,8,30,649.0,114.0,1.8,27.0,431.0,254.7,174.65
2017,9,5,8,45,674.5,120.5,1.65,27.5,482.0,305.28,216.36
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,358.01,258.93
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,408.61,298.78
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,460.27,337.9
2017,9,5,9,45,752.5,141.0,1.1,29.5,669.5,512.07,375.7
2017,9,5,10,0,765.0,146.0,1.0,30.0,711.0,560.66,409.81
2017,9,5,10,15,776.5,149.0,1.1,30.0,747.0,606.41,443.16
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,651.43,475.36
2017,9,5,10,45,794.0,155.5,1.3,30.5,811.0,692.2,503.06
2017,9,5,11,0,800.0,159.0,1.4,31.0,839.0,731.38,529.17
2017,9,5,11,15,805.5,160.5,1.5,31.0,860.0,766.56,552.45
2017,9,5,11,30,811.0,162.0,1.6,31.0,881.0,799.76,574.2
2017,9,5,11,45,810.0,165.5,1.7,31.5,892.5,827.42,591.15
2017,9,5,12,0,809.0,169.0,1.8,32.0,904.0,852.49,606.45
2017,9,5,12,15,554.0,306.5,1.85,32.0,811.0,785.59,559.4
2017,9,5,12,30,299.0,444.0,1.9,32.0,718.0,704.96,499.9
2017,9,5,12,45,553.0,307.0,2.0,32.0,810.5,810.78,578.58
2017,9,5,13,0,807.0,170.0,2.1,32.0,903.0,914.29,648.84
2017,9,5,13,15,600.0,278.5,2.15,32.0,819.0,843.56,601.2
2017,9,5,13,30,393.0,387.0,2.2,32.0,735.0,761.5,542.76
2017,9,5,13,45,588.5,277.0,2.25,32.0,784.0,840.25,601.89
2017,9,5,14,0,784.0,167.0,2.3,32.0,833.0,905.21,646.56
2017,9,5,14,15,775.0,164.5,2.3,32.0,804.0,890.66,637.46
2017,9,5,14,30,766.0,162.0,2.3,32.0,775.0,873.28,627.34
2017,9,5,14,45,734.5,169.5,2.3,32.0,735.0,847.21,611.63
2017,9,5,15,0,703.0,177.0,2.3,32.0,695.0,816.42,592.86
2017,9,5,15,15,686.0,172.0,2.25,31.5,652.5,783.14,573.19
2017,9,5,15,30,669.0,167.0,2.2,31.0,610.0,748.12,552.17
2017,9,5,15,45,636.5,165.0,2.2,31.0,561.0,702.49,522.21
2017,9,5,16,0,604.0,163.0,2.2,31.0,512.0,656.51,491.34
2017,9,5,16,15,574.0,154.5,2.1,30.5,461.5,602.02,454.66
2017,9,5,16,30,544.0,146.0,2.0,30.0,411.0,551.71,420.04
2017,9,5,16,45,494.0,138.5,1.95,30.0,356.5,490.26,375.58
2017,9,5,17,0,444.0,131.0,1.9,30.0,302.0,431.65,332.15
2017,9,5,17,15,393.0,116.5,1.75,29.0,249.5,367.79,284.68
2017,9,5,17,30,342.0,102.0,1.6,28.0,197.0,307.74,238.47
2017,9,5,17,45,268.5,83.0,1.5,27.5,146.5,229.32,176.24
2017,9,5,18,0,195.0,64.0,1.4,27.0,96.0,165.16,123.81
2017,9,5,18,15,122.5,40.0,1.4,26.5,57.5,101.35,70.92
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,38.17,5.56
2017,9,5,18,45,25.0,8.0,1.4,26.0,9.5,14.46,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.5,3.55,18.0,7.5,6.39,0.0
2017,9,6,6,30,29.0,13.0,3.7,18.0,15.0,12.1,0.0
2017,9,6,6,45,83.5,39.5,3.9,18.5,52.0,32.44,21.59
2017,9,6,7,0,138.0,66.0,4.1,19.0,89.0,52.59,39.89
2017,9,6,7,15,190.5,92.5,4.2,19.5,137.5,71.84,57.08
2017,9,6,7,30,243.0,119.0,4.3,20.0,186.0,97.78,71.9
2017,9,6,7,45,249.5,133.5,4.45,20.5,216.5,127.27,90.36
2017,9,6,8,0,256.0,148.0,4.6,21.0,247.0,157.12,112.63
2017,9,6,8,15,340.0,169.0,4.65,21.5,322.0,207.58,150.11
2017,9,6,8,30,424.0,190.0,4.7,22.0,397.0,263.38,193.17
2017,9,6,8,45,466.0,198.5,4.8,22.5,449.0,309.03,230.34
2017,9,6,9,0,508.0,207.0,4.9,23.0,501.0,358.8,270.81
2017,9,6,9,15,532.5,216.5,4.9,23.5,548.0,406.15,309.13
2017,9,6,9,30,557.0,226.0,4.9,24.0,595.0,455.33,348.09
2017,9,6,9,45,589.0,226.5,4.95,24.5,640.0,501.99,384.57
2017,9,6,10,0,621.0,227.0,5.0,25.0,685.0,550.19,421.51
2017,9,6,10,15,636.0,232.0,4.95,25.0,721.5,594.07,454.99
2017,9,6,10,30,651.0,237.0,4.9,25.0,758.0,637.96,487.83
2017,9,6,10,45,672.0,235.5,4.85,25.5,789.5,679.74,517.72
2017,9,6,11,0,693.0,234.0,4.8,26.0,821.0,721.46,546.94
2017,9,6,11,15,700.5,236.0,4.7,26.5,842.5,755.84,569.94
2017,9,6,11,30,708.0,238.0,4.6,27.0,864.0,788.74,591.43
2017,9,6,11,45,761.5,209.0,4.6,27.5,891.0,828.09,618.44
2017,9,6,12,0,815.0,180.0,4.6,28.0,918.0,866.56,642.96
2017,9,6,12,15,817.0,180.0,4.55,28.0,922.5,888.34,657.07
2017,9,6,12,30,819.0,180.0,4.5,28.0,927.0,907.42,669.54
2017,9,6,12,45,826.5,174.5,4.45,28.0,925.5,923.19,679.87
2017,9,6,13,0,834.0,169.0,4.4,28.0,924.0,936.07,688.35
2017,9,6,13,15,831.5,167.5,4.3,28.0,911.0,940.76,691.23
2017,9,6,13,30,829.0,166.0,4.2,28.0,898.0,942.28,692.16
2017,9,6,13,45,833.0,159.0,4.15,28.5,879.0,940.97,690.25
2017,9,6,14,0,837.0,152.0,4.1,29.0,860.0,936.35,686.29
2017,9,6,14,15,829.0,150.0,4.0,29.0,831.0,922.69,677.59
2017,9,6,14,30,821.0,148.0,3.9,29.0,802.0,906.02,667.05
2017,9,6,14,45,821.0,140.0,3.85,29.0,768.0,887.17,655.42
2017,9,6,15,0,821.0,132.0,3.8,29.0,734.0,865.17,641.76
2017,9,6,15,15,806.0,128.5,3.7,28.5,690.5,832.3,621.75
2017,9,6,15,30,791.0,125.0,3.6,28.0,647.0,797.26,600.15
2017,9,6,15,45,783.5,116.5,3.55,28.0,600.5,760.78,576.44
2017,9,6,16,0,776.0,108.0,3.5,28.0,554.0,722.09,550.98
2017,9,6,16,15,750.0,103.0,3.25,27.5,500.5,674.34,519.06
2017,9,6,16,30,724.0,98.0,3.0,27.0,447.0,623.79,483.86
2017,9,6,16,45,700.5,89.5,2.75,26.5,392.5,570.74,445.47
2017,9,6,17,0,677.0,81.0,2.5,26.0,338.0,517.75,405.97
2017,9,6,17,15,626.5,73.5,2.2,25.0,281.0,451.15,355.23
2017,9,6,17,30,576.0,66.0,1.9,24.0,224.0,387.76,305.08
2017,9,6,17,45,509.0,55.5,1.6,23.0,170.5,316.89,247.16
2017,9,6,18,0,442.0,45.0,1.3,22.0,117.0,251.85,191.82
2017,9,6,18,15,314.5,31.5,1.25,21.5,72.0,168.06,120.07
2017,9,6,18,30,187.0,18.0,1.2,21.0,27.0,89.24,4.76
2017,9,6,18,45,93.5,9.0,1.2,20.5,13.5,33.19,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.5,9.5,1.2,13.5,15.0,9.34,0.0
2017,9,7,6,30,207.0,19.0,1.4,14.0,30.0,14.81,0.0
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.5,24.67,15.32
2017,9,7,7,0,448.0,46.0,1.9,16.0,121.0,33.79,24.0
2017,9,7,7,15,524.0,55.0,1.8,16.5,175.5,38.29,28.29
2017,9,7,7,30,600.0,64.0,1.7,17.0,230.0,56.24,32.94
2017,9,7,7,45,644.5,71.5,1.65,18.0,286.5,101.59,55.11
2017,9,7,8,0,689.0,79.0,1.6,19.0,343.0,151.95,90.35
2017,9,7,8,15,723.0,84.5,1.9,20.0,399.5,203.44,131.89
2017,9,7,8,30,757.0,90.0,2.2,21.0,456.0,261.49,180.77
2017,9,7,8,45,778.0,95.0,2.5,22.0,508.5,314.99,226.83
2017,9,7,9,0,799.0,100.0,2.8,23.0,561.0,369.99,273.43
2017,9,7,9,15,817.5,103.5,2.85,23.5,610.0,423.87,318.36
2017,9,7,9,30,836.0,107.0,2.9,24.0,659.0,478.46,362.52
2017,9,7,9,45,846.5,111.0,2.95,24.5,702.0,529.88,403.03
2017,9,7,10,0,857.0,115.0,3.0,25.0,745.0,583.42,443.73
2017,9,7,10,15,867.0,117.5,3.0,25.0,782.0,631.36,480.07
2017,9,7,10,30,877.0,120.0,3.0,25.0,819.0,678.15,514.73
2017,9,7,10,45,882.5,122.5,3.05,25.5,847.5,720.49,544.6
2017,9,7,11,0,888.0,125.0,3.1,26.0,876.0,760.89,571.23
2017,9,7,11,15,893.0,126.5,3.1,26.0,897.5,797.88,595.8
2017,9,7,11,30,898.0,128.0,3.1,26.0,919.0,832.56,618.65
2017,9,7,11,45,898.5,129.5,3.15,26.5,931.0,861.09,636.3
2017,9,7,12,0,899.0,131.0,3.2,27.0,943.0,886.77,652.03
2017,9,7,12,15,900.0,131.5,3.2,27.0,947.0,908.99,666.42
2017,9,7,12,30,901.0,132.0,3.2,27.0,951.0,928.17,678.89
2017,9,7,12,45,900.0,131.5,3.25,27.5,946.5,941.48,686.56
2017,9,7,13,0,899.0,131.0,3.3,28.0,942.0,951.52,692.22
2017,9,7,13,15,895.5,130.0,3.35,28.0,928.0,955.49,695.41
2017,9,7,13,30,892.0,129.0,3.4,28.0,914.0,956.09,696.58
2017,9,7,13,45,887.0,127.5,3.45,28.0,892.0,951.46,694.48
2017,9,7,14,0,882.0,126.0,3.5,28.0,870.0,943.51,690.36
2017,9,7,14,15,874.0,124.5,3.5,27.5,840.0,929.59,683.46
2017,9,7,14,30,866.0,123.0,3.5,27.0,810.0,912.57,674.6
2017,9,7,14,45,852.0,122.5,3.5,27.0,771.5,893.32,662.99
2017,9,7,15,0,838.0,122.0,3.5,27.0,733.0,866.56,646.36
2017,9,7,15,15,823.0,119.0,3.45,27.0,689.0,833.78,625.36
2017,9,7,15,30,808.0,116.0,3.4,27.0,645.0,798.8,602.8
2017,9,7,15,45,789.5,111.5,3.4,27.0,596.0,757.43,575.87
2017,9,7,16,0,771.0,107.0,3.4,27.0,547.0,714.54,547.58
2017,9,7,16,15,744.5,102.5,3.25,26.5,493.5,667.18,516.14
2017,9,7,16,30,718.0,98.0,3.1,26.0,440.0,617.1,481.22
2017,9,7,16,45,683.0,91.5,3.0,25.5,384.5,559.22,439.27
2017,9,7,17,0,648.0,85.0,2.9,25.0,329.0,502.4,396.8
2017,9,7,17,15,596.5,77.0,2.55,24.0,272.5,436.09,345.68
2017,9,7,17,30,545.0,69.0,2.2,23.0,216.0,373.12,295.28
2017,9,7,17,45,469.0,58.0,1.9,22.5,162.5,299.24,234.11
2017,9,7,18,0,393.0,47.0,1.6,22.0,109.0,232.08,176.68
2017,9,7,18,15,270.0,31.5,1.6,21.0,66.0,150.85,106.87
2017,9,7,18,30,147.0,16.0,1.6,20.0,23.0,73.11,0.0
2017,9,7,18,45,73.5,8.0,1.6,19.5,11.5,7.86,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,9.34,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,14.9,0.0
2017,9,8,6,45,278.5,34.5,1.75,15.5,71.0,26.72,16.95
2017,9,8,7,0,397.0,50.0,2.0,16.0,115.0,37.67,27.37
2017,9,8,7,15,473.5,60.5,2.05,16.5,169.0,43.25,32.65
2017,9,8,7,30,550.0,71.0,2.1,17.0,223.0,60.09,37.58
2017,9,8,7,45,605.0,78.0,2.2,18.0,280.0,102.85,57.92
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,151.88,91.67
2017,9,8,8,15,695.0,90.5,2.5,20.0,392.5,201.89,131.84
2017,9,8,8,30,730.0,96.0,2.7,21.0,448.0,255.46,177.01
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.0,312.1,225.29
2017,9,8,9,0,783.0,105.0,3.2,23.0,554.0,367.42,271.96
2017,9,8,9,15,801.5,108.5,3.15,23.5,603.0,420.44,316.18
2017,9,8,9,30,820.0,112.0,3.1,24.0,652.0,474.2,359.64
2017,9,8,9,45,834.0,114.5,3.1,24.5,695.0,525.24,399.85
2017,9,8,10,0,848.0,117.0,3.1,25.0,738.0,576.04,438.63
2017,9,8,10,15,858.5,119.0,3.05,25.0,774.5,626.06,476.38
2017,9,8,10,30,869.0,121.0,3.0,25.0,811.0,672.33,510.54
2017,9,8,10,45,877.0,122.5,2.95,25.5,840.5,715.1,540.38
2017,9,8,11,0,885.0,124.0,2.9,26.0,870.0,756.14,567.07
2017,9,8,11,15,890.0,125.0,2.85,26.0,891.5,792.51,590.87
2017,9,8,11,30,895.0,126.0,2.8,26.0,913.0,826.56,612.92
2017,9,8,11,45,903.0,123.5,2.75,26.5,927.0,857.26,631.33
2017,9,8,12,0,911.0,121.0,2.7,27.0,941.0,885.42,647.89
2017,9,8,12,15,911.5,121.0,2.65,27.0,945.0,906.84,661.22
2017,9,8,12,30,912.0,121.0,2.6,27.0,949.0,925.15,672.57
2017,9,8,12,45,911.0,120.5,2.6,27.5,944.0,938.45,679.79
2017,9,8,13,0,910.0,120.0,2.6,28.0,939.0,948.44,685.0
2017,9,8,13,15,907.0,119.5,2.55,28.0,925.0,953.26,687.92
2017,9,8,13,30,904.0,119.0,2.5,28.0,911.0,954.7,688.83
2017,9,8,13,45,898.0,118.5,2.5,28.0,889.0,950.01,686.41
2017,9,8,14,0,892.0,118.0,2.5,28.0,867.0,941.98,682.02
2017,9,8,14,15,884.5,116.5,2.45,28.0,837.0,928.3,673.67
2017,9,8,14,30,877.0,115.0,2.4,28.0,807.0,911.47,663.43
2017,9,8,14,45,865.0,113.5,2.4,28.0,769.0,887.66,649.14
2017,9,8,15,0,853.0,112.0,2.4,28.0,731.0,861.12,633.13
2017,9,8,15,15,745.0,143.0,2.4,27.5,660.5,794.61,591.31
2017,9,8,15,30,637.0,174.0,2.4,27.0,590.0,723.08,544.76
2017,9,8,15,45,610.5,165.0,2.4,27.0,538.5,675.67,513.02
2017,9,8,16,0,584.0,156.0,2.4,27.0,487.0,627.69,480.1
2017,9,8,16,15,531.0,153.0,2.25,26.5,431.5,563.5,434.66
2017,9,8,16,30,478.0,150.0,2.1,26.0,376.0,505.52,392.74
2017,9,8,16,45,445.0,138.0,2.0,25.5,327.5,452.99,354.46
2017,9,8,17,0,412.0,126.0,1.9,25.0,279.0,401.99,316.22
2017,9,8,17,15,382.5,107.5,1.75,24.5,231.0,347.34,274.01
2017,9,8,17,30,353.0,89.0,1.6,24.0,183.0,294.45,231.71
2017,9,8,17,45,300.5,71.0,1.5,23.5,137.0,233.71,181.77
2017,9,8,18,0,248.0,53.0,1.4,23.0,91.0,177.74,134.3
2017,9,8,18,15,124.0,35.5,1.45,22.5,54.5,95.61,65.52
2017,9,8,18,30,0.0,18.0,1.5,22.0,18.0,18.53,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.5,9.0,8.85,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,8.5,1.35,15.5,11.0,8.36,0.0
2017,9,9,6,30,95.0,17.0,1.6,16.0,22.0,13.19,0.0
2017,9,9,6,45,201.0,36.5,1.9,16.5,64.0,28.06,17.92
2017,9,9,7,0,307.0,56.0,2.2,17.0,106.0,42.2,31.15
2017,9,9,7,15,381.0,70.5,2.15,17.5,157.5,51.6,39.82
2017,9,9,7,30,455.0,85.0,2.1,18.0,209.0,69.37,47.09
2017,9,9,7,45,515.5,94.0,2.05,19.0,265.0,109.18,66.45
2017,9,9,8,0,576.0,103.0,2.0,20.0,321.0,155.35,97.68
2017,9,9,8,15,613.5,110.5,2.15,21.0,376.0,202.7,134.94
2017,9,9,8,30,651.0,118.0,2.3,22.0,431.0,254.02,177.3
2017,9,9,8,45,684.0,122.0,2.45,23.0,484.0,304.63,219.74
2017,9,9,9,0,717.0,126.0,2.6,24.0,537.0,358.18,264.05
2017,9,9,9,15,737.5,130.5,2.6,24.0,585.0,409.76,307.06
2017,9,9,9,30,758.0,135.0,2.6,24.0,633.0,462.4,349.85
2017,9,9,9,45,779.5,136.0,2.65,24.5,677.5,515.88,391.53
2017,9,9,10,0,801.0,137.0,2.7,25.0,722.0,566.91,430.33
2017,9,9,10,15,812.5,139.5,2.75,25.5,758.0,613.66,464.95
2017,9,9,10,30,824.0,142.0,2.8,26.0,794.0,659.57,498.05
2017,9,9,10,45,837.0,141.0,2.85,26.5,824.5,702.16,528.12
2017,9,9,11,0,850.0,140.0,2.9,27.0,855.0,743.52,556.3
2017,9,9,11,15,855.5,141.5,2.95,27.0,876.0,780.12,580.81
2017,9,9,11,30,861.0,143.0,3.0,27.0,897.0,814.01,603.38
2017,9,9,11,45,864.0,143.5,3.05,27.5,909.5,842.59,621.1
2017,9,9,12,0,867.0,144.0,3.1,28.0,922.0,868.56,637.03
2017,9,9,12,15,868.0,144.0,3.15,28.0,926.0,889.6,650.96
2017,9,9,12,30,869.0,144.0,3.2,28.0,930.0,907.7,663.05
2017,9,9,12,45,868.0,143.5,3.25,28.5,925.0,920.52,670.44
2017,9,9,13,0,867.0,143.0,3.3,29.0,920.0,930.2,675.89
2017,9,9,13,15,863.5,142.0,3.3,29.0,906.5,933.92,678.59
2017,9,9,13,30,860.0,141.0,3.3,29.0,893.0,934.39,679.34
2017,9,9,13,45,853.0,140.5,3.35,29.0,870.5,928.95,676.7
2017,9,9,14,0,846.0,140.0,3.4,29.0,848.0,925.2,675.34
2017,9,9,14,15,837.5,138.0,3.45,29.0,818.0,910.76,667.02
2017,9,9,14,30,829.0,136.0,3.5,29.0,788.0,893.3,656.84
2017,9,9,14,45,813.5,135.0,3.55,29.0,749.5,867.88,641.37
2017,9,9,15,0,798.0,134.0,3.6,29.0,711.0,839.97,624.23
2017,9,9,15,15,782.5,131.0,3.6,28.5,667.5,807.64,604.96
2017,9,9,15,30,767.0,128.0,3.6,28.0,624.0,773.24,584.09
2017,9,9,15,45,745.0,123.5,3.6,28.0,575.0,733.21,557.88
2017,9,9,16,0,723.0,119.0,3.6,28.0,526.0,689.26,528.61
2017,9,9,16,15,694.5,113.5,3.45,27.5,473.5,638.68,494.07
2017,9,9,16,30,666.0,108.0,3.3,27.0,421.0,588.02,458.08
2017,9,9,16,45,626.5,101.0,3.2,27.0,365.5,528.92,414.11
2017,9,9,17,0,587.0,94.0,3.1,27.0,310.0,471.35,370.15
2017,9,9,17,15,532.5,84.5,2.75,26.0,255.0,404.65,318.76
2017,9,9,17,30,478.0,75.0,2.4,25.0,200.0,341.63,268.42
2017,9,9,17,45,397.5,62.0,2.05,24.0,148.0,265.55,206.2
2017,9,9,18,0,317.0,49.0,1.7,23.0,96.0,199.64,150.5
2017,9,9,18,15,202.5,31.0,1.7,22.5,56.0,123.63,84.12
2017,9,9,18,30,88.0,13.0,1.7,22.0,16.0,39.01,0.0
2017,9,9,18,45,44.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
