Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,15.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,31.0,11.0,3.4,24.0,12.0,10.81,0.0
2017,9,20,6,45,134.0,30.5,3.6,24.5,48.0,23.69,12.25
2017,9,20,7,0,237.0,50.0,3.8,25.0,84.0,38.11,26.28
2017,9,20,7,15,321.5,64.5,3.95,25.5,132.5,47.74,35.01
2017,9,20,7,30,406.0,79.0,4.1,26.0,181.0,56.83,42.98
2017,9,20,7,45,470.0,88.0,4.35,26.5,234.5,90.6,54.12
2017,9,20,8,0,534.0,97.0,4.6,27.0,288.0,133.26,80.06
2017,9,20,8,15,348.5,146.0,4.65,27.5,278.5,180.51,124.55
2017,9,20,8,30,163.0,195.0,4.7,28.0,269.0,205.61,151.78
2017,9,20,8,45,138.5,219.5,4.8,28.5,288.0,231.0,172.47
2017,9,20,9,0,114.0,244.0,4.9,29.0,307.0,253.79,190.54
2017,9,20,9,15,422.5,185.5,4.85,29.5,448.0,322.81,239.79
2017,9,20,9,30,731.0,127.0,4.8,30.0,589.0,427.45,318.36
2017,9,20,9,45,751.5,128.0,4.8,30.5,631.0,478.34,358.21
2017,9,20,10,0,772.0,129.0,4.8,31.0,673.0,526.78,395.42
2017,9,20,10,15,784.0,131.5,4.75,31.0,708.0,571.94,429.97
2017,9,20,10,30,796.0,134.0,4.7,31.0,743.0,616.31,463.14
2017,9,20,10,45,806.0,135.0,4.7,31.5,771.0,656.93,492.15
2017,9,20,11,0,816.0,136.0,4.7,32.0,799.0,696.14,519.5
2017,9,20,11,15,821.5,137.0,4.65,32.0,818.5,730.45,543.1
2017,9,20,11,30,827.0,138.0,4.6,32.0,838.0,762.65,564.54
2017,9,20,11,45,832.0,137.5,4.6,32.5,849.5,790.73,582.08
2017,9,20,12,0,837.0,137.0,4.6,33.0,861.0,814.89,596.89
2017,9,20,12,15,838.0,137.0,4.55,33.0,864.0,834.53,609.69
2017,9,20,12,30,839.0,137.0,4.5,33.0,867.0,851.29,620.63
2017,9,20,12,45,836.5,137.0,4.5,33.5,860.5,862.09,626.58
2017,9,20,13,0,834.0,137.0,4.5,34.0,854.0,869.8,630.6
2017,9,20,13,15,830.0,136.5,4.45,34.0,839.5,876.26,635.0
2017,9,20,13,30,826.0,136.0,4.4,34.0,825.0,876.25,635.25
2017,9,20,13,45,818.0,135.0,4.4,34.0,802.0,869.04,631.09
2017,9,20,14,0,810.0,134.0,4.4,34.0,779.0,858.77,625.06
2017,9,20,14,15,800.5,132.0,4.4,33.5,749.0,843.15,616.83
2017,9,20,14,30,791.0,130.0,4.4,33.0,719.0,824.68,606.75
2017,9,20,14,45,775.0,129.0,4.4,33.0,681.0,799.13,590.65
2017,9,20,15,0,759.0,128.0,4.4,33.0,643.0,771.28,573.0
2017,9,20,15,15,741.0,124.5,4.35,32.5,599.5,737.06,551.83
2017,9,20,15,30,723.0,121.0,4.3,32.0,556.0,703.77,531.13
2017,9,20,15,45,698.0,117.0,4.3,32.0,508.0,660.75,502.35
2017,9,20,16,0,673.0,113.0,4.3,32.0,460.0,616.98,471.78
2017,9,20,16,15,640.0,107.0,4.15,31.5,408.0,565.13,435.07
2017,9,20,16,30,607.0,101.0,4.0,31.0,356.0,513.75,397.81
2017,9,20,16,45,560.5,93.5,3.85,31.0,302.5,453.52,352.06
2017,9,20,17,0,514.0,86.0,3.7,31.0,249.0,395.62,306.91
2017,9,20,17,15,447.0,75.5,3.5,30.5,197.0,324.31,250.72
2017,9,20,17,30,380.0,65.0,3.3,30.0,145.0,261.88,199.74
2017,9,20,17,45,281.5,50.0,3.1,29.5,99.0,187.23,138.45
2017,9,20,18,0,183.0,35.0,2.9,29.0,53.0,122.71,83.02
2017,9,20,18,15,91.5,17.5,2.95,28.5,26.5,55.95,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.5,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,13.0,10.0,2.7,24.0,10.0,9.83,0.0
2017,9,21,6,45,118.5,30.5,2.8,24.5,46.0,25.32,13.22
2017,9,21,7,0,224.0,51.0,2.9,25.0,82.0,39.01,27.0
2017,9,21,7,15,311.5,65.5,3.05,25.0,131.0,48.62,35.82
2017,9,21,7,30,399.0,80.0,3.2,25.0,180.0,57.7,43.9
2017,9,21,7,45,475.0,87.0,3.4,25.5,234.5,89.07,53.29
2017,9,21,8,0,551.0,94.0,3.6,26.0,289.0,131.37,78.2
2017,9,21,8,15,592.0,100.5,3.7,26.0,342.0,176.25,111.84
2017,9,21,8,30,633.0,107.0,3.8,26.0,395.0,225.46,151.93
2017,9,21,8,45,452.0,169.5,3.9,26.5,388.0,266.85,192.86
2017,9,21,9,0,271.0,232.0,4.0,27.0,381.0,291.05,217.25
2017,9,21,9,15,146.5,233.0,4.0,27.5,314.5,265.68,200.28
2017,9,21,9,30,22.0,234.0,4.0,28.0,248.0,229.97,173.55
2017,9,21,9,45,34.0,266.0,4.0,28.5,289.0,262.86,197.85
2017,9,21,10,0,46.0,298.0,4.0,29.0,330.0,301.12,225.77
2017,9,21,10,15,55.0,321.5,3.95,29.0,362.0,331.45,247.95
2017,9,21,10,30,64.0,345.0,3.9,29.0,394.0,362.68,270.66
2017,9,21,10,45,90.5,370.5,3.9,29.5,442.5,408.05,303.3
2017,9,21,11,0,117.0,396.0,3.9,30.0,491.0,454.1,336.0
2017,9,21,11,15,484.0,261.0,3.9,30.0,667.0,600.31,449.06
2017,9,21,11,30,851.0,126.0,3.9,30.0,843.0,767.0,570.61
2017,9,21,11,45,530.5,279.5,3.95,30.5,728.5,688.71,509.33
2017,9,21,12,0,210.0,433.0,4.0,31.0,614.0,590.58,431.66
2017,9,21,12,15,257.5,424.5,4.0,31.0,647.5,631.41,461.84
2017,9,21,12,30,305.0,416.0,4.0,31.0,681.0,671.72,490.87
2017,9,21,12,45,577.5,273.0,4.05,31.5,769.5,776.56,570.18
2017,9,21,13,0,850.0,130.0,4.1,32.0,858.0,874.27,637.7
2017,9,21,13,15,558.0,267.0,4.15,32.0,742.0,768.3,563.19
2017,9,21,13,30,266.0,404.0,4.2,32.0,626.0,650.37,474.46
2017,9,21,13,45,545.5,266.0,4.3,32.0,704.0,762.77,561.95
2017,9,21,14,0,825.0,128.0,4.4,32.0,782.0,862.79,633.68
2017,9,21,14,15,815.5,126.0,4.45,32.0,751.0,846.95,623.5
2017,9,21,14,30,806.0,124.0,4.5,32.0,720.0,828.23,612.14
2017,9,21,14,45,466.0,220.5,4.55,32.0,561.0,635.25,475.6
2017,9,21,15,0,126.0,317.0,4.6,32.0,402.0,438.76,326.96
2017,9,21,15,15,413.5,224.0,4.6,31.5,476.0,581.51,440.44
2017,9,21,15,30,701.0,131.0,4.6,31.0,550.0,695.29,529.06
2017,9,21,15,45,670.5,127.5,4.6,31.0,500.5,649.48,496.69
2017,9,21,16,0,640.0,124.0,4.6,31.0,451.0,603.31,463.84
2017,9,21,16,15,478.0,140.5,4.5,30.5,369.5,487.85,377.87
2017,9,21,16,30,316.0,157.0,4.4,30.0,288.0,379.57,295.22
2017,9,21,16,45,388.5,126.5,4.3,30.0,264.0,384.22,299.87
2017,9,21,17,0,461.0,96.0,4.2,30.0,240.0,373.19,291.16
2017,9,21,17,15,390.5,84.0,3.85,29.0,188.5,304.55,236.76
2017,9,21,17,30,320.0,72.0,3.5,28.0,137.0,241.9,185.65
2017,9,21,17,45,218.0,54.0,3.15,27.5,92.0,165.89,123.09
2017,9,21,18,0,116.0,36.0,2.8,27.0,47.0,93.9,62.16
2017,9,21,18,15,58.0,18.0,2.75,26.5,23.5,35.01,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,25.0,10.0,2.5,22.0,11.0,9.83,0.0
2017,9,22,6,45,139.0,29.0,2.65,22.5,46.5,22.55,11.02
2017,9,22,7,0,253.0,48.0,2.8,23.0,82.0,36.62,25.21
2017,9,22,7,15,342.5,61.0,2.95,23.5,131.0,45.13,33.06
2017,9,22,7,30,432.0,74.0,3.1,24.0,180.0,53.18,40.21
2017,9,22,7,45,496.5,82.0,3.3,25.0,233.5,84.48,49.42
2017,9,22,8,0,561.0,90.0,3.5,26.0,287.0,127.79,75.04
2017,9,22,8,15,310.0,137.0,3.55,26.5,249.0,165.5,114.57
2017,9,22,8,30,59.0,184.0,3.6,27.0,211.0,177.52,133.85
2017,9,22,8,45,42.0,195.0,3.65,27.5,215.5,188.07,142.22
2017,9,22,9,0,25.0,206.0,3.7,28.0,220.0,200.75,151.88
2017,9,22,9,15,390.5,160.5,3.7,28.5,405.0,287.16,213.55
2017,9,22,9,30,756.0,115.0,3.7,29.0,590.0,427.1,317.88
2017,9,22,9,45,771.0,118.5,3.75,29.5,631.0,475.75,356.04
2017,9,22,10,0,786.0,122.0,3.8,30.0,672.0,524.33,393.38
2017,9,22,10,15,497.0,245.0,3.85,30.0,599.0,506.83,379.39
2017,9,22,10,30,208.0,368.0,3.9,30.0,526.0,468.94,348.23
2017,9,22,10,45,515.5,249.5,3.95,30.5,660.5,569.08,425.59
2017,9,22,11,0,823.0,131.0,4.0,31.0,795.0,692.32,517.51
2017,9,22,11,15,443.5,260.0,4.0,31.0,619.0,568.93,423.67
2017,9,22,11,30,64.0,389.0,4.0,31.0,443.0,421.13,309.14
2017,9,22,11,45,429.5,275.5,4.05,31.5,644.0,604.63,449.35
2017,9,22,12,0,795.0,162.0,4.1,32.0,845.0,802.43,590.36
2017,9,22,12,15,795.5,162.0,4.1,32.0,847.5,821.37,601.83
2017,9,22,12,30,796.0,162.0,4.1,32.0,850.0,837.55,612.6
2017,9,22,12,45,797.5,159.5,4.2,32.5,844.5,849.24,619.63
2017,9,22,13,0,799.0,157.0,4.3,33.0,839.0,858.01,624.81
2017,9,22,13,15,794.5,156.0,4.3,32.5,824.0,860.05,627.76
2017,9,22,13,30,790.0,155.0,4.3,32.0,809.0,859.04,628.85
2017,9,22,13,45,479.5,272.0,4.35,32.0,665.5,709.45,523.17
2017,9,22,14,0,169.0,389.0,4.4,32.0,522.0,548.41,402.77
2017,9,22,14,15,466.0,266.0,4.4,32.0,613.0,690.32,512.68
2017,9,22,14,30,763.0,143.0,4.4,32.0,704.0,809.09,599.79
2017,9,22,14,45,753.5,137.5,4.45,32.0,667.5,784.64,583.67
2017,9,22,15,0,744.0,132.0,4.5,32.0,631.0,757.69,566.63
2017,9,22,15,15,725.5,128.5,4.5,31.5,587.5,726.16,547.28
2017,9,22,15,30,707.0,125.0,4.5,31.0,544.0,690.43,524.75
2017,9,22,15,45,685.0,119.0,4.55,31.0,496.5,647.94,495.93
2017,9,22,16,0,663.0,113.0,4.6,31.0,449.0,604.53,465.32
2017,9,22,16,15,629.0,107.0,4.55,30.5,397.0,552.54,428.24
2017,9,22,16,30,595.0,101.0,4.5,30.0,345.0,501.14,390.62
2017,9,22,16,45,550.0,92.5,4.5,29.5,292.5,441.47,345.67
2017,9,22,17,0,505.0,84.0,4.5,29.0,240.0,384.06,300.98
2017,9,22,17,15,435.0,73.5,4.2,28.5,188.0,312.34,243.42
2017,9,22,17,30,365.0,63.0,3.9,28.0,136.0,249.76,191.52
2017,9,22,17,45,263.5,47.5,3.65,27.5,91.5,174.96,129.43
2017,9,22,18,0,162.0,32.0,3.4,27.0,47.0,110.72,72.22
2017,9,22,18,15,81.0,16.0,3.2,26.5,23.5,39.56,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,31.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,62.0,10.0,1.6,21.0,12.0,9.83,0.0
2017,9,23,6,45,196.5,26.0,1.9,22.0,49.0,20.12,8.98
2017,9,23,7,0,331.0,42.0,2.2,23.0,86.0,32.25,21.51
2017,9,23,7,15,419.5,53.0,2.35,23.5,137.0,38.63,27.5
2017,9,23,7,30,508.0,64.0,2.5,24.0,188.0,44.62,32.87
2017,9,23,7,45,567.5,70.5,2.65,24.5,242.5,76.77,41.67
2017,9,23,8,0,627.0,77.0,2.8,25.0,297.0,122.3,68.31
2017,9,23,8,15,348.5,131.5,2.9,25.5,257.5,161.67,110.31
2017,9,23,8,30,70.0,186.0,3.0,26.0,218.0,181.25,136.81
2017,9,23,8,45,417.0,140.0,3.2,27.0,363.0,230.35,164.99
2017,9,23,9,0,764.0,94.0,3.4,28.0,508.0,328.71,235.6
2017,9,23,9,15,509.5,187.0,3.45,28.5,473.5,354.24,261.81
2017,9,23,9,30,255.0,280.0,3.5,29.0,439.0,357.81,267.4
2017,9,23,9,45,543.5,192.5,3.55,29.5,562.0,430.53,322.27
2017,9,23,10,0,832.0,105.0,3.6,30.0,685.0,531.01,398.26
2017,9,23,10,15,842.5,107.0,3.65,30.0,719.5,579.57,435.2
2017,9,23,10,30,853.0,109.0,3.7,30.0,754.0,624.23,468.81
2017,9,23,10,45,558.0,248.0,3.75,30.5,676.5,594.1,442.57
2017,9,23,11,0,263.0,387.0,3.8,31.0,599.0,544.16,400.74
2017,9,23,11,15,215.0,403.5,3.85,31.0,579.5,538.18,395.78
2017,9,23,11,30,167.0,420.0,3.9,31.0,560.0,527.36,387.01
2017,9,23,11,45,508.0,277.5,3.95,31.5,710.5,666.52,492.99
2017,9,23,12,0,849.0,135.0,4.0,32.0,861.0,815.84,598.78
2017,9,23,12,15,579.0,273.5,4.0,32.0,769.0,750.48,549.84
2017,9,23,12,30,309.0,412.0,4.0,32.0,677.0,669.49,487.02
2017,9,23,12,45,576.0,274.0,4.05,32.5,764.5,772.85,565.42
2017,9,23,13,0,843.0,136.0,4.1,33.0,852.0,869.01,631.9
2017,9,23,13,15,839.0,135.0,4.1,33.0,837.0,874.74,635.46
2017,9,23,13,30,835.0,134.0,4.1,33.0,822.0,874.03,635.47
2017,9,23,13,45,493.0,260.0,4.15,33.0,663.5,707.24,519.49
2017,9,23,14,0,151.0,386.0,4.2,33.0,505.0,529.2,386.91
2017,9,23,14,15,170.0,369.5,4.2,32.5,498.5,529.7,390.05
2017,9,23,14,30,189.0,353.0,4.2,32.0,492.0,528.96,391.66
2017,9,23,14,45,463.0,246.0,4.25,32.0,561.0,656.5,490.62
2017,9,23,15,0,737.0,139.0,4.3,32.0,630.0,759.5,568.13
2017,9,23,15,15,718.0,135.0,4.35,31.5,586.5,724.68,545.94
2017,9,23,15,30,699.0,131.0,4.4,31.0,543.0,688.25,523.1
2017,9,23,15,45,673.0,126.0,4.45,31.0,494.5,644.25,492.72
2017,9,23,16,0,647.0,121.0,4.5,31.0,446.0,599.61,461.1
2017,9,23,16,15,612.5,114.5,4.45,30.5,394.0,547.38,423.86
2017,9,23,16,30,578.0,108.0,4.4,30.0,342.0,495.77,386.08
2017,9,23,16,45,527.5,99.5,4.35,30.0,288.5,433.67,338.47
2017,9,23,17,0,477.0,91.0,4.3,30.0,235.0,372.09,290.03
2017,9,23,17,15,409.0,78.5,4.0,29.5,183.5,303.9,235.42
2017,9,23,17,30,341.0,66.0,3.7,29.0,132.0,241.44,183.88
2017,9,23,17,45,242.5,48.5,3.45,28.5,87.5,167.17,122.56
2017,9,23,18,0,144.0,31.0,3.2,28.0,43.0,102.8,64.5
2017,9,23,18,15,72.0,15.5,3.15,27.5,21.5,36.12,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.0,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,30.0,9.0,2.2,21.0,10.0,8.85,0.0
2017,9,24,6,45,148.5,27.5,2.45,21.5,45.5,21.41,9.58
2017,9,24,7,0,267.0,46.0,2.7,22.0,81.0,35.13,23.99
2017,9,24,7,15,357.0,59.0,2.9,22.5,130.5,43.71,31.95
2017,9,24,7,30,447.0,72.0,3.1,23.0,180.0,51.99,39.34
2017,9,24,7,45,526.5,76.5,3.3,24.0,236.0,78.96,45.11
2017,9,24,8,0,606.0,81.0,3.5,25.0,292.0,122.28,69.33
2017,9,24,8,15,318.5,126.0,3.6,25.5,238.5,151.61,103.62
2017,9,24,8,30,31.0,171.0,3.7,26.0,185.0,160.62,122.14
2017,9,24,8,45,29.5,189.0,3.8,26.5,203.5,179.4,136.45
2017,9,24,9,0,28.0,207.0,3.9,27.0,222.0,198.01,150.41
2017,9,24,9,15,110.5,246.5,3.9,27.5,314.0,262.45,198.3
2017,9,24,9,30,193.0,286.0,3.9,28.0,406.0,339.57,255.64
2017,9,24,9,45,514.5,193.5,3.9,28.5,544.0,416.45,313.58
2017,9,24,10,0,836.0,101.0,3.9,29.0,682.0,530.32,399.87
2017,9,24,10,15,450.0,221.0,3.85,29.5,535.5,456.3,343.5
2017,9,24,10,30,64.0,341.0,3.8,30.0,389.0,358.53,266.21
2017,9,24,10,45,172.0,361.5,3.8,30.5,497.5,450.06,334.03
2017,9,24,11,0,280.0,382.0,3.8,31.0,606.0,550.57,406.29
2017,9,24,11,15,247.5,398.5,3.75,31.0,600.0,555.59,408.56
2017,9,24,11,30,215.0,415.0,3.7,31.0,594.0,558.17,409.39
2017,9,24,11,45,219.0,420.5,3.7,31.5,605.0,575.62,420.8
2017,9,24,12,0,223.0,426.0,3.7,32.0,616.0,592.62,431.75
2017,9,24,12,15,282.5,413.0,3.7,32.0,654.5,638.73,465.17
2017,9,24,12,30,342.0,400.0,3.7,32.0,693.0,684.48,497.98
2017,9,24,12,45,337.5,398.0,3.75,32.0,685.5,686.97,499.76
2017,9,24,13,0,333.0,396.0,3.8,32.0,678.0,688.04,500.85
2017,9,24,13,15,575.5,268.5,3.8,32.0,745.0,779.68,571.1
2017,9,24,13,30,818.0,141.0,3.8,32.0,812.0,863.75,630.56
2017,9,24,13,45,814.0,137.5,3.85,32.0,789.0,857.27,626.56
2017,9,24,14,0,810.0,134.0,3.9,32.0,766.0,847.66,621.19
2017,9,24,14,15,455.5,239.0,3.95,32.0,592.0,649.78,482.4
2017,9,24,14,30,101.0,344.0,4.0,32.0,418.0,437.33,323.17
2017,9,24,14,45,434.5,233.0,4.05,32.0,524.0,617.47,463.03
2017,9,24,15,0,768.0,122.0,4.1,32.0,630.0,760.57,568.6
2017,9,24,15,15,405.0,180.5,4.1,31.5,447.0,522.9,397.05
2017,9,24,15,30,42.0,239.0,4.1,31.0,264.0,279.7,210.33
2017,9,24,15,45,21.0,186.0,4.2,31.0,198.5,200.65,151.13
2017,9,24,16,0,0.0,133.0,4.3,31.0,133.0,131.04,97.46
2017,9,24,16,15,0.0,117.5,4.25,30.5,117.5,115.69,86.08
2017,9,24,16,30,0.0,102.0,4.2,30.0,102.0,100.31,74.44
2017,9,24,16,45,0.0,86.0,4.2,29.5,86.0,84.37,62.14
2017,9,24,17,0,0.0,70.0,4.2,29.0,70.0,68.38,49.56
2017,9,24,17,15,184.0,64.5,3.95,28.5,99.5,167.65,129.75
2017,9,24,17,30,368.0,59.0,3.7,28.0,129.0,243.26,185.9
2017,9,24,17,45,260.0,44.0,3.45,27.5,85.0,167.33,122.53
2017,9,24,18,0,152.0,29.0,3.2,27.0,41.0,101.08,60.83
2017,9,24,18,15,76.0,14.5,3.15,26.5,20.5,35.97,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.0,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,20.0,9.0,2.1,21.0,9.0,8.85,0.0
2017,9,25,6,45,135.5,27.0,2.35,21.5,43.5,21.04,8.92
2017,9,25,7,0,251.0,45.0,2.6,22.0,78.0,34.37,23.31
2017,9,25,7,15,343.5,57.5,2.75,22.5,126.5,42.59,30.97
2017,9,25,7,30,436.0,70.0,2.9,23.0,175.0,50.32,37.9
2017,9,25,7,45,504.5,77.0,3.05,23.5,228.5,77.38,44.94
2017,9,25,8,0,573.0,84.0,3.2,24.0,282.0,120.33,69.5
2017,9,25,8,15,358.5,137.0,3.25,24.5,268.0,166.3,114.04
2017,9,25,8,30,144.0,190.0,3.3,25.0,254.0,195.39,145.87
2017,9,25,8,45,252.0,200.5,3.4,25.5,329.0,239.7,177.62
2017,9,25,9,0,360.0,211.0,3.5,26.0,404.0,299.48,222.46
2017,9,25,9,15,373.0,226.0,3.5,26.5,442.5,338.57,253.44
2017,9,25,9,30,386.0,241.0,3.5,27.0,481.0,378.49,284.53
2017,9,25,9,45,342.5,276.0,3.55,27.5,499.5,409.94,308.59
2017,9,25,10,0,299.0,311.0,3.6,28.0,518.0,437.05,328.4
2017,9,25,10,15,248.0,337.5,3.6,28.0,515.5,448.28,336.43
2017,9,25,10,30,197.0,364.0,3.6,28.0,513.0,457.16,342.21
2017,9,25,10,45,312.0,346.5,3.65,28.5,591.5,524.38,392.13
2017,9,25,11,0,427.0,329.0,3.7,29.0,670.0,600.27,447.39
2017,9,25,11,15,644.0,221.5,3.75,29.0,750.0,672.62,503.62
2017,9,25,11,30,861.0,114.0,3.8,29.0,830.0,754.15,563.59
2017,9,25,11,45,667.0,227.0,3.85,29.0,786.0,738.54,549.96
2017,9,25,12,0,473.0,340.0,3.9,29.0,742.0,711.24,525.99
2017,9,25,12,15,379.5,377.0,3.9,29.0,700.0,682.25,503.8
2017,9,25,12,30,286.0,414.0,3.9,29.0,658.0,650.52,479.36
2017,9,25,12,45,305.5,405.0,3.95,29.5,664.0,665.79,490.14
2017,9,25,13,0,325.0,396.0,4.0,30.0,670.0,680.17,500.06
2017,9,25,13,15,344.0,384.0,4.0,30.0,669.0,689.94,507.74
2017,9,25,13,30,363.0,372.0,4.0,30.0,668.0,698.28,514.53
2017,9,25,13,45,433.0,330.0,4.05,30.0,673.5,723.56,534.89
2017,9,25,14,0,503.0,288.0,4.1,30.0,679.0,741.45,550.2
2017,9,25,14,15,306.0,315.5,4.05,29.5,550.5,594.31,444.13
2017,9,25,14,30,109.0,343.0,4.0,29.0,422.0,442.73,331.54
2017,9,25,14,45,266.5,301.5,4.0,29.0,480.5,543.49,410.45
2017,9,25,15,0,424.0,260.0,4.0,29.0,539.0,629.5,476.42
2017,9,25,15,15,409.5,243.0,3.9,29.0,497.0,592.3,449.99
2017,9,25,15,30,395.0,226.0,3.8,29.0,455.0,546.26,417.68
2017,9,25,15,45,288.0,220.0,3.75,29.0,379.0,453.03,348.14
2017,9,25,16,0,181.0,214.0,3.7,29.0,303.0,357.94,275.91
2017,9,25,16,15,171.0,190.0,3.5,28.5,267.0,320.48,248.65
2017,9,25,16,30,161.0,166.0,3.3,28.0,231.0,283.08,220.68
2017,9,25,16,45,142.0,142.5,3.15,28.0,193.0,241.32,188.15
2017,9,25,17,0,123.0,119.0,3.0,28.0,155.0,200.65,155.84
2017,9,25,17,15,98.0,95.0,2.7,27.5,119.5,157.64,121.18
2017,9,25,17,30,73.0,71.0,2.4,27.0,84.0,116.38,87.28
2017,9,25,17,45,36.5,47.5,2.15,26.5,54.0,67.82,47.4
2017,9,25,18,0,0.0,24.0,1.9,26.0,24.0,24.31,10.17
2017,9,25,18,15,0.0,12.0,1.9,25.5,12.0,11.8,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,10.0,21.5,1.95,22.5,23.0,20.32,7.92
2017,9,26,7,0,20.0,43.0,2.2,23.0,46.0,39.01,27.03
2017,9,26,7,15,42.0,66.5,2.25,23.0,75.5,58.67,44.59
2017,9,26,7,30,64.0,90.0,2.3,23.0,105.0,77.84,61.47
2017,9,26,7,45,79.5,114.0,2.4,23.5,138.0,102.07,76.14
2017,9,26,8,0,95.0,138.0,2.5,24.0,171.0,126.02,93.38
2017,9,26,8,15,53.0,146.0,2.55,24.5,165.0,138.92,104.82
2017,9,26,8,30,11.0,154.0,2.6,25.0,159.0,145.94,111.62
2017,9,26,8,45,50.0,193.5,2.7,25.5,220.0,188.22,143.14
2017,9,26,9,0,89.0,233.0,2.8,26.0,281.0,238.79,181.01
2017,9,26,9,15,50.5,220.0,2.75,26.0,248.0,220.84,167.7
2017,9,26,9,30,12.0,207.0,2.7,26.0,215.0,200.92,152.46
2017,9,26,9,45,20.0,238.0,2.7,26.5,251.5,234.46,177.47
2017,9,26,10,0,28.0,269.0,2.7,27.0,288.0,265.34,200.06
2017,9,26,10,15,14.0,178.0,2.65,27.0,187.5,178.65,133.95
2017,9,26,10,30,0.0,87.0,2.6,27.0,87.0,84.25,60.77
2017,9,26,10,45,0.0,54.5,2.55,27.0,54.5,52.76,36.09
2017,9,26,11,0,0.0,22.0,2.5,27.0,22.0,21.29,11.23
2017,9,26,11,15,8.0,149.0,2.45,27.0,155.5,149.69,111.51
2017,9,26,11,30,16.0,276.0,2.4,27.0,289.0,277.8,207.87
2017,9,26,11,45,8.5,208.5,2.4,27.5,215.5,208.13,154.86
2017,9,26,12,0,1.0,141.0,2.4,28.0,142.0,137.38,100.91
2017,9,26,12,15,6.0,191.0,2.4,28.0,196.5,190.04,141.13
2017,9,26,12,30,11.0,241.0,2.4,28.0,251.0,243.17,180.95
2017,9,26,12,45,12.5,251.5,2.4,28.0,262.5,255.24,189.85
2017,9,26,13,0,14.0,262.0,2.4,28.0,274.0,267.39,198.95
2017,9,26,13,15,20.0,287.5,2.4,28.0,304.5,298.35,222.08
2017,9,26,13,30,26.0,313.0,2.4,28.0,335.0,335.05,249.21
2017,9,26,13,45,21.0,288.5,2.4,28.0,305.5,301.57,224.69
2017,9,26,14,0,16.0,264.0,2.4,28.0,276.0,273.27,204.04
2017,9,26,14,15,8.0,169.5,2.4,27.5,175.5,172.25,128.59
2017,9,26,14,30,0.0,75.0,2.4,27.0,75.0,72.6,51.77
2017,9,26,14,45,0.0,90.5,2.4,27.0,90.5,87.61,63.77
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,102.83,75.85
2017,9,26,15,15,0.0,101.5,2.35,26.5,101.5,98.42,72.73
2017,9,26,15,30,0.0,97.0,2.3,26.0,97.0,94.01,69.62
2017,9,26,15,45,0.0,102.5,2.25,26.0,102.5,99.62,74.32
2017,9,26,16,0,0.0,108.0,2.2,26.0,108.0,105.45,79.21
2017,9,26,16,15,0.0,95.0,2.05,25.5,95.0,92.59,69.35
2017,9,26,16,30,0.0,82.0,1.9,25.0,82.0,79.7,59.35
2017,9,26,16,45,0.0,69.0,1.75,25.0,69.0,66.79,49.06
2017,9,26,17,0,0.0,56.0,1.6,25.0,56.0,54.11,38.78
2017,9,26,17,15,0.0,43.0,1.45,24.5,43.0,41.53,28.48
2017,9,26,17,30,0.0,30.0,1.3,24.0,30.0,28.96,18.0
2017,9,26,17,45,0.0,19.0,1.15,24.0,19.0,18.33,8.96
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.71,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.93,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,18.34,6.17
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,35.86,24.47
2017,9,27,7,15,7.5,61.0,2.05,22.0,62.5,56.3,42.73
2017,9,27,7,30,15.0,84.0,2.1,22.0,87.0,76.45,60.51
2017,9,27,7,45,25.5,106.5,2.15,22.5,114.5,94.25,71.46
2017,9,27,8,0,36.0,129.0,2.2,23.0,142.0,117.45,89.22
2017,9,27,8,15,36.5,150.0,2.15,23.0,165.0,139.33,106.43
2017,9,27,8,30,37.0,171.0,2.1,23.0,188.0,161.35,123.73
2017,9,27,8,45,91.5,204.0,2.1,23.5,251.0,207.47,157.93
2017,9,27,9,0,146.0,237.0,2.1,24.0,314.0,255.82,193.97
2017,9,27,9,15,172.5,259.0,2.05,24.5,359.0,294.77,223.25
2017,9,27,9,30,199.0,281.0,2.0,25.0,404.0,336.34,254.24
2017,9,27,9,45,198.5,302.5,1.95,25.5,432.0,367.32,276.96
2017,9,27,10,0,198.0,324.0,1.9,26.0,460.0,398.07,299.02
2017,9,27,10,15,182.0,343.0,1.9,26.0,473.0,417.71,313.15
2017,9,27,10,30,166.0,362.0,1.9,26.0,486.0,435.74,325.84
2017,9,27,10,45,135.5,372.5,1.9,26.5,476.5,435.33,324.24
2017,9,27,11,0,105.0,383.0,1.9,27.0,467.0,433.6,321.58
2017,9,27,11,15,78.0,375.0,1.95,27.0,438.5,412.89,306.19
2017,9,27,11,30,51.0,367.0,2.0,27.0,410.0,389.91,289.09
2017,9,27,11,45,50.5,371.5,2.1,27.5,414.0,397.23,293.95
2017,9,27,12,0,50.0,376.0,2.2,28.0,418.0,404.39,298.57
2017,9,27,12,15,85.0,398.5,2.25,28.0,470.5,457.77,337.65
2017,9,27,12,30,120.0,421.0,2.3,28.0,523.0,515.46,379.1
2017,9,27,12,45,71.0,365.0,2.4,28.0,425.5,419.66,310.29
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,320.47,237.78
2017,9,27,13,15,41.0,339.0,2.5,28.0,373.0,372.58,276.84
2017,9,27,13,30,60.0,369.0,2.5,28.0,418.0,421.44,312.62
2017,9,27,13,45,67.5,363.0,2.55,28.0,416.0,423.7,314.75
2017,9,27,14,0,75.0,357.0,2.6,28.0,414.0,425.67,316.95
2017,9,27,14,15,37.5,252.0,2.55,28.0,280.5,285.6,214.16
2017,9,27,14,30,0.0,147.0,2.5,28.0,147.0,143.31,106.16
2017,9,27,14,45,0.0,111.0,2.45,28.0,111.0,107.74,79.12
2017,9,27,15,0,0.0,75.0,2.4,28.0,75.0,72.57,51.85
2017,9,27,15,15,88.5,166.5,2.3,27.5,217.0,243.34,187.46
2017,9,27,15,30,177.0,258.0,2.2,27.0,359.0,409.01,313.55
2017,9,27,15,45,88.5,181.5,2.1,27.0,232.0,257.63,198.22
2017,9,27,16,0,0.0,105.0,2.0,27.0,105.0,102.43,76.28
2017,9,27,16,15,0.0,92.5,1.8,26.5,92.5,90.07,67.06
2017,9,27,16,30,0.0,80.0,1.6,26.0,80.0,77.69,57.49
2017,9,27,16,45,0.0,67.0,1.45,26.0,67.0,64.78,47.22
2017,9,27,17,0,0.0,54.0,1.3,26.0,54.0,52.17,37.03
2017,9,27,17,15,0.0,41.5,1.2,25.5,41.5,40.08,27.15
2017,9,27,17,30,0.0,29.0,1.1,25.0,29.0,27.99,17.1
2017,9,27,17,45,0.0,18.5,1.0,24.5,18.5,17.85,8.49
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.0,4.0,3.93,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,8.0,2.85,21.5,8.0,7.71,0.0
2017,9,28,7,0,0.0,16.0,3.0,22.0,16.0,15.43,7.3
2017,9,28,7,15,0.0,27.0,3.1,22.0,27.0,26.06,16.8
2017,9,28,7,30,0.0,38.0,3.2,22.0,38.0,36.69,26.25
2017,9,28,7,45,0.0,50.0,3.35,22.5,50.0,48.3,34.43
2017,9,28,8,0,0.0,62.0,3.5,23.0,62.0,59.92,43.88
2017,9,28,8,15,1.5,103.0,3.5,23.0,103.5,97.93,74.71
2017,9,28,8,30,3.0,144.0,3.5,23.0,145.0,135.47,104.63
2017,9,28,8,45,1.5,109.0,3.5,23.5,109.5,104.82,79.53
2017,9,28,9,0,0.0,74.0,3.5,24.0,74.0,71.56,52.46
2017,9,28,9,15,0.0,97.5,3.4,24.5,97.5,94.19,70.29
2017,9,28,9,30,0.0,121.0,3.3,25.0,121.0,116.45,87.53
2017,9,28,9,45,4.0,163.5,3.25,25.5,166.5,158.33,119.85
2017,9,28,10,0,8.0,206.0,3.2,26.0,212.0,200.56,151.87
2017,9,28,10,15,12.5,232.0,3.15,26.0,241.5,228.21,172.65
2017,9,28,10,30,17.0,258.0,3.1,26.0,271.0,256.37,193.68
2017,9,28,10,45,15.0,255.0,3.05,26.5,267.0,253.67,190.9
2017,9,28,11,0,13.0,252.0,3.0,27.0,263.0,250.66,187.99
2017,9,28,11,15,14.5,256.5,2.95,27.0,269.0,256.99,192.59
2017,9,28,11,30,16.0,261.0,2.9,27.0,275.0,263.36,197.22
2017,9,28,11,45,29.5,312.0,2.9,27.0,337.0,324.1,242.47
2017,9,28,12,0,43.0,363.0,2.9,27.0,399.0,386.2,287.89
2017,9,28,12,15,55.5,378.5,2.9,27.0,425.5,414.19,308.27
2017,9,28,12,30,68.0,394.0,2.9,27.0,452.0,442.74,329.1
2017,9,28,12,45,70.0,392.5,2.9,27.5,451.5,446.01,330.86
2017,9,28,13,0,72.0,391.0,2.9,28.0,451.0,449.06,332.63
2017,9,28,13,15,57.0,368.0,2.95,28.0,415.5,415.54,308.48
2017,9,28,13,30,42.0,345.0,3.0,28.0,380.0,381.33,283.77
2017,9,28,13,45,148.5,355.0,3.05,28.0,470.0,490.56,366.63
2017,9,28,14,0,255.0,365.0,3.1,28.0,560.0,599.75,446.89
2017,9,28,14,15,194.5,352.5,3.15,28.0,498.0,529.66,396.03
2017,9,28,14,30,134.0,340.0,3.2,28.0,436.0,466.71,350.23
2017,9,28,14,45,177.0,318.5,3.25,28.0,437.5,478.93,361.57
2017,9,28,15,0,220.0,297.0,3.3,28.0,439.0,488.7,370.79
2017,9,28,15,15,189.0,276.5,3.3,27.5,392.5,440.07,336.04
2017,9,28,15,30,158.0,256.0,3.3,27.0,346.0,392.2,301.47
2017,9,28,15,45,180.0,230.5,3.3,27.0,324.0,377.3,291.92
2017,9,28,16,0,202.0,205.0,3.3,27.0,302.0,360.17,280.32
2017,9,28,16,15,197.5,180.0,3.15,26.5,265.5,324.31,253.94
2017,9,28,16,30,193.0,155.0,3.0,26.0,229.0,287.97,226.62
2017,9,28,16,45,175.0,132.0,2.95,25.5,191.0,246.11,194.07
2017,9,28,17,0,157.0,109.0,2.9,25.0,153.0,205.15,161.35
2017,9,28,17,15,130.5,86.0,2.7,24.5,117.0,161.22,125.26
2017,9,28,17,30,104.0,63.0,2.5,24.0,81.0,119.12,89.94
2017,9,28,17,45,52.0,41.5,2.3,24.0,50.5,71.39,49.8
2017,9,28,18,0,0.0,20.0,2.1,24.0,20.0,19.96,3.14
2017,9,28,18,15,0.0,10.0,2.2,23.5,10.0,9.83,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.89,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.78,0.0
2017,9,29,7,15,0.0,11.0,3.8,21.0,11.0,10.6,3.51
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,15.43,7.83
2017,9,29,7,45,0.0,21.0,3.8,21.5,21.0,20.26,11.26
2017,9,29,8,0,0.0,26.0,3.8,22.0,26.0,25.09,15.24
2017,9,29,8,15,0.0,22.5,3.85,22.0,22.5,21.71,12.4
2017,9,29,8,30,0.0,19.0,3.9,22.0,19.0,18.34,9.55
2017,9,29,8,45,0.0,33.0,3.95,22.5,33.0,31.87,20.6
2017,9,29,9,0,0.0,47.0,4.0,23.0,47.0,45.42,31.51
2017,9,29,9,15,0.0,73.0,3.95,23.0,73.0,70.6,51.78
2017,9,29,9,30,0.0,99.0,3.9,23.0,99.0,95.69,71.73
2017,9,29,9,45,0.0,94.0,3.85,23.5,94.0,90.98,67.61
2017,9,29,10,0,0.0,89.0,3.8,24.0,89.0,86.16,63.47
2017,9,29,10,15,0.0,87.5,3.75,24.0,87.5,84.72,62.19
2017,9,29,10,30,0.0,86.0,3.7,24.0,86.0,83.28,60.93
2017,9,29,10,45,0.5,118.0,3.65,24.5,118.5,114.4,85.2
2017,9,29,11,0,1.0,150.0,3.6,25.0,151.0,145.49,109.11
2017,9,29,11,15,2.5,160.0,3.6,25.0,162.5,156.31,117.37
2017,9,29,11,30,4.0,170.0,3.6,25.0,174.0,167.25,125.75
2017,9,29,11,45,5.0,171.5,3.65,25.5,176.0,169.73,127.36
2017,9,29,12,0,6.0,173.0,3.7,26.0,178.0,172.24,129.03
2017,9,29,12,15,4.5,166.5,3.7,26.0,170.5,165.01,123.41
2017,9,29,12,30,3.0,160.0,3.7,26.0,163.0,157.67,117.73
2017,9,29,12,45,7.0,198.5,3.7,26.0,204.5,198.73,149.35
2017,9,29,13,0,11.0,237.0,3.7,26.0,246.0,240.17,180.94
2017,9,29,13,15,12.0,246.0,3.65,25.5,256.0,250.34,189.05
2017,9,29,13,30,13.0,255.0,3.6,25.0,266.0,260.6,197.34
2017,9,29,13,45,23.5,282.5,3.6,25.0,301.0,297.56,225.79
2017,9,29,14,0,34.0,310.0,3.6,25.0,336.0,341.65,259.33
2017,9,29,14,15,30.5,291.5,3.55,25.0,314.0,320.8,243.87
2017,9,29,14,30,27.0,273.0,3.5,25.0,292.0,299.72,228.39
2017,9,29,14,45,51.5,279.5,3.45,25.0,313.5,327.73,250.88
2017,9,29,15,0,76.0,286.0,3.4,25.0,335.0,355.23,272.78
2017,9,29,15,15,60.5,258.5,3.3,24.5,296.0,314.01,242.21
2017,9,29,15,30,45.0,231.0,3.2,24.0,257.0,273.11,211.63
2017,9,29,15,45,38.0,206.5,3.15,24.0,227.0,242.04,188.11
2017,9,29,16,0,31.0,182.0,3.1,24.0,197.0,211.09,164.39
2017,9,29,16,15,25.0,161.0,2.95,23.5,172.0,178.6,139.39
2017,9,29,16,30,19.0,140.0,2.8,23.0,147.0,153.27,119.67
2017,9,29,16,45,11.5,117.5,2.7,23.0,121.5,125.78,97.61
2017,9,29,17,0,4.0,95.0,2.6,23.0,96.0,98.75,75.58
2017,9,29,17,15,2.0,72.0,2.55,22.5,72.5,74.11,55.33
2017,9,29,17,30,0.0,49.0,2.5,22.0,49.0,49.24,34.56
2017,9,29,17,45,0.0,29.5,2.45,22.0,29.5,28.86,17.14
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,9.64,0.0
2017,9,29,18,15,0.0,5.0,2.55,21.5,5.0,4.91,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
