Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,133.5,19.5,2.95,17.5,35.5,15.05,2.53
2017,9,30,7,0,267.0,39.0,3.1,18.0,71.0,29.8,19.6
2017,9,30,7,15,356.5,52.0,3.1,18.5,119.0,38.62,27.96
2017,9,30,7,30,446.0,65.0,3.1,19.0,167.0,46.69,35.33
2017,9,30,7,45,516.0,72.0,3.15,19.5,221.0,68.15,40.25
2017,9,30,8,0,586.0,79.0,3.2,20.0,275.0,111.16,63.46
2017,9,30,8,15,626.5,85.5,3.15,20.5,328.0,157.16,97.0
2017,9,30,8,30,667.0,92.0,3.1,21.0,381.0,207.29,137.79
2017,9,30,8,45,701.5,95.0,3.1,22.0,432.5,256.73,179.63
2017,9,30,9,0,736.0,98.0,3.1,23.0,484.0,312.01,226.18
2017,9,30,9,15,756.5,101.5,3.05,23.5,530.0,362.07,268.75
2017,9,30,9,30,777.0,105.0,3.0,24.0,576.0,413.04,310.98
2017,9,30,9,45,795.0,106.5,3.0,24.5,617.5,461.65,350.38
2017,9,30,10,0,813.0,108.0,3.0,25.0,659.0,510.35,388.69
2017,9,30,10,15,824.0,110.0,3.0,25.0,693.0,555.47,424.08
2017,9,30,10,30,835.0,112.0,3.0,25.0,727.0,601.44,459.16
2017,9,30,10,45,844.0,113.0,3.05,25.5,754.0,641.62,488.6
2017,9,30,11,0,853.0,114.0,3.1,26.0,781.0,680.12,516.18
2017,9,30,11,15,858.0,115.5,3.1,26.0,800.0,714.41,540.58
2017,9,30,11,30,863.0,117.0,3.1,26.0,819.0,746.39,562.24
2017,9,30,11,45,855.0,123.5,3.1,26.5,826.5,770.85,577.5
2017,9,30,12,0,847.0,130.0,3.1,27.0,834.0,792.17,590.6
2017,9,30,12,15,847.5,130.0,3.1,27.0,836.0,810.84,603.08
2017,9,30,12,30,848.0,130.0,3.1,27.0,838.0,826.57,613.65
2017,9,30,12,45,846.0,129.5,3.1,27.5,831.0,836.71,619.32
2017,9,30,13,0,844.0,129.0,3.1,28.0,824.0,843.72,623.01
2017,9,30,13,15,840.0,128.0,3.1,28.0,808.0,845.38,624.49
2017,9,30,13,30,836.0,127.0,3.1,28.0,792.0,847.47,626.43
2017,9,30,13,45,828.5,126.0,3.1,28.0,768.5,840.14,622.15
2017,9,30,14,0,821.0,125.0,3.1,28.0,745.0,829.72,615.98
2017,9,30,14,15,811.0,122.5,3.05,28.0,713.5,812.62,605.12
2017,9,30,14,30,801.0,120.0,3.0,28.0,682.0,792.69,592.45
2017,9,30,14,45,777.0,122.0,3.0,28.0,642.0,763.7,573.86
2017,9,30,15,0,753.0,124.0,3.0,28.0,602.0,732.74,553.89
2017,9,30,15,15,733.5,120.0,2.95,27.5,558.0,699.59,533.09
2017,9,30,15,30,714.0,116.0,2.9,27.0,514.0,662.5,509.24
2017,9,30,15,45,691.0,110.0,2.85,27.0,466.0,619.4,478.77
2017,9,30,16,0,668.0,104.0,2.8,27.0,418.0,575.49,447.12
2017,9,30,16,15,632.0,97.5,2.55,26.5,366.0,522.31,408.03
2017,9,30,16,30,596.0,91.0,2.3,26.0,314.0,469.93,368.55
2017,9,30,16,45,548.5,82.0,2.05,26.0,261.5,409.61,321.22
2017,9,30,17,0,501.0,73.0,1.8,26.0,209.0,351.86,274.56
2017,9,30,17,15,425.0,61.5,1.6,25.0,158.0,281.28,217.66
2017,9,30,17,30,349.0,50.0,1.4,24.0,107.0,215.59,162.98
2017,9,30,17,45,241.5,34.0,1.25,23.0,66.0,142.46,100.91
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,71.48,1.99
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,26.37,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,165.5,17.5,0.65,17.5,37.0,13.12,0.84
2017,10,1,7,0,331.0,35.0,0.7,18.0,74.0,26.71,17.0
2017,10,1,7,15,424.0,46.0,0.7,18.5,123.5,33.45,23.52
2017,10,1,7,30,517.0,57.0,0.7,19.0,173.0,39.77,29.33
2017,10,1,7,45,576.0,64.0,0.75,19.5,227.0,62.03,34.52
2017,10,1,8,0,635.0,71.0,0.8,20.0,281.0,107.38,58.49
2017,10,1,8,15,674.0,76.5,0.95,21.0,335.0,154.96,92.57
2017,10,1,8,30,713.0,82.0,1.1,22.0,389.0,206.42,133.84
2017,10,1,8,45,741.5,86.0,1.3,23.0,440.0,260.42,179.13
2017,10,1,9,0,770.0,90.0,1.5,24.0,491.0,313.54,223.85
2017,10,1,9,15,790.0,93.0,1.45,24.5,537.5,364.63,266.55
2017,10,1,9,30,810.0,96.0,1.4,25.0,584.0,416.5,308.62
2017,10,1,9,45,824.0,98.5,1.4,25.5,625.0,465.66,347.55
2017,10,1,10,0,838.0,101.0,1.4,26.0,666.0,514.46,384.92
2017,10,1,10,15,848.5,103.0,1.4,26.5,700.5,562.66,420.57
2017,10,1,10,30,859.0,105.0,1.4,27.0,735.0,606.93,452.39
2017,10,1,10,45,865.5,107.0,1.45,27.5,761.5,647.27,480.93
2017,10,1,11,0,872.0,109.0,1.5,28.0,788.0,685.69,507.47
2017,10,1,11,15,876.5,110.0,1.55,28.0,806.5,719.67,530.92
2017,10,1,11,30,881.0,111.0,1.6,28.0,825.0,751.24,551.79
2017,10,1,11,45,883.5,111.5,1.7,28.0,835.0,778.26,570.04
2017,10,1,12,0,886.0,112.0,1.8,28.0,845.0,802.48,586.51
2017,10,1,12,15,886.0,112.0,1.85,28.0,846.5,821.3,599.05
2017,10,1,12,30,886.0,112.0,1.9,28.0,848.0,837.02,609.69
2017,10,1,12,45,883.0,112.5,1.95,28.5,840.5,847.58,615.85
2017,10,1,13,0,880.0,113.0,2.0,29.0,833.0,854.87,620.02
2017,10,1,13,15,876.0,112.0,2.05,29.0,817.5,856.51,621.88
2017,10,1,13,30,872.0,111.0,2.1,29.0,802.0,854.85,621.76
2017,10,1,13,45,864.0,110.5,2.2,29.0,777.5,847.08,618.2
2017,10,1,14,0,856.0,110.0,2.3,29.0,753.0,836.15,612.66
2017,10,1,14,15,846.5,108.0,2.35,29.0,721.5,819.33,602.89
2017,10,1,14,30,837.0,106.0,2.4,29.0,690.0,803.66,593.98
2017,10,1,14,45,823.0,104.0,2.45,29.0,651.0,777.68,578.11
2017,10,1,15,0,809.0,102.0,2.5,29.0,612.0,749.23,560.54
2017,10,1,15,15,567.5,165.0,2.5,28.5,510.0,620.57,470.78
2017,10,1,15,30,326.0,228.0,2.5,28.0,408.0,489.27,373.57
2017,10,1,15,45,523.5,158.5,2.5,28.0,416.0,549.93,423.4
2017,10,1,16,0,721.0,89.0,2.5,28.0,424.0,590.49,456.51
2017,10,1,16,15,686.5,83.5,2.3,27.5,371.5,537.57,417.46
2017,10,1,16,30,652.0,78.0,2.1,27.0,319.0,485.26,378.36
2017,10,1,16,45,600.5,71.5,1.95,27.0,265.0,423.53,330.31
2017,10,1,17,0,549.0,65.0,1.8,27.0,211.0,364.66,283.0
2017,10,1,17,15,472.0,55.5,1.65,26.0,159.5,294.08,226.18
2017,10,1,17,30,395.0,46.0,1.5,25.0,108.0,229.75,172.4
2017,10,1,17,45,270.5,31.5,1.35,24.0,66.0,150.23,104.82
2017,10,1,18,0,146.0,17.0,1.2,23.0,24.0,73.75,0.0
2017,10,1,18,15,73.0,8.5,1.2,22.5,12.0,8.36,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,19.5,34.0,15.13,0.84
2017,10,2,7,0,252.0,39.0,1.3,20.0,68.0,29.93,19.43
2017,10,2,7,15,346.0,52.5,1.5,20.5,116.5,39.16,28.16
2017,10,2,7,30,440.0,66.0,1.7,21.0,165.0,48.01,36.16
2017,10,2,7,45,506.0,74.5,1.95,22.0,218.0,67.88,40.94
2017,10,2,8,0,572.0,83.0,2.2,23.0,271.0,110.91,63.42
2017,10,2,8,15,614.0,89.5,2.45,23.5,324.0,156.1,95.41
2017,10,2,8,30,656.0,96.0,2.7,24.0,377.0,205.62,134.87
2017,10,2,8,45,333.0,137.0,2.95,24.5,280.5,198.33,143.04
2017,10,2,9,0,10.0,178.0,3.2,25.0,184.0,170.33,130.33
2017,10,2,9,15,31.5,216.0,3.25,25.5,235.0,209.52,159.97
2017,10,2,9,30,53.0,254.0,3.3,26.0,286.0,254.74,193.89
2017,10,2,9,45,156.0,281.0,3.35,26.5,384.0,326.78,247.74
2017,10,2,10,0,259.0,308.0,3.4,27.0,482.0,409.14,308.94
2017,10,2,10,15,250.5,327.5,3.4,27.0,503.0,436.39,329.02
2017,10,2,10,30,242.0,347.0,3.4,27.0,524.0,464.66,349.63
2017,10,2,10,45,554.5,228.0,3.45,27.5,652.0,560.6,424.14
2017,10,2,11,0,867.0,109.0,3.5,28.0,780.0,679.93,514.04
2017,10,2,11,15,871.5,109.5,3.55,28.0,798.5,713.19,537.46
2017,10,2,11,30,876.0,110.0,3.6,28.0,817.0,744.05,558.55
2017,10,2,11,45,589.5,251.5,3.65,28.5,730.0,690.23,515.38
2017,10,2,12,0,303.0,393.0,3.7,29.0,643.0,619.29,457.76
2017,10,2,12,15,263.5,402.0,3.75,29.0,619.5,606.36,448.33
2017,10,2,12,30,224.0,411.0,3.8,29.0,596.0,588.31,434.97
2017,10,2,12,45,544.5,264.0,3.85,29.5,709.0,719.68,535.72
2017,10,2,13,0,865.0,117.0,3.9,30.0,822.0,843.37,622.98
2017,10,2,13,15,702.5,201.0,3.9,30.0,766.5,804.0,595.81
2017,10,2,13,30,540.0,285.0,3.9,30.0,711.0,754.76,558.28
2017,10,2,13,45,312.0,317.5,3.95,30.0,562.5,592.95,441.52
2017,10,2,14,0,84.0,350.0,4.0,30.0,414.0,424.98,316.01
2017,10,2,14,15,112.5,340.5,3.95,29.5,421.5,439.95,329.5
2017,10,2,14,30,141.0,331.0,3.9,29.0,429.0,461.12,346.85
2017,10,2,14,45,447.0,226.5,3.9,29.0,511.0,606.93,461.5
2017,10,2,15,0,753.0,122.0,3.9,29.0,593.0,724.44,550.79
2017,10,2,15,15,463.0,184.0,3.8,28.5,467.0,557.22,427.61
2017,10,2,15,30,173.0,246.0,3.7,28.0,341.0,389.92,299.35
2017,10,2,15,45,415.5,175.0,3.6,28.0,374.0,491.31,381.57
2017,10,2,16,0,658.0,104.0,3.5,28.0,407.0,563.17,438.81
2017,10,2,16,15,619.5,98.0,3.2,27.5,355.0,509.61,398.48
2017,10,2,16,30,581.0,92.0,2.9,27.0,303.0,457.06,358.51
2017,10,2,16,45,523.0,84.0,2.65,27.0,250.5,393.13,308.12
2017,10,2,17,0,465.0,76.0,2.4,27.0,198.0,332.64,259.11
2017,10,2,17,15,380.5,64.0,2.2,26.5,148.0,258.5,198.83
2017,10,2,17,30,296.0,52.0,2.0,26.0,98.0,194.28,145.11
2017,10,2,17,45,148.0,35.5,1.85,25.5,58.5,110.46,75.26
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,19.92,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,18.0,1.15,22.5,18.0,17.29,0.43
2017,10,3,7,0,0.0,36.0,1.3,23.0,36.0,33.81,22.26
2017,10,3,7,15,17.0,58.0,1.45,23.0,62.0,51.78,38.52
2017,10,3,7,30,34.0,80.0,1.6,23.0,88.0,70.05,54.69
2017,10,3,7,45,46.5,103.5,1.75,23.5,117.5,91.24,68.47
2017,10,3,8,0,59.0,127.0,1.9,24.0,147.0,116.43,87.25
2017,10,3,8,15,91.0,153.5,2.0,24.5,189.5,148.26,110.67
2017,10,3,8,30,123.0,180.0,2.1,25.0,232.0,179.92,134.13
2017,10,3,8,45,76.5,189.5,2.25,25.5,223.5,190.01,143.58
2017,10,3,9,0,30.0,199.0,2.4,26.0,215.0,190.57,144.94
2017,10,3,9,15,15.0,117.0,2.5,26.5,125.0,117.74,87.98
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,33.83,21.47
2017,10,3,9,45,7.0,132.0,2.75,27.5,137.0,130.1,97.19
2017,10,3,10,0,14.0,229.0,2.9,28.0,239.0,224.56,169.04
2017,10,3,10,15,87.0,290.5,2.95,28.0,353.5,318.97,240.07
2017,10,3,10,30,160.0,352.0,3.0,28.0,468.0,420.52,315.01
2017,10,3,10,45,97.5,335.5,3.1,28.5,407.5,377.37,281.82
2017,10,3,11,0,35.0,319.0,3.2,29.0,347.0,326.42,242.87
2017,10,3,11,15,64.0,353.0,3.3,29.0,404.5,381.26,283.62
2017,10,3,11,30,93.0,387.0,3.4,29.0,462.0,438.26,325.2
2017,10,3,11,45,477.5,248.0,3.5,29.5,639.0,600.9,450.59
2017,10,3,12,0,862.0,109.0,3.6,30.0,816.0,775.46,576.0
2017,10,3,12,15,455.0,236.5,3.6,30.0,610.0,598.18,446.86
2017,10,3,12,30,48.0,364.0,3.6,30.0,404.0,396.07,291.91
2017,10,3,12,45,47.0,359.5,3.65,30.0,398.0,393.32,290.76
2017,10,3,13,0,46.0,355.0,3.7,30.0,392.0,390.3,288.79
2017,10,3,13,15,23.0,198.0,3.7,30.0,216.5,215.03,159.74
2017,10,3,13,30,0.0,41.0,3.7,30.0,41.0,39.68,25.36
2017,10,3,13,45,3.5,121.0,3.75,30.0,123.5,120.39,88.07
2017,10,3,14,0,7.0,201.0,3.8,30.0,206.0,202.49,150.71
2017,10,3,14,15,8.0,207.5,3.8,29.5,213.0,210.13,156.94
2017,10,3,14,30,9.0,214.0,3.8,29.0,220.0,217.9,163.46
2017,10,3,14,45,206.0,230.5,3.85,29.0,359.0,411.36,314.87
2017,10,3,15,0,403.0,247.0,3.9,29.0,498.0,578.63,440.94
2017,10,3,15,15,218.0,230.5,3.9,28.5,365.0,415.53,318.68
2017,10,3,15,30,33.0,214.0,3.9,28.0,232.0,245.63,187.43
2017,10,3,15,45,16.5,114.5,3.95,28.0,123.5,126.9,95.83
2017,10,3,16,0,0.0,15.0,4.0,28.0,15.0,14.48,6.05
2017,10,3,16,15,0.0,13.0,3.9,27.5,13.0,12.54,4.55
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.61,3.02
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.68,1.45
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.82,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.89,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.44,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,79.5,21.0,3.0,23.0,29.5,17.67,0.0
2017,10,4,7,0,159.0,42.0,3.1,23.0,59.0,34.36,22.59
2017,10,4,7,15,256.5,57.0,3.25,23.0,104.5,42.92,30.95
2017,10,4,7,30,354.0,72.0,3.4,23.0,150.0,52.75,39.87
2017,10,4,7,45,440.5,78.5,3.6,23.5,203.0,67.92,43.02
2017,10,4,8,0,527.0,85.0,3.8,24.0,256.0,106.55,61.86
2017,10,4,8,15,572.0,92.0,3.8,24.5,307.5,149.81,91.92
2017,10,4,8,30,617.0,99.0,3.8,25.0,359.0,197.77,129.65
2017,10,4,8,45,425.5,160.0,3.85,25.5,350.0,239.15,171.52
2017,10,4,9,0,234.0,221.0,3.9,26.0,341.0,266.07,199.11
2017,10,4,9,15,486.5,166.5,3.8,26.0,446.0,315.41,234.49
2017,10,4,9,30,739.0,112.0,3.7,26.0,551.0,396.64,296.79
2017,10,4,9,45,762.0,111.5,3.65,26.5,592.0,443.48,334.68
2017,10,4,10,0,785.0,111.0,3.6,27.0,633.0,490.93,372.09
2017,10,4,10,15,796.5,113.5,3.5,27.0,666.5,535.25,406.81
2017,10,4,10,30,808.0,116.0,3.4,27.0,700.0,578.64,439.94
2017,10,4,10,45,547.0,239.0,3.35,27.5,641.0,563.03,424.7
2017,10,4,11,0,286.0,362.0,3.3,28.0,582.0,528.73,394.62
2017,10,4,11,15,220.0,379.5,3.25,28.0,551.5,512.84,382.12
2017,10,4,11,30,154.0,397.0,3.2,28.0,521.0,491.36,365.21
2017,10,4,11,45,171.0,402.5,3.2,28.5,541.5,516.47,382.83
2017,10,4,12,0,188.0,408.0,3.2,29.0,562.0,541.92,400.35
2017,10,4,12,15,251.0,397.0,3.2,29.0,603.0,589.99,435.74
2017,10,4,12,30,314.0,386.0,3.2,29.0,644.0,637.65,470.49
2017,10,4,12,45,339.0,377.0,3.2,29.0,653.0,656.65,484.35
2017,10,4,13,0,364.0,368.0,3.2,29.0,662.0,674.72,497.75
2017,10,4,13,15,581.0,252.5,3.15,29.0,710.5,748.17,554.97
2017,10,4,13,30,798.0,137.0,3.1,29.0,759.0,814.03,602.72
2017,10,4,13,45,794.5,133.5,3.1,29.5,736.5,807.42,597.24
2017,10,4,14,0,791.0,130.0,3.1,30.0,714.0,797.77,590.37
2017,10,4,14,15,780.5,127.5,3.1,29.5,683.0,780.49,580.79
2017,10,4,14,30,770.0,125.0,3.1,29.0,652.0,760.51,569.42
2017,10,4,14,45,751.5,124.0,3.15,29.0,613.5,733.29,552.13
2017,10,4,15,0,733.0,123.0,3.2,29.0,575.0,706.39,535.02
2017,10,4,15,15,712.0,119.0,3.15,29.0,531.5,670.39,510.94
2017,10,4,15,30,691.0,115.0,3.1,29.0,488.0,632.97,485.02
2017,10,4,15,45,665.0,109.5,3.1,29.0,440.0,589.31,454.08
2017,10,4,16,0,639.0,104.0,3.1,29.0,392.0,545.14,422.11
2017,10,4,16,15,599.0,97.5,2.9,28.5,341.0,491.06,382.24
2017,10,4,16,30,559.0,91.0,2.7,28.0,290.0,438.17,342.2
2017,10,4,16,45,505.5,82.0,2.55,27.5,238.5,376.92,294.62
2017,10,4,17,0,452.0,73.0,2.4,27.0,187.0,318.81,247.94
2017,10,4,17,15,364.5,61.0,2.15,26.5,138.0,244.7,187.44
2017,10,4,17,30,277.0,49.0,1.9,26.0,89.0,180.9,133.95
2017,10,4,17,45,159.0,31.5,1.7,25.5,52.0,108.36,70.7
2017,10,4,18,0,41.0,14.0,1.5,25.0,15.0,25.77,0.0
2017,10,4,18,15,20.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,13.03,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,26.35,16.18
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,33.14,22.83
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,39.51,28.65
2017,10,5,7,45,552.0,63.0,1.25,22.5,215.0,55.63,31.95
2017,10,5,8,0,615.0,70.0,1.5,23.0,268.0,99.35,53.12
2017,10,5,8,15,656.0,75.5,1.55,23.5,320.5,145.65,85.14
2017,10,5,8,30,697.0,81.0,1.6,24.0,373.0,196.04,124.98
2017,10,5,8,45,725.5,85.0,1.7,24.5,423.5,248.79,169.17
2017,10,5,9,0,754.0,89.0,1.8,25.0,474.0,300.63,213.06
2017,10,5,9,15,774.5,92.0,1.7,25.5,520.0,350.71,255.02
2017,10,5,9,30,795.0,95.0,1.6,26.0,566.0,401.62,296.45
2017,10,5,9,45,402.5,154.0,1.55,26.5,393.0,317.54,238.64
2017,10,5,10,0,10.0,213.0,1.5,27.0,220.0,207.7,155.71
2017,10,5,10,15,426.5,159.5,1.45,27.0,466.5,375.43,284.98
2017,10,5,10,30,843.0,106.0,1.4,27.0,713.0,589.21,441.21
2017,10,5,10,45,534.5,238.5,1.4,27.5,629.0,553.31,410.47
2017,10,5,11,0,226.0,371.0,1.4,28.0,545.0,497.97,365.93
2017,10,5,11,15,548.0,240.5,1.4,28.0,673.5,606.64,448.86
2017,10,5,11,30,870.0,110.0,1.4,28.0,802.0,731.75,538.54
2017,10,5,11,45,466.5,242.5,1.45,28.5,614.0,584.48,430.96
2017,10,5,12,0,63.0,375.0,1.5,29.0,426.0,412.29,301.09
2017,10,5,12,15,191.5,379.0,1.55,29.0,535.0,522.73,383.08
2017,10,5,12,30,320.0,383.0,1.6,29.0,644.0,638.46,464.75
2017,10,5,12,45,216.0,388.5,1.65,29.0,564.0,563.2,410.68
2017,10,5,13,0,112.0,394.0,1.7,29.0,484.0,483.67,353.72
2017,10,5,13,15,489.0,250.5,1.75,29.0,631.0,667.87,493.05
2017,10,5,13,30,866.0,107.0,1.8,29.0,778.0,832.95,607.14
2017,10,5,13,45,462.0,217.5,1.85,29.0,574.5,616.18,456.79
2017,10,5,14,0,58.0,328.0,1.9,29.0,371.0,379.91,280.69
2017,10,5,14,15,152.5,322.0,1.9,29.0,428.0,458.68,341.67
2017,10,5,14,30,247.0,316.0,1.9,29.0,485.0,528.22,393.54
2017,10,5,14,45,212.0,300.0,1.95,29.0,438.5,482.15,360.65
2017,10,5,15,0,177.0,284.0,2.0,29.0,392.0,436.53,328.3
2017,10,5,15,15,463.5,190.0,2.0,28.5,445.0,558.35,424.68
2017,10,5,15,30,750.0,96.0,2.0,28.0,498.0,648.38,494.83
2017,10,5,15,45,720.5,93.0,2.05,28.0,448.5,605.29,464.24
2017,10,5,16,0,691.0,90.0,2.1,28.0,399.0,559.93,431.98
2017,10,5,16,15,653.5,84.5,1.95,27.5,347.0,506.78,393.15
2017,10,5,16,30,616.0,79.0,1.8,27.0,295.0,454.56,353.89
2017,10,5,16,45,557.5,72.5,1.65,27.0,242.0,391.44,304.41
2017,10,5,17,0,499.0,66.0,1.5,27.0,189.0,331.83,256.19
2017,10,5,17,15,412.5,55.0,1.4,26.0,139.5,259.01,197.46
2017,10,5,17,30,326.0,44.0,1.3,25.0,90.0,193.44,142.77
2017,10,5,17,45,194.5,28.0,1.2,24.5,52.0,114.92,72.88
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,29.98,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,137.0,17.5,1.4,19.5,32.0,13.63,0.0
2017,10,6,7,0,274.0,35.0,1.6,20.0,64.0,27.51,17.08
2017,10,6,7,15,375.0,46.5,1.7,20.5,112.0,34.7,24.22
2017,10,6,7,30,476.0,58.0,1.8,21.0,160.0,41.46,30.44
2017,10,6,7,45,541.5,65.5,1.95,22.0,213.5,56.32,33.48
2017,10,6,8,0,607.0,73.0,2.1,23.0,267.0,99.89,54.19
2017,10,6,8,15,649.0,79.0,2.1,23.5,320.0,146.18,85.97
2017,10,6,8,30,691.0,85.0,2.1,24.0,373.0,196.69,125.78
2017,10,6,8,45,709.5,93.0,2.1,25.0,421.5,247.19,168.16
2017,10,6,9,0,728.0,101.0,2.1,26.0,470.0,298.9,211.57
2017,10,6,9,15,749.5,104.5,2.0,26.0,516.0,351.5,255.69
2017,10,6,9,30,771.0,108.0,1.9,26.0,562.0,401.96,297.28
2017,10,6,9,45,781.5,113.5,1.85,26.5,601.0,450.07,335.56
2017,10,6,10,0,792.0,119.0,1.8,27.0,640.0,497.62,372.11
2017,10,6,10,15,804.0,121.0,1.8,27.0,674.0,541.92,406.17
2017,10,6,10,30,816.0,123.0,1.8,27.0,708.0,585.3,438.72
2017,10,6,10,45,550.5,241.0,1.85,27.5,642.0,563.91,420.22
2017,10,6,11,0,285.0,359.0,1.9,28.0,576.0,523.66,387.05
2017,10,6,11,15,566.0,243.0,1.95,28.0,687.0,619.64,460.81
2017,10,6,11,30,847.0,127.0,2.0,28.0,798.0,729.01,541.27
2017,10,6,11,45,562.0,259.0,2.05,28.5,706.5,669.43,493.66
2017,10,6,12,0,277.0,391.0,2.1,29.0,615.0,593.77,434.37
2017,10,6,12,15,205.0,397.5,2.15,29.0,563.5,550.65,403.74
2017,10,6,12,30,133.0,404.0,2.2,29.0,512.0,505.92,371.17
2017,10,6,12,45,217.0,391.5,2.25,29.0,565.5,566.27,416.27
2017,10,6,13,0,301.0,379.0,2.3,29.0,619.0,631.65,463.65
2017,10,6,13,15,584.0,244.5,2.35,29.0,699.0,739.79,545.87
2017,10,6,13,30,867.0,110.0,2.4,29.0,779.0,833.64,611.93
2017,10,6,13,45,862.0,107.5,2.45,29.0,755.0,826.07,607.14
2017,10,6,14,0,857.0,105.0,2.5,29.0,731.0,815.3,601.18
2017,10,6,14,15,847.5,103.5,2.5,29.0,699.0,798.84,591.17
2017,10,6,14,30,838.0,102.0,2.5,29.0,667.0,783.38,581.96
2017,10,6,14,45,823.5,99.5,2.55,29.0,628.5,756.42,565.23
2017,10,6,15,0,809.0,97.0,2.6,29.0,590.0,727.04,546.82
2017,10,6,15,15,790.0,94.0,2.6,28.5,545.0,691.6,524.8
2017,10,6,15,30,771.0,91.0,2.6,28.0,500.0,654.42,501.26
2017,10,6,15,45,746.0,87.0,2.65,28.0,451.0,610.6,471.04
2017,10,6,16,0,721.0,83.0,2.7,28.0,402.0,565.99,438.97
2017,10,6,16,15,684.0,78.0,2.55,27.5,349.5,514.77,401.21
2017,10,6,16,30,647.0,73.0,2.4,27.0,297.0,462.38,361.49
2017,10,6,16,45,592.0,66.5,2.25,27.0,243.5,400.09,312.21
2017,10,6,17,0,537.0,60.0,2.1,27.0,190.0,341.02,263.9
2017,10,6,17,15,450.0,50.0,1.95,26.0,139.5,267.83,204.23
2017,10,6,17,30,363.0,40.0,1.8,25.0,89.0,201.99,148.64
2017,10,6,17,45,222.0,25.5,1.7,24.5,51.0,120.22,73.28
2017,10,6,18,0,81.0,11.0,1.6,24.0,13.0,33.86,0.0
2017,10,6,18,15,40.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,110.0,18.0,2.3,19.5,29.5,14.08,0.0
2017,10,7,7,0,220.0,36.0,2.5,20.0,59.0,27.79,17.18
2017,10,7,7,15,319.5,49.5,2.55,20.5,105.0,37.15,26.27
2017,10,7,7,30,419.0,63.0,2.6,21.0,151.0,46.23,34.54
2017,10,7,7,45,480.0,72.5,2.7,22.0,202.0,60.18,38.22
2017,10,7,8,0,541.0,82.0,2.8,23.0,253.0,101.43,58.18
2017,10,7,8,15,585.0,89.0,2.85,23.5,305.0,144.98,87.83
2017,10,7,8,30,629.0,96.0,2.9,24.0,357.0,193.08,125.44
2017,10,7,8,45,652.5,104.0,2.95,25.0,405.0,241.42,165.72
2017,10,7,9,0,676.0,112.0,3.0,26.0,453.0,291.56,207.7
2017,10,7,9,15,699.5,116.0,3.0,26.0,498.0,339.73,248.59
2017,10,7,9,30,723.0,120.0,3.0,26.0,543.0,389.16,289.82
2017,10,7,9,45,514.5,205.5,3.05,26.5,517.5,410.76,309.2
2017,10,7,10,0,306.0,291.0,3.1,27.0,492.0,413.61,311.7
2017,10,7,10,15,320.0,299.0,3.0,27.0,518.5,444.53,335.08
2017,10,7,10,30,334.0,307.0,2.9,27.0,545.0,475.9,358.32
2017,10,7,10,45,556.5,226.5,2.85,27.5,640.5,552.59,416.7
2017,10,7,11,0,779.0,146.0,2.8,28.0,736.0,644.47,484.9
2017,10,7,11,15,413.5,247.0,2.7,28.0,561.0,518.0,389.32
2017,10,7,11,30,48.0,348.0,2.6,28.0,386.0,368.3,273.41
2017,10,7,11,45,199.0,359.0,2.55,28.5,519.0,494.1,367.44
2017,10,7,12,0,350.0,370.0,2.5,29.0,652.0,628.04,462.68
2017,10,7,12,15,188.0,341.5,2.4,29.0,493.0,482.22,356.79
2017,10,7,12,30,26.0,313.0,2.3,29.0,334.0,327.77,242.08
2017,10,7,12,45,117.5,353.5,2.25,29.5,447.5,447.47,330.89
2017,10,7,13,0,209.0,394.0,2.2,30.0,561.0,566.36,414.94
2017,10,7,13,15,112.0,326.5,2.2,30.0,416.0,422.2,311.54
2017,10,7,13,30,15.0,259.0,2.2,30.0,271.0,266.03,196.53
2017,10,7,13,45,8.0,206.5,2.2,30.0,213.0,208.45,154.33
2017,10,7,14,0,1.0,154.0,2.2,30.0,155.0,150.86,111.04
2017,10,7,14,15,7.0,189.5,2.25,30.0,194.5,191.25,142.17
2017,10,7,14,30,13.0,225.0,2.3,30.0,234.0,232.28,173.39
2017,10,7,14,45,12.0,213.5,2.35,30.0,221.5,220.3,164.68
2017,10,7,15,0,11.0,202.0,2.4,30.0,209.0,208.33,156.08
2017,10,7,15,15,5.5,175.5,2.4,29.5,179.0,177.56,133.24
2017,10,7,15,30,0.0,149.0,2.4,29.0,149.0,146.96,110.2
2017,10,7,15,45,6.0,152.0,2.4,29.0,155.0,155.0,117.05
2017,10,7,16,0,12.0,155.0,2.4,29.0,161.0,163.22,123.96
2017,10,7,16,15,7.0,135.5,2.2,28.5,139.0,140.49,106.61
2017,10,7,16,30,2.0,116.0,2.0,28.0,117.0,118.07,89.27
2017,10,7,16,45,190.5,98.5,1.8,27.5,144.0,215.84,168.41
2017,10,7,17,0,379.0,81.0,1.6,27.0,171.0,285.88,221.22
2017,10,7,17,15,292.5,65.0,1.45,26.5,123.5,214.57,162.72
2017,10,7,17,30,206.0,49.0,1.3,26.0,76.0,151.17,110.06
2017,10,7,17,45,103.0,29.0,1.2,25.5,42.5,76.97,42.96
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.85,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,156.0,16.5,1.15,17.5,32.0,12.87,0.0
2017,10,8,7,0,312.0,33.0,1.2,18.0,64.0,25.87,15.69
2017,10,8,7,15,419.5,43.5,1.3,18.5,114.0,32.25,22.29
2017,10,8,7,30,527.0,54.0,1.4,19.0,164.0,38.27,27.91
2017,10,8,7,45,595.0,61.0,1.5,20.0,219.5,50.9,30.34
2017,10,8,8,0,663.0,68.0,1.6,21.0,275.0,96.91,50.82
2017,10,8,8,15,705.0,73.0,1.35,21.5,330.0,145.24,83.48
2017,10,8,8,30,747.0,78.0,1.1,22.0,385.0,200.74,127.04
2017,10,8,8,45,778.0,81.5,0.9,23.0,438.0,252.89,170.12
2017,10,8,9,0,809.0,85.0,0.7,24.0,491.0,307.45,215.01
2017,10,8,9,15,830.0,88.0,0.9,25.0,538.5,360.23,258.99
2017,10,8,9,30,851.0,91.0,1.1,26.0,586.0,413.77,302.49
2017,10,8,9,45,867.5,92.5,1.3,27.0,628.0,467.5,344.86
2017,10,8,10,0,884.0,94.0,1.5,28.0,670.0,517.61,383.38
2017,10,8,10,15,894.5,96.0,1.5,28.5,705.0,564.43,418.24
2017,10,8,10,30,905.0,98.0,1.5,29.0,740.0,609.92,451.04
2017,10,8,10,45,913.5,98.5,1.55,29.5,767.5,651.22,480.34
2017,10,8,11,0,922.0,99.0,1.6,30.0,795.0,690.58,507.59
2017,10,8,11,15,926.5,100.0,1.6,30.0,813.5,725.55,531.78
2017,10,8,11,30,931.0,101.0,1.6,30.0,832.0,757.94,552.62
2017,10,8,11,45,934.5,101.0,1.6,30.5,842.0,785.89,569.29
2017,10,8,12,0,938.0,101.0,1.6,31.0,852.0,810.9,583.98
2017,10,8,12,15,938.0,101.0,1.65,31.0,853.0,830.13,596.61
2017,10,8,12,30,938.0,101.0,1.7,31.0,854.0,846.07,607.25
2017,10,8,12,45,935.0,101.0,1.75,31.0,845.5,856.24,614.32
2017,10,8,13,0,932.0,101.0,1.8,31.0,837.0,862.95,619.34
2017,10,8,13,15,927.0,100.0,1.85,31.0,819.5,863.52,620.58
2017,10,8,13,30,922.0,99.0,1.9,31.0,802.0,860.62,619.76
2017,10,8,13,45,913.0,98.5,2.0,31.5,776.0,851.55,614.31
2017,10,8,14,0,904.0,98.0,2.1,32.0,750.0,839.17,606.82
2017,10,8,14,15,893.0,96.5,2.15,32.0,716.5,820.94,596.38
2017,10,8,14,30,882.0,95.0,2.2,32.0,683.0,799.7,584.01
2017,10,8,14,45,865.5,93.5,2.3,32.0,642.0,771.4,567.25
2017,10,8,15,0,849.0,92.0,2.4,32.0,601.0,744.61,551.39
2017,10,8,15,15,829.0,89.5,2.45,31.5,555.0,708.1,529.43
2017,10,8,15,30,809.0,87.0,2.5,31.0,509.0,669.79,505.88
2017,10,8,15,45,779.5,84.0,2.55,31.0,457.5,623.09,474.05
2017,10,8,16,0,750.0,81.0,2.6,31.0,406.0,575.79,440.46
2017,10,8,16,15,711.0,76.0,2.4,30.0,351.5,522.55,402.34
2017,10,8,16,30,672.0,71.0,2.2,29.0,297.0,468.29,362.15
2017,10,8,16,45,611.0,64.5,2.05,28.5,242.0,402.33,311.05
2017,10,8,17,0,550.0,58.0,1.9,28.0,187.0,340.09,260.99
2017,10,8,17,15,456.5,48.5,1.9,27.0,135.5,264.9,200.07
2017,10,8,17,30,363.0,39.0,1.9,26.0,84.0,197.61,143.32
2017,10,8,17,45,181.5,19.5,1.9,25.0,42.0,95.9,49.96
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,21.5,28.5,13.33,0.0
2017,10,9,7,0,233.0,34.0,2.6,22.0,57.0,26.27,15.53
2017,10,9,7,15,338.5,47.0,2.8,22.5,104.5,35.72,24.76
2017,10,9,7,30,444.0,60.0,3.0,23.0,152.0,43.86,32.16
2017,10,9,7,45,514.0,68.0,3.25,23.5,204.5,54.5,34.53
2017,10,9,8,0,584.0,76.0,3.5,24.0,257.0,96.71,53.22
2017,10,9,8,15,628.0,82.0,3.6,24.5,310.0,141.57,83.08
2017,10,9,8,30,672.0,88.0,3.7,25.0,363.0,190.9,121.45
2017,10,9,8,45,704.0,92.0,3.8,26.0,413.0,239.86,162.09
2017,10,9,9,0,736.0,96.0,3.9,27.0,463.0,291.4,205.35
2017,10,9,9,15,758.0,100.0,4.0,27.5,509.0,344.58,250.16
2017,10,9,9,30,780.0,104.0,4.1,28.0,555.0,395.79,292.66
2017,10,9,9,45,794.5,107.0,4.2,28.5,595.0,443.52,331.66
2017,10,9,10,0,809.0,110.0,4.3,29.0,635.0,491.0,369.41
2017,10,9,10,15,820.5,112.0,4.3,29.5,668.5,535.45,403.79
2017,10,9,10,30,832.0,114.0,4.3,30.0,702.0,578.89,436.46
2017,10,9,10,45,839.0,116.5,4.35,30.5,728.0,618.82,465.86
2017,10,9,11,0,846.0,119.0,4.4,31.0,754.0,656.96,493.28
2017,10,9,11,15,851.0,120.0,4.4,31.0,772.0,690.78,518.01
2017,10,9,11,30,856.0,121.0,4.4,31.0,790.0,721.39,539.83
2017,10,9,11,45,862.0,119.5,4.4,31.5,800.0,747.86,556.65
2017,10,9,12,0,868.0,118.0,4.4,32.0,810.0,771.73,571.63
2017,10,9,12,15,868.0,118.0,4.4,32.0,811.0,789.69,583.72
2017,10,9,12,30,868.0,118.0,4.4,32.0,812.0,804.61,593.85
2017,10,9,12,45,865.0,118.0,4.4,32.5,803.5,814.03,599.13
2017,10,9,13,0,862.0,118.0,4.4,33.0,795.0,820.25,602.36
2017,10,9,13,15,857.0,117.0,4.35,33.0,778.5,820.61,602.82
2017,10,9,13,30,852.0,116.0,4.3,33.0,762.0,817.76,601.26
2017,10,9,13,45,843.5,115.0,4.3,33.0,737.5,812.34,598.32
2017,10,9,14,0,835.0,114.0,4.3,33.0,713.0,800.65,591.24
2017,10,9,14,15,824.5,112.0,4.25,32.5,681.0,783.29,581.42
2017,10,9,14,30,814.0,110.0,4.2,32.0,649.0,763.11,569.71
2017,10,9,14,45,797.5,108.0,4.2,32.0,610.0,735.67,552.0
2017,10,9,15,0,781.0,106.0,4.2,32.0,571.0,705.98,532.67
2017,10,9,15,15,760.5,102.5,4.15,31.5,526.0,669.74,509.47
2017,10,9,15,30,740.0,99.0,4.1,31.0,481.0,631.92,484.38
2017,10,9,15,45,710.0,95.0,4.05,31.0,432.0,588.3,452.87
2017,10,9,16,0,680.0,91.0,4.0,31.0,383.0,542.24,418.99
2017,10,9,16,15,639.5,85.5,3.7,30.5,331.0,488.29,378.73
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,435.52,338.24
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,370.31,287.06
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,309.01,237.34
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,234.93,176.93
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,168.89,121.41
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,80.94,36.49
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
