Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.35,14.0,7.0,6.75,0.0
2017,10,10,7,0,0.0,14.0,6.4,14.0,14.0,13.5,5.47
2017,10,10,7,15,0.0,27.0,6.45,14.0,27.0,26.06,17.2
2017,10,10,7,30,0.0,40.0,6.5,14.0,40.0,38.63,28.75
2017,10,10,7,45,0.0,54.0,6.55,14.0,54.0,52.18,38.93
2017,10,10,8,0,0.0,68.0,6.6,14.0,68.0,65.35,50.2
2017,10,10,8,15,0.0,91.0,6.55,14.5,91.0,86.56,67.96
2017,10,10,8,30,0.0,114.0,6.5,15.0,114.0,107.87,85.5
2017,10,10,8,45,5.0,142.5,6.5,15.5,145.0,135.32,107.68
2017,10,10,9,0,10.0,171.0,6.5,16.0,176.0,163.45,130.17
2017,10,10,9,15,11.0,184.5,6.4,16.0,191.0,177.56,141.33
2017,10,10,9,30,12.0,198.0,6.3,16.0,206.0,191.75,152.49
2017,10,10,9,45,14.0,213.0,6.2,16.5,222.0,207.81,164.81
2017,10,10,10,0,16.0,228.0,6.1,17.0,238.0,224.07,177.2
2017,10,10,10,15,19.5,246.5,6.0,17.5,260.0,244.55,192.85
2017,10,10,10,30,23.0,265.0,5.9,18.0,282.0,265.37,208.64
2017,10,10,10,45,68.5,313.0,5.8,18.5,364.0,337.07,264.79
2017,10,10,11,0,114.0,361.0,5.7,19.0,446.0,414.79,324.58
2017,10,10,11,15,161.0,371.5,5.6,19.0,495.5,461.71,361.03
2017,10,10,11,30,208.0,382.0,5.5,19.0,545.0,512.13,399.96
2017,10,10,11,45,274.0,373.5,5.45,19.5,590.0,561.31,437.56
2017,10,10,12,0,340.0,365.0,5.4,20.0,635.0,612.25,476.07
2017,10,10,12,15,592.5,246.5,5.3,20.5,717.5,703.66,549.4
2017,10,10,12,30,845.0,128.0,5.2,21.0,800.0,795.36,618.48
2017,10,10,12,45,844.0,127.0,5.1,21.5,792.5,805.52,623.8
2017,10,10,13,0,843.0,126.0,5.0,22.0,785.0,812.56,627.35
2017,10,10,13,15,838.0,125.0,4.9,22.0,768.5,813.2,627.69
2017,10,10,13,30,833.0,124.0,4.8,22.0,752.0,810.66,625.92
2017,10,10,13,45,825.5,122.0,4.7,22.0,727.5,801.91,619.86
2017,10,10,14,0,818.0,120.0,4.6,22.0,703.0,790.1,611.77
2017,10,10,14,15,807.0,118.0,4.5,22.0,671.0,772.56,599.7
2017,10,10,14,30,796.0,116.0,4.4,22.0,639.0,752.26,585.76
2017,10,10,14,45,783.0,112.0,4.35,22.5,601.0,725.69,566.57
2017,10,10,15,0,770.0,108.0,4.3,23.0,563.0,696.75,545.74
2017,10,10,15,15,749.0,104.5,4.2,22.5,518.5,660.47,521.36
2017,10,10,15,30,728.0,101.0,4.1,22.0,474.0,624.92,496.38
2017,10,10,15,45,702.5,95.5,4.0,22.0,425.5,580.91,463.39
2017,10,10,16,0,677.0,90.0,3.9,22.0,377.0,536.29,429.28
2017,10,10,16,15,636.5,84.0,3.65,21.5,325.5,482.04,387.33
2017,10,10,16,30,596.0,78.0,3.4,21.0,274.0,429.0,345.13
2017,10,10,16,45,537.5,70.0,3.2,21.0,222.0,366.22,293.37
2017,10,10,17,0,479.0,62.0,3.0,21.0,170.0,307.02,243.04
2017,10,10,17,15,384.5,50.5,2.75,20.5,121.5,233.17,180.39
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,167.17,122.7
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,79.12,30.29
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,15.5,2.95,13.0,27.0,15.24,0.0
2017,10,11,7,0,242.0,31.0,3.1,13.0,54.0,23.92,13.98
2017,10,11,7,15,346.0,43.5,3.25,13.5,100.5,32.73,23.09
2017,10,11,7,30,450.0,56.0,3.4,14.0,147.0,40.56,30.48
2017,10,11,7,45,515.0,64.5,3.6,14.5,198.5,49.12,38.27
2017,10,11,8,0,580.0,73.0,3.8,15.0,250.0,91.14,51.44
2017,10,11,8,15,623.5,79.0,3.8,15.5,302.0,135.46,81.37
2017,10,11,8,30,667.0,85.0,3.8,16.0,354.0,184.16,120.27
2017,10,11,8,45,698.5,89.5,3.8,16.5,403.5,232.92,162.36
2017,10,11,9,0,730.0,94.0,3.8,17.0,453.0,284.2,207.36
2017,10,11,9,15,752.0,97.5,3.7,17.5,498.5,336.35,252.99
2017,10,11,9,30,774.0,101.0,3.6,18.0,544.0,386.57,296.23
2017,10,11,9,45,791.0,103.0,3.55,18.5,584.0,433.97,336.32
2017,10,11,10,0,808.0,105.0,3.5,19.0,624.0,481.34,375.22
2017,10,11,10,15,819.5,107.0,3.35,19.5,657.0,525.53,410.39
2017,10,11,10,30,831.0,109.0,3.2,20.0,690.0,568.7,443.65
2017,10,11,10,45,840.0,110.0,3.1,21.0,716.0,609.62,473.44
2017,10,11,11,0,849.0,111.0,3.0,22.0,742.0,646.98,499.69
2017,10,11,11,15,854.0,112.0,2.9,22.0,760.0,679.78,523.85
2017,10,11,11,30,859.0,113.0,2.8,22.0,778.0,710.24,545.56
2017,10,11,11,45,855.0,117.0,2.7,22.5,785.5,734.63,560.71
2017,10,11,12,0,851.0,121.0,2.6,23.0,793.0,756.04,573.67
2017,10,11,12,15,851.0,121.5,2.5,23.5,794.0,774.07,584.21
2017,10,11,12,30,851.0,122.0,2.4,24.0,795.0,789.12,592.68
2017,10,11,12,45,849.0,121.5,2.3,24.5,787.0,798.56,597.33
2017,10,11,13,0,847.0,121.0,2.2,25.0,779.0,804.87,599.93
2017,10,11,13,15,842.0,120.0,2.1,25.0,762.5,808.03,601.67
2017,10,11,13,30,837.0,119.0,2.0,25.0,746.0,805.41,599.64
2017,10,11,13,45,828.5,117.5,1.9,25.0,721.5,796.31,593.38
2017,10,11,14,0,820.0,116.0,1.8,25.0,697.0,784.15,585.23
2017,10,11,14,15,808.5,114.0,1.75,25.0,665.0,766.17,573.67
2017,10,11,14,30,797.0,112.0,1.7,25.0,633.0,745.44,560.36
2017,10,11,14,45,767.0,115.0,1.65,25.5,591.5,713.56,538.36
2017,10,11,15,0,737.0,118.0,1.6,26.0,550.0,682.33,516.87
2017,10,11,15,15,715.0,114.0,1.6,25.5,506.0,645.87,493.4
2017,10,11,15,30,693.0,110.0,1.6,25.0,462.0,608.07,468.14
2017,10,11,15,45,381.0,141.5,1.6,25.0,332.0,415.82,324.08
2017,10,11,16,0,69.0,173.0,1.6,25.0,202.0,225.57,174.98
2017,10,11,16,15,310.0,129.0,1.5,24.5,232.5,329.05,259.99
2017,10,11,16,30,551.0,85.0,1.4,24.0,263.0,409.81,322.53
2017,10,11,16,45,493.0,75.0,1.3,24.0,212.0,347.09,271.64
2017,10,11,17,0,435.0,65.0,1.2,24.0,161.0,287.99,222.95
2017,10,11,17,15,342.0,52.0,1.1,23.0,114.0,214.38,162.61
2017,10,11,17,30,249.0,39.0,1.0,22.0,67.0,151.45,108.86
2017,10,11,17,45,124.5,19.5,0.95,21.5,33.5,71.56,18.82
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,102.5,16.0,1.0,17.5,25.0,15.73,0.0
2017,10,12,7,0,205.0,32.0,1.1,18.0,50.0,24.81,14.17
2017,10,12,7,15,305.0,46.0,1.1,18.5,95.5,34.72,24.28
2017,10,12,7,30,405.0,60.0,1.1,19.0,141.0,44.48,33.24
2017,10,12,7,45,474.5,69.5,1.1,19.5,192.0,52.09,40.08
2017,10,12,8,0,544.0,79.0,1.1,20.0,243.0,92.75,53.28
2017,10,12,8,15,588.5,86.0,1.1,21.0,294.5,135.86,81.21
2017,10,12,8,30,633.0,93.0,1.1,22.0,346.0,183.54,117.54
2017,10,12,8,45,668.0,97.0,1.15,23.0,395.5,230.72,156.12
2017,10,12,9,0,703.0,101.0,1.2,24.0,445.0,280.86,197.65
2017,10,12,9,15,725.5,105.0,1.3,24.5,490.0,329.5,238.54
2017,10,12,9,30,748.0,109.0,1.4,25.0,535.0,381.91,281.46
2017,10,12,9,45,766.5,111.0,1.55,26.0,575.0,428.64,318.77
2017,10,12,10,0,785.0,113.0,1.7,27.0,615.0,475.53,355.11
2017,10,12,10,15,797.0,115.5,1.75,27.0,647.5,519.41,389.36
2017,10,12,10,30,809.0,118.0,1.8,27.0,680.0,562.37,422.14
2017,10,12,10,45,819.0,118.5,1.9,27.5,706.0,601.1,450.61
2017,10,12,11,0,829.0,119.0,2.0,28.0,732.0,638.27,477.38
2017,10,12,11,15,834.0,120.0,2.1,28.5,749.5,670.86,500.39
2017,10,12,11,30,839.0,121.0,2.2,29.0,767.0,701.19,521.45
2017,10,12,11,45,854.5,114.5,2.3,29.5,779.0,728.95,539.62
2017,10,12,12,0,870.0,108.0,2.4,30.0,791.0,754.49,556.04
2017,10,12,12,15,870.0,108.0,2.45,30.0,792.0,772.21,568.02
2017,10,12,12,30,870.0,108.0,2.5,30.0,793.0,786.87,578.1
2017,10,12,12,45,866.0,108.5,2.6,30.5,784.5,795.78,583.59
2017,10,12,13,0,862.0,109.0,2.7,31.0,776.0,801.48,587.07
2017,10,12,13,15,857.5,108.0,2.8,31.0,759.5,802.04,588.43
2017,10,12,13,30,853.0,107.0,2.9,31.0,743.0,799.38,587.79
2017,10,12,13,45,842.5,107.0,3.0,31.0,718.0,789.82,582.61
2017,10,12,14,0,832.0,107.0,3.1,31.0,693.0,780.72,577.87
2017,10,12,14,15,821.0,105.5,3.15,31.0,661.0,763.48,567.39
2017,10,12,14,30,810.0,104.0,3.2,31.0,629.0,743.46,555.08
2017,10,12,14,45,786.0,105.0,3.25,31.0,589.0,713.79,536.08
2017,10,12,15,0,762.0,106.0,3.3,31.0,549.0,682.22,515.66
2017,10,12,15,15,741.0,102.0,3.3,30.5,505.0,645.7,492.35
2017,10,12,15,30,720.0,98.0,3.3,30.0,461.0,609.85,468.07
2017,10,12,15,45,685.5,95.0,3.3,30.0,411.5,563.28,434.4
2017,10,12,16,0,651.0,92.0,3.3,30.0,362.0,516.76,400.04
2017,10,12,16,15,609.5,85.5,3.1,29.5,311.0,462.63,359.51
2017,10,12,16,30,568.0,79.0,2.9,29.0,260.0,409.85,318.81
2017,10,12,16,45,506.0,70.5,2.7,28.5,209.0,346.41,268.61
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,286.9,219.92
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,214.08,160.17
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,149.19,104.82
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,69.44,7.43
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,15.24,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,24.05,13.18
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,33.59,23.04
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,41.89,30.68
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,45.86,34.24
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,86.99,46.53
2017,10,13,8,15,643.5,76.0,2.65,24.0,302.5,132.15,75.25
2017,10,13,8,30,687.0,82.0,2.8,25.0,355.0,181.65,112.93
2017,10,13,8,45,726.5,83.5,3.0,26.0,406.0,233.39,155.21
2017,10,13,9,0,766.0,85.0,3.2,27.0,457.0,285.14,198.43
2017,10,13,9,15,787.0,88.0,3.25,27.0,502.5,335.17,241.49
2017,10,13,9,30,808.0,91.0,3.3,27.0,548.0,386.03,284.54
2017,10,13,9,45,826.0,92.0,3.35,27.5,588.5,434.3,324.21
2017,10,13,10,0,844.0,93.0,3.4,28.0,629.0,485.24,364.68
2017,10,13,10,15,854.5,95.0,3.4,28.5,662.5,529.86,399.36
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,573.23,432.12
2017,10,13,10,45,873.5,97.5,3.45,29.5,721.5,612.54,461.25
2017,10,13,11,0,882.0,98.0,3.5,30.0,747.0,650.01,488.36
2017,10,13,11,15,886.5,99.0,3.5,30.0,765.0,683.26,512.75
2017,10,13,11,30,891.0,100.0,3.5,30.0,783.0,714.06,534.45
2017,10,13,11,45,892.0,101.0,3.5,30.5,791.5,739.74,550.66
2017,10,13,12,0,893.0,102.0,3.5,31.0,800.0,762.52,564.83
2017,10,13,12,15,893.0,102.0,3.5,31.0,800.5,780.56,576.92
2017,10,13,12,30,893.0,102.0,3.5,31.0,801.0,795.46,586.98
2017,10,13,12,45,891.5,101.0,3.5,31.5,793.0,804.99,592.32
2017,10,13,13,0,890.0,100.0,3.5,32.0,785.0,811.23,595.58
2017,10,13,13,15,885.5,99.5,3.5,32.0,768.5,812.3,596.7
2017,10,13,13,30,881.0,99.0,3.5,32.0,752.0,810.07,595.78
2017,10,13,13,45,874.5,97.0,3.5,32.0,727.0,801.42,590.66
2017,10,13,14,0,868.0,95.0,3.5,32.0,702.0,789.56,583.53
2017,10,13,14,15,857.5,93.5,3.5,32.0,670.0,772.04,572.65
2017,10,13,14,30,847.0,92.0,3.5,32.0,638.0,751.64,559.89
2017,10,13,14,45,820.0,94.5,3.5,32.0,596.5,724.37,542.39
2017,10,13,15,0,793.0,97.0,3.5,32.0,555.0,691.65,521.04
2017,10,13,15,15,772.0,93.5,3.45,31.5,510.0,654.96,497.57
2017,10,13,15,30,751.0,90.0,3.4,31.0,465.0,616.72,471.89
2017,10,13,15,45,721.0,86.5,3.4,31.0,416.0,571.41,439.29
2017,10,13,16,0,691.0,83.0,3.4,31.0,367.0,528.0,407.27
2017,10,13,16,15,650.0,77.5,3.15,30.5,315.0,474.02,366.82
2017,10,13,16,30,609.0,72.0,2.9,30.0,263.0,421.3,326.12
2017,10,13,16,45,547.5,64.0,2.65,29.5,211.0,357.28,275.49
2017,10,13,17,0,486.0,56.0,2.4,29.0,159.0,297.17,226.26
2017,10,13,17,15,388.0,44.5,2.15,28.0,111.5,222.96,165.49
2017,10,13,17,30,290.0,33.0,1.9,27.0,64.0,157.49,109.06
2017,10,13,17,45,145.0,16.5,1.65,26.0,32.0,72.95,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,115.0,15.0,1.55,20.5,24.5,14.74,0.0
2017,10,14,7,0,230.0,30.0,1.7,21.0,49.0,23.29,12.27
2017,10,14,7,15,338.5,43.0,1.95,21.5,95.5,32.82,22.24
2017,10,14,7,30,447.0,56.0,2.2,22.0,142.0,41.17,29.9
2017,10,14,7,45,520.0,63.5,2.45,23.0,194.5,44.63,33.03
2017,10,14,8,0,593.0,71.0,2.7,24.0,247.0,85.98,46.21
2017,10,14,8,15,637.0,77.0,2.8,24.5,299.0,130.67,74.29
2017,10,14,8,30,681.0,83.0,2.9,25.0,351.0,179.75,111.58
2017,10,14,8,45,437.0,146.5,3.05,26.0,327.0,219.44,154.1
2017,10,14,9,0,193.0,210.0,3.2,27.0,303.0,238.75,177.69
2017,10,14,9,15,196.5,232.0,3.25,27.5,335.0,271.17,203.0
2017,10,14,9,30,200.0,254.0,3.3,28.0,367.0,303.82,228.05
2017,10,14,9,45,207.5,273.5,3.35,28.5,398.0,336.19,252.43
2017,10,14,10,0,215.0,293.0,3.4,29.0,429.0,369.0,276.74
2017,10,14,10,15,530.5,199.0,3.4,29.0,558.0,453.5,341.51
2017,10,14,10,30,846.0,105.0,3.4,29.0,687.0,565.6,426.73
2017,10,14,10,45,459.5,221.5,3.4,29.5,539.5,478.88,360.35
2017,10,14,11,0,73.0,338.0,3.4,30.0,392.0,366.35,272.11
2017,10,14,11,15,469.0,224.5,3.4,30.0,581.5,524.04,394.61
2017,10,14,11,30,865.0,111.0,3.4,30.0,771.0,703.8,527.98
2017,10,14,11,45,863.0,114.0,3.45,30.5,778.5,728.64,542.98
2017,10,14,12,0,861.0,117.0,3.5,31.0,786.0,750.56,556.83
2017,10,14,12,15,860.5,117.0,3.5,31.0,786.0,767.69,568.35
2017,10,14,12,30,860.0,117.0,3.5,31.0,786.0,781.79,577.91
2017,10,14,12,45,854.0,118.0,3.55,31.5,777.0,789.52,582.3
2017,10,14,13,0,848.0,119.0,3.6,32.0,768.0,794.05,584.67
2017,10,14,13,15,842.5,118.0,3.6,32.0,751.0,796.6,586.81
2017,10,14,13,30,837.0,117.0,3.6,32.0,734.0,793.46,585.25
2017,10,14,13,45,823.5,118.0,3.6,32.0,708.0,782.98,578.85
2017,10,14,14,0,810.0,119.0,3.6,32.0,682.0,769.57,570.6
2017,10,14,14,15,798.5,116.5,3.6,32.0,650.0,751.18,559.04
2017,10,14,14,30,787.0,114.0,3.6,32.0,618.0,730.09,545.68
2017,10,14,14,45,756.5,116.5,3.65,32.0,576.5,697.73,524.63
2017,10,14,15,0,726.0,119.0,3.7,32.0,535.0,666.18,503.83
2017,10,14,15,15,703.0,114.5,3.65,31.5,491.0,628.94,478.8
2017,10,14,15,30,680.0,110.0,3.6,31.0,447.0,590.46,452.38
2017,10,14,15,45,644.0,106.0,3.55,31.0,398.0,543.28,418.02
2017,10,14,16,0,608.0,102.0,3.5,31.0,349.0,496.3,383.11
2017,10,14,16,15,563.0,94.5,3.3,30.5,298.5,440.92,341.55
2017,10,14,16,30,518.0,87.0,3.1,30.0,248.0,387.19,300.05
2017,10,14,16,45,448.5,77.0,2.9,29.5,197.0,318.84,246.1
2017,10,14,17,0,379.0,67.0,2.7,29.0,146.0,258.47,196.86
2017,10,14,17,15,282.5,52.0,2.45,28.0,100.5,187.03,138.54
2017,10,14,17,30,186.0,37.0,2.2,27.0,55.0,124.76,85.26
2017,10,14,17,45,93.0,18.5,2.0,26.5,27.5,57.59,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,15.73,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,26.48,14.33
2017,10,15,7,15,188.5,51.5,6.75,20.5,82.0,41.72,29.79
2017,10,15,7,30,279.0,71.0,6.8,20.0,124.0,53.21,40.52
2017,10,15,7,45,384.0,78.0,6.85,19.5,176.5,56.39,43.76
2017,10,15,8,0,489.0,85.0,6.9,19.0,229.0,91.24,55.36
2017,10,15,8,15,537.5,93.0,6.8,19.0,279.5,132.09,81.7
2017,10,15,8,30,586.0,101.0,6.7,19.0,330.0,178.05,117.29
2017,10,15,8,45,646.5,99.0,6.65,19.5,383.0,222.57,153.94
2017,10,15,9,0,707.0,97.0,6.6,20.0,436.0,272.83,196.81
2017,10,15,9,15,375.0,163.0,6.55,20.0,344.5,262.27,200.07
2017,10,15,9,30,43.0,229.0,6.5,20.0,253.0,226.6,177.77
2017,10,15,9,45,44.5,246.5,6.5,20.5,273.0,246.64,193.18
2017,10,15,10,0,46.0,264.0,6.5,21.0,293.0,266.85,208.49
2017,10,15,10,15,63.0,289.0,6.45,21.5,331.0,301.79,235.23
2017,10,15,10,30,80.0,314.0,6.4,22.0,369.0,338.3,262.95
2017,10,15,10,45,65.5,316.5,6.4,22.5,363.0,337.25,261.24
2017,10,15,11,0,51.0,319.0,6.4,23.0,357.0,334.82,258.45
2017,10,15,11,15,51.0,327.0,6.35,23.0,365.5,345.81,266.68
2017,10,15,11,30,51.0,335.0,6.3,23.0,374.0,356.7,274.82
2017,10,15,11,45,162.5,353.0,6.25,23.5,478.5,457.14,352.91
2017,10,15,12,0,274.0,371.0,6.2,24.0,583.0,563.92,433.96
2017,10,15,12,15,337.0,353.5,6.15,24.0,614.5,602.72,464.08
2017,10,15,12,30,400.0,336.0,6.1,24.0,646.0,642.07,494.68
2017,10,15,12,45,633.0,222.0,6.1,24.0,706.0,722.46,560.35
2017,10,15,13,0,866.0,108.0,6.1,24.0,766.0,793.78,615.05
2017,10,15,13,15,642.5,206.5,6.05,24.0,689.0,727.74,565.0
2017,10,15,13,30,419.0,305.0,6.0,24.0,612.0,652.25,504.06
2017,10,15,13,45,495.0,264.5,5.95,24.0,615.0,672.51,521.99
2017,10,15,14,0,571.0,224.0,5.9,24.0,618.0,689.08,536.86
2017,10,15,14,15,696.5,162.0,5.85,24.0,620.0,719.87,563.42
2017,10,15,14,30,822.0,100.0,5.8,24.0,622.0,738.12,578.18
2017,10,15,14,45,803.0,99.0,5.8,24.0,583.0,709.93,558.57
2017,10,15,15,0,784.0,98.0,5.8,24.0,544.0,679.62,537.49
2017,10,15,15,15,654.0,125.0,5.7,23.5,476.5,603.58,480.34
2017,10,15,15,30,524.0,152.0,5.6,23.0,409.0,526.38,420.6
2017,10,15,15,45,520.5,134.5,5.6,23.0,367.0,490.16,393.42
2017,10,15,16,0,517.0,117.0,5.6,23.0,325.0,452.29,364.18
2017,10,15,16,15,567.5,93.0,5.35,22.5,291.5,439.37,354.43
2017,10,15,16,30,618.0,69.0,5.1,22.0,258.0,417.36,336.26
2017,10,15,16,45,563.0,60.5,4.95,22.0,206.5,356.07,284.55
2017,10,15,17,0,508.0,52.0,4.8,22.0,155.0,298.16,234.16
2017,10,15,17,15,405.0,41.0,4.45,21.5,107.0,222.45,169.1
2017,10,15,17,30,302.0,30.0,4.1,21.0,59.0,156.06,108.07
2017,10,15,17,45,151.0,15.0,3.75,20.5,29.5,70.34,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,193.0,12.5,3.75,10.5,27.5,12.29,0.0
2017,10,16,7,0,386.0,25.0,3.9,11.0,55.0,19.32,9.2
2017,10,16,7,15,503.5,34.0,3.95,11.5,107.0,27.08,18.14
2017,10,16,7,30,621.0,43.0,4.0,12.0,159.0,32.81,23.72
2017,10,16,7,45,687.5,48.5,4.1,13.0,216.0,35.06,25.87
2017,10,16,8,0,754.0,54.0,4.2,14.0,273.0,80.24,39.33
2017,10,16,8,15,794.5,58.0,4.35,14.5,329.5,131.2,71.4
2017,10,16,8,30,835.0,62.0,4.5,15.0,386.0,186.01,114.73
2017,10,16,8,45,863.0,65.0,4.7,16.0,439.5,244.61,165.37
2017,10,16,9,0,891.0,68.0,4.9,17.0,493.0,301.15,215.57
2017,10,16,9,15,910.5,70.5,4.8,17.5,541.5,356.04,264.77
2017,10,16,9,30,930.0,73.0,4.7,18.0,590.0,411.27,313.3
2017,10,16,9,45,943.5,75.0,4.6,18.5,632.0,463.63,358.34
2017,10,16,10,0,957.0,77.0,4.5,19.0,674.0,515.22,401.33
2017,10,16,10,15,967.0,78.0,4.45,19.5,709.5,563.08,440.25
2017,10,16,10,30,977.0,79.0,4.4,20.0,745.0,609.36,476.74
2017,10,16,10,45,983.5,80.5,4.35,20.5,772.0,652.25,509.59
2017,10,16,11,0,990.0,82.0,4.3,21.0,799.0,692.85,539.89
2017,10,16,11,15,994.5,82.5,4.2,21.0,817.5,728.7,566.95
2017,10,16,11,30,999.0,83.0,4.1,21.0,836.0,761.74,590.34
2017,10,16,11,45,1000.5,83.5,4.1,21.5,845.5,789.7,608.65
2017,10,16,12,0,1002.0,84.0,4.1,22.0,855.0,814.41,624.61
2017,10,16,12,15,1002.0,84.0,4.05,22.0,855.5,834.14,638.06
2017,10,16,12,30,1002.0,84.0,4.0,22.0,856.0,850.36,649.14
2017,10,16,12,45,999.5,84.0,4.0,22.5,847.0,861.07,655.45
2017,10,16,13,0,997.0,84.0,4.0,23.0,838.0,868.11,659.36
2017,10,16,13,15,992.5,83.0,3.95,23.0,820.0,868.85,660.09
2017,10,16,13,30,988.0,82.0,3.9,23.0,802.0,865.91,658.45
2017,10,16,13,45,981.0,81.0,3.85,23.5,775.5,857.36,651.81
2017,10,16,14,0,974.0,80.0,3.8,24.0,749.0,845.26,642.91
2017,10,16,14,15,964.5,78.5,3.75,24.0,714.5,827.26,631.29
2017,10,16,14,30,955.0,77.0,3.7,24.0,680.0,805.99,617.5
2017,10,16,14,45,941.5,75.0,3.7,24.0,638.5,778.13,599.31
2017,10,16,15,0,928.0,73.0,3.7,24.0,597.0,747.51,579.12
2017,10,16,15,15,909.5,71.0,3.65,23.5,549.5,710.92,555.36
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,672.32,529.82
2017,10,16,15,45,865.0,65.5,3.55,23.0,449.0,625.55,495.24
2017,10,16,16,0,839.0,62.0,3.5,23.0,396.0,581.39,461.52
2017,10,16,16,15,800.5,58.0,3.05,22.0,340.0,525.4,418.49
2017,10,16,16,30,762.0,54.0,2.6,21.0,284.0,470.12,374.44
2017,10,16,16,45,701.0,48.5,2.2,20.5,227.5,403.45,319.27
2017,10,16,17,0,640.0,43.0,1.8,20.0,171.0,340.26,264.92
2017,10,16,17,15,531.0,34.5,1.7,19.0,118.0,259.15,196.09
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,187.33,128.05
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,74.47,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.5,1.15,9.5,25.5,12.29,0.0
2017,10,17,7,0,345.0,25.0,1.2,10.0,51.0,19.46,9.03
2017,10,17,7,15,464.5,34.5,1.3,10.5,101.5,25.39,16.74
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,33.93,24.84
2017,10,17,7,45,650.5,50.5,1.5,12.0,208.0,37.0,27.76
2017,10,17,8,0,717.0,57.0,1.6,13.0,264.0,79.18,40.41
2017,10,17,8,15,759.0,61.5,1.65,14.0,319.0,128.5,70.81
2017,10,17,8,30,801.0,66.0,1.7,15.0,374.0,181.89,112.14
2017,10,17,8,45,830.0,69.0,1.75,16.0,426.5,234.92,157.32
2017,10,17,9,0,859.0,72.0,1.8,17.0,479.0,289.99,205.25
2017,10,17,9,15,879.0,75.0,1.7,17.5,527.0,347.47,255.17
2017,10,17,9,30,899.0,78.0,1.6,18.0,575.0,401.72,301.39
2017,10,17,9,45,914.0,79.5,1.55,19.0,616.5,452.72,343.27
2017,10,17,10,0,929.0,81.0,1.5,20.0,658.0,503.14,383.08
2017,10,17,10,15,939.0,82.5,1.4,20.0,693.0,550.21,420.18
2017,10,17,10,30,949.0,84.0,1.3,20.0,728.0,595.77,454.88
2017,10,17,10,45,957.0,85.0,1.25,20.5,754.5,637.95,485.48
2017,10,17,11,0,965.0,86.0,1.2,21.0,781.0,678.01,513.57
2017,10,17,11,15,969.5,86.5,1.15,21.5,799.5,713.01,537.29
2017,10,17,11,30,974.0,87.0,1.1,22.0,818.0,745.29,557.83
2017,10,17,11,45,977.5,87.0,1.05,22.5,828.0,773.48,574.45
2017,10,17,12,0,981.0,87.0,1.0,23.0,838.0,798.59,588.86
2017,10,17,12,15,981.0,87.0,0.95,23.0,838.5,817.89,600.5
2017,10,17,12,30,981.0,87.0,0.9,23.0,839.0,833.75,609.95
2017,10,17,12,45,979.5,86.5,0.9,23.5,830.5,844.45,615.72
2017,10,17,13,0,978.0,86.0,0.9,24.0,822.0,851.57,619.33
2017,10,17,13,15,974.0,85.0,0.95,24.0,804.5,852.61,621.17
2017,10,17,13,30,970.0,84.0,1.0,24.0,787.0,850.03,620.87
2017,10,17,13,45,964.5,82.5,1.05,24.5,761.0,842.17,616.1
2017,10,17,14,0,959.0,81.0,1.1,25.0,735.0,830.81,609.19
2017,10,17,14,15,949.5,79.5,1.15,25.0,701.5,812.97,599.31
2017,10,17,14,30,940.0,78.0,1.2,25.0,668.0,791.94,587.36
2017,10,17,14,45,927.5,76.0,1.25,25.0,627.0,765.12,571.49
2017,10,17,15,0,915.0,74.0,1.3,25.0,586.0,735.55,553.64
2017,10,17,15,15,896.5,71.5,1.35,24.5,539.0,698.78,531.61
2017,10,17,15,30,878.0,69.0,1.4,24.0,492.0,660.05,507.61
2017,10,17,15,45,852.5,66.0,1.45,24.0,440.0,614.67,475.8
2017,10,17,16,0,827.0,63.0,1.5,24.0,388.0,571.9,444.74
2017,10,17,16,15,788.5,59.0,1.35,23.5,332.5,516.52,402.98
2017,10,17,16,30,750.0,55.0,1.2,23.0,277.0,461.87,360.3
2017,10,17,16,45,689.0,49.0,1.1,22.5,221.0,395.36,307.14
2017,10,17,17,0,628.0,43.0,1.0,22.0,165.0,332.37,254.53
2017,10,17,17,15,518.5,34.5,1.05,20.5,113.0,252.06,188.06
2017,10,17,17,30,409.0,26.0,1.1,19.0,61.0,180.99,120.17
2017,10,17,17,45,204.5,13.0,1.15,18.0,30.5,71.77,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,11.8,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,18.64,7.94
2017,10,18,7,15,477.5,34.0,1.55,11.5,102.0,25.09,16.35
2017,10,18,7,30,597.0,44.0,1.8,12.0,153.0,34.11,24.87
2017,10,18,7,45,662.0,50.5,2.05,13.0,209.0,37.17,27.78
2017,10,18,8,0,727.0,57.0,2.3,14.0,265.0,77.87,39.55
2017,10,18,8,15,769.0,61.5,2.4,15.0,320.5,127.59,69.61
2017,10,18,8,30,811.0,66.0,2.5,16.0,376.0,181.36,110.96
2017,10,18,8,45,839.5,69.5,2.65,17.5,428.5,235.13,156.43
2017,10,18,9,0,868.0,73.0,2.8,19.0,481.0,290.87,204.62
2017,10,18,9,15,887.5,75.5,2.9,19.5,529.0,348.07,254.71
2017,10,18,9,30,907.0,78.0,3.0,20.0,577.0,401.99,301.41
2017,10,18,9,45,922.0,80.0,3.1,21.0,619.0,453.72,344.68
2017,10,18,10,0,937.0,82.0,3.2,22.0,661.0,504.86,386.09
2017,10,18,10,15,947.0,83.5,3.2,22.5,695.5,552.18,423.89
2017,10,18,10,30,957.0,85.0,3.2,23.0,730.0,597.96,459.38
2017,10,18,10,45,964.0,86.0,3.2,23.5,756.5,639.78,490.97
2017,10,18,11,0,971.0,87.0,3.2,24.0,783.0,679.4,520.09
2017,10,18,11,15,975.5,87.5,3.2,24.5,801.5,714.51,545.3
2017,10,18,11,30,980.0,88.0,3.2,25.0,820.0,746.88,567.54
2017,10,18,11,45,979.5,90.0,3.2,25.5,828.5,774.34,585.05
2017,10,18,12,0,979.0,92.0,3.2,26.0,837.0,798.55,600.26
2017,10,18,12,15,978.5,92.0,3.2,26.0,837.0,817.43,613.0
2017,10,18,12,30,978.0,92.0,3.2,26.0,837.0,832.87,623.5
2017,10,18,12,45,975.5,91.5,3.2,26.5,828.0,842.76,629.11
2017,10,18,13,0,973.0,91.0,3.2,27.0,819.0,849.08,632.43
2017,10,18,13,15,968.5,90.5,3.2,27.0,801.5,850.25,633.67
2017,10,18,13,30,964.0,90.0,3.2,27.0,784.0,847.84,632.66
2017,10,18,13,45,956.5,89.0,3.2,27.5,757.5,839.03,626.22
2017,10,18,14,0,949.0,88.0,3.2,28.0,731.0,826.77,617.64
2017,10,18,14,15,939.0,86.5,3.2,28.0,697.0,808.75,606.46
2017,10,18,14,30,929.0,85.0,3.2,28.0,663.0,787.58,593.21
2017,10,18,14,45,901.5,87.0,3.25,28.0,619.0,754.58,571.98
2017,10,18,15,0,874.0,89.0,3.3,28.0,575.0,723.25,551.82
2017,10,18,15,15,853.0,86.0,3.25,27.5,527.5,685.45,527.47
2017,10,18,15,30,832.0,83.0,3.2,27.0,480.0,645.88,500.32
2017,10,18,15,45,800.0,79.5,3.15,26.5,427.5,597.41,465.72
2017,10,18,16,0,768.0,76.0,3.1,26.0,375.0,548.48,429.78
2017,10,18,16,15,724.5,71.0,2.7,25.0,320.0,491.44,386.41
2017,10,18,16,30,681.0,66.0,2.3,24.0,265.0,438.36,344.46
2017,10,18,16,45,611.0,58.5,1.95,23.0,209.5,369.28,288.74
2017,10,18,17,0,541.0,51.0,1.6,22.0,154.0,304.7,234.64
2017,10,18,17,15,426.0,39.5,1.6,21.0,104.0,223.71,166.93
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,152.78,98.56
2017,10,18,17,45,155.5,14.0,1.6,19.5,27.0,58.02,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,36.0,13.5,0.9,14.5,16.0,13.27,0.0
2017,10,19,7,0,72.0,27.0,0.9,15.0,32.0,22.51,9.93
2017,10,19,7,15,134.5,47.0,1.0,15.5,67.5,38.24,27.3
2017,10,19,7,30,197.0,67.0,1.1,16.0,103.0,53.39,41.28
2017,10,19,7,45,248.0,83.0,1.2,17.0,143.5,65.06,51.77
2017,10,19,8,0,299.0,99.0,1.3,18.0,184.0,93.27,64.26
2017,10,19,8,15,399.5,105.0,1.45,18.5,242.5,122.91,80.19
2017,10,19,8,30,500.0,111.0,1.6,19.0,301.0,167.59,111.37
2017,10,19,8,45,423.5,146.0,1.8,20.0,322.0,210.2,149.87
2017,10,19,9,0,347.0,181.0,2.0,21.0,343.0,248.11,183.97
2017,10,19,9,15,303.0,209.5,2.15,21.5,361.5,278.83,210.61
2017,10,19,9,30,259.0,238.0,2.3,22.0,380.0,305.07,232.69
2017,10,19,9,45,235.5,261.0,2.5,23.0,397.0,333.36,254.72
2017,10,19,10,0,212.0,284.0,2.7,24.0,414.0,356.15,271.8
2017,10,19,10,15,349.5,264.5,2.75,24.5,493.0,416.55,317.56
2017,10,19,10,30,487.0,245.0,2.8,25.0,572.0,487.8,371.22
2017,10,19,10,45,376.0,290.5,2.85,25.5,548.5,488.0,370.0
2017,10,19,11,0,265.0,336.0,2.9,26.0,525.0,478.44,361.15
2017,10,19,11,15,260.0,346.0,2.95,26.0,535.5,496.23,374.29
2017,10,19,11,30,255.0,356.0,3.0,26.0,546.0,513.07,386.5
2017,10,19,11,45,380.5,319.0,3.1,26.5,605.5,574.64,433.0
2017,10,19,12,0,506.0,282.0,3.2,27.0,665.0,641.95,482.79
2017,10,19,12,15,509.0,281.0,3.3,27.0,666.5,655.79,492.95
2017,10,19,12,30,512.0,280.0,3.4,27.0,668.0,667.88,502.18
2017,10,19,12,45,518.0,274.0,3.5,27.5,663.5,675.5,507.45
2017,10,19,13,0,524.0,268.0,3.6,28.0,659.0,681.18,511.38
2017,10,19,13,15,706.0,185.5,3.65,28.0,698.5,745.39,561.57
2017,10,19,13,30,888.0,103.0,3.7,28.0,738.0,798.79,599.99
2017,10,19,13,45,701.5,169.5,3.75,28.0,660.5,728.09,550.69
2017,10,19,14,0,515.0,236.0,3.8,28.0,583.0,649.43,491.97
2017,10,19,14,15,568.0,205.0,3.8,28.0,570.5,653.72,497.64
2017,10,19,14,30,621.0,174.0,3.8,28.0,558.0,657.03,502.06
2017,10,19,14,45,544.0,185.0,3.85,28.0,506.0,601.06,461.27
2017,10,19,15,0,467.0,196.0,3.9,28.0,454.0,549.32,423.14
2017,10,19,15,15,616.5,141.5,3.85,27.5,451.5,584.84,453.74
2017,10,19,15,30,766.0,87.0,3.8,27.0,449.0,604.01,471.54
2017,10,19,15,45,730.0,84.0,3.8,27.0,398.5,557.82,436.85
2017,10,19,16,0,694.0,81.0,3.8,27.0,348.0,509.93,400.4
2017,10,19,16,15,648.0,75.0,3.5,26.0,295.5,453.56,357.48
2017,10,19,16,30,602.0,69.0,3.2,25.0,243.0,398.84,314.33
2017,10,19,16,45,526.0,61.5,2.9,24.5,190.5,330.51,258.5
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,267.27,205.21
2017,10,19,17,15,335.0,41.5,2.4,23.5,92.0,189.76,140.14
2017,10,19,17,30,220.0,29.0,2.2,23.0,46.0,121.55,74.43
2017,10,19,17,45,110.0,14.5,2.0,22.5,23.0,45.15,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
