Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,7.5,13.0,7.86,0.0
2017,10,30,7,0,230.0,16.0,2.7,8.0,26.0,12.53,0.0
2017,10,30,7,15,376.0,27.0,2.9,8.5,70.5,20.4,11.5
2017,10,30,7,30,522.0,38.0,3.1,9.0,115.0,27.72,19.1
2017,10,30,7,45,598.0,45.5,3.3,10.0,168.0,34.55,25.57
2017,10,30,8,0,674.0,53.0,3.5,11.0,221.0,50.58,29.59
2017,10,30,8,15,722.0,58.0,3.45,12.0,274.0,96.24,50.13
2017,10,30,8,30,770.0,63.0,3.4,13.0,327.0,146.59,85.02
2017,10,30,8,45,800.0,67.0,3.4,14.0,377.5,197.2,126.59
2017,10,30,9,0,830.0,71.0,3.4,15.0,428.0,249.95,172.49
2017,10,30,9,15,851.5,74.0,3.7,16.0,474.0,301.26,218.3
2017,10,30,9,30,873.0,77.0,4.0,17.0,520.0,356.43,266.76
2017,10,30,9,45,887.0,79.5,4.35,18.5,559.5,405.35,309.02
2017,10,30,10,0,901.0,82.0,4.7,20.0,599.0,453.64,349.64
2017,10,30,10,15,912.0,83.5,4.65,20.5,632.5,498.75,387.3
2017,10,30,10,30,923.0,85.0,4.6,21.0,666.0,542.5,422.79
2017,10,30,10,45,928.5,87.0,4.55,21.5,691.0,582.17,454.18
2017,10,30,11,0,934.0,89.0,4.5,22.0,716.0,619.66,483.02
2017,10,30,11,15,938.5,90.0,4.35,22.5,733.0,653.23,507.83
2017,10,30,11,30,943.0,91.0,4.2,23.0,750.0,684.19,530.32
2017,10,30,11,45,943.0,92.0,4.1,23.5,757.5,709.46,548.26
2017,10,30,12,0,943.0,93.0,4.0,24.0,765.0,731.65,563.32
2017,10,30,12,15,942.0,93.0,3.85,24.0,764.5,748.98,574.96
2017,10,30,12,30,941.0,93.0,3.7,24.0,764.0,763.02,584.31
2017,10,30,12,45,936.0,93.5,3.55,24.5,754.5,771.36,588.54
2017,10,30,13,0,931.0,94.0,3.4,25.0,745.0,776.28,590.47
2017,10,30,13,15,925.5,93.0,3.25,25.0,727.0,775.88,589.94
2017,10,30,13,30,920.0,92.0,3.1,25.0,709.0,772.1,587.18
2017,10,30,13,45,909.5,91.5,3.0,25.5,682.5,761.89,579.19
2017,10,30,14,0,899.0,91.0,2.9,26.0,656.0,748.51,569.16
2017,10,30,14,15,886.5,89.5,2.8,26.0,622.5,729.59,556.49
2017,10,30,14,30,874.0,88.0,2.7,26.0,589.0,711.03,544.18
2017,10,30,14,45,854.0,86.5,2.65,26.0,548.0,681.66,524.43
2017,10,30,15,0,834.0,85.0,2.6,26.0,507.0,650.1,502.04
2017,10,30,15,15,810.0,81.5,2.5,25.5,461.0,611.86,475.17
2017,10,30,15,30,786.0,78.0,2.4,25.0,415.0,572.17,446.62
2017,10,30,15,45,749.0,74.5,2.35,24.5,364.5,523.89,410.99
2017,10,30,16,0,712.0,71.0,2.3,24.0,314.0,477.84,375.86
2017,10,30,16,15,661.0,65.0,2.05,23.0,262.0,420.5,331.07
2017,10,30,16,30,610.0,59.0,1.8,22.0,210.0,365.21,286.21
2017,10,30,16,45,525.5,51.0,1.55,21.0,158.5,295.93,228.95
2017,10,30,17,0,441.0,43.0,1.3,20.0,107.0,232.54,174.76
2017,10,30,17,15,299.0,29.5,1.3,19.0,65.0,150.91,103.27
2017,10,30,17,30,157.0,16.0,1.3,18.0,23.0,71.62,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.5,11.5,7.86,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,17.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,34.0,15.0,3.4,9.0,16.0,14.74,0.0
2017,10,31,7,15,125.5,36.5,3.5,9.0,53.0,30.02,19.27
2017,10,31,7,30,217.0,58.0,3.6,9.0,90.0,46.62,35.82
2017,10,31,7,45,293.5,74.5,3.75,9.5,136.0,55.82,44.73
2017,10,31,8,0,370.0,91.0,3.9,10.0,182.0,72.85,53.43
2017,10,31,8,15,185.0,87.5,3.95,10.0,133.0,84.9,61.0
2017,10,31,8,30,0.0,84.0,4.0,10.0,84.0,80.15,63.66
2017,10,31,8,45,0.0,98.0,4.05,10.5,98.0,93.4,74.7
2017,10,31,9,0,0.0,112.0,4.1,11.0,112.0,106.69,85.6
2017,10,31,9,15,0.0,125.0,4.05,11.5,125.0,119.12,95.62
2017,10,31,9,30,0.0,138.0,4.0,12.0,138.0,131.58,105.54
2017,10,31,9,45,3.5,162.5,4.0,12.5,164.5,155.95,125.16
2017,10,31,10,0,7.0,187.0,4.0,13.0,191.0,180.74,144.91
2017,10,31,10,15,8.0,197.5,3.9,13.5,202.5,191.88,153.37
2017,10,31,10,30,9.0,208.0,3.8,14.0,214.0,203.11,161.87
2017,10,31,10,45,4.5,139.5,3.7,14.5,142.5,136.86,107.63
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,68.7,51.46
2017,10,31,11,15,0.0,72.5,3.45,15.0,72.5,70.16,52.65
2017,10,31,11,30,0.0,74.0,3.3,15.0,74.0,71.62,53.8
2017,10,31,11,45,0.0,97.5,3.2,15.5,97.5,94.4,72.33
2017,10,31,12,0,0.0,121.0,3.1,16.0,121.0,117.15,90.63
2017,10,31,12,15,0.0,108.0,3.0,16.5,108.0,104.59,80.23
2017,10,31,12,30,0.0,95.0,2.9,17.0,95.0,91.99,69.87
2017,10,31,12,45,116.5,214.0,2.8,17.5,295.0,297.16,236.18
2017,10,31,13,0,233.0,333.0,2.7,18.0,495.0,503.54,393.82
2017,10,31,13,15,116.5,226.0,2.65,18.0,307.0,313.3,247.02
2017,10,31,13,30,0.0,119.0,2.6,18.0,119.0,115.46,88.49
2017,10,31,13,45,0.0,98.0,2.55,18.0,98.0,94.91,72.25
2017,10,31,14,0,0.0,77.0,2.5,18.0,77.0,74.5,55.76
2017,10,31,14,15,0.0,80.0,2.4,17.5,80.0,77.4,58.39
2017,10,31,14,30,0.0,83.0,2.3,17.0,83.0,80.3,61.02
2017,10,31,14,45,0.0,51.0,2.25,17.0,51.0,49.29,35.52
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,18.34,9.77
2017,10,31,15,15,0.0,41.5,2.1,16.5,41.5,40.09,28.15
2017,10,31,15,30,0.0,64.0,2.0,16.0,64.0,61.86,46.59
2017,10,31,15,45,0.0,56.0,1.95,16.0,56.0,54.11,40.19
2017,10,31,16,0,0.0,48.0,1.9,16.0,48.0,46.36,33.75
2017,10,31,16,15,0.0,39.5,1.9,15.5,39.5,38.14,26.88
2017,10,31,16,30,0.0,31.0,1.9,15.0,31.0,29.92,19.88
2017,10,31,16,45,0.0,23.0,1.9,15.0,23.0,22.19,13.16
2017,10,31,17,0,0.0,15.0,1.9,15.0,15.0,14.46,6.4
2017,10,31,17,15,0.0,8.5,1.8,14.5,8.5,8.19,0.66
2017,10,31,17,30,0.0,2.0,1.7,14.0,2.0,1.97,0.0
2017,10,31,17,45,0.0,1.0,1.65,13.5,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,18.68,0.0
2017,11,1,7,15,172.5,33.5,1.65,10.5,57.5,26.08,15.66
2017,11,1,7,30,345.0,48.0,1.8,11.0,96.0,36.48,26.59
2017,11,1,7,45,441.5,56.5,1.95,11.5,146.0,41.69,31.76
2017,11,1,8,0,538.0,65.0,2.1,12.0,196.0,52.34,34.87
2017,11,1,8,15,316.0,101.5,2.1,12.5,182.5,99.56,68.32
2017,11,1,8,30,94.0,138.0,2.1,13.0,169.0,129.72,100.45
2017,11,1,8,45,66.5,153.0,2.1,14.0,176.5,148.63,116.76
2017,11,1,9,0,39.0,168.0,2.1,15.0,184.0,160.95,127.45
2017,11,1,9,15,40.0,186.5,2.2,16.0,205.0,181.07,143.21
2017,11,1,9,30,41.0,205.0,2.3,17.0,226.0,201.33,158.82
2017,11,1,9,45,75.5,232.0,2.4,18.0,274.0,241.35,189.4
2017,11,1,10,0,110.0,259.0,2.5,19.0,322.0,284.65,222.3
2017,11,1,10,15,72.0,255.5,2.65,19.5,297.5,271.19,211.58
2017,11,1,10,30,34.0,252.0,2.8,20.0,273.0,254.01,197.72
2017,11,1,10,45,53.5,277.0,2.95,21.0,312.0,290.07,224.94
2017,11,1,11,0,73.0,302.0,3.1,22.0,351.0,327.71,252.88
2017,11,1,11,15,481.5,200.5,3.25,22.5,533.0,478.98,372.75
2017,11,1,11,30,890.0,99.0,3.4,23.0,715.0,652.16,505.04
2017,11,1,11,45,888.5,102.0,3.55,24.0,722.5,677.1,521.6
2017,11,1,12,0,887.0,105.0,3.7,25.0,730.0,699.11,536.56
2017,11,1,12,15,887.0,104.5,3.7,25.5,730.0,715.68,547.88
2017,11,1,12,30,887.0,104.0,3.7,26.0,730.0,729.18,556.36
2017,11,1,12,45,885.5,103.0,3.75,26.5,721.5,737.99,561.81
2017,11,1,13,0,884.0,102.0,3.8,27.0,713.0,743.6,565.13
2017,11,1,13,15,878.5,101.0,3.75,27.5,695.5,743.12,563.93
2017,11,1,13,30,873.0,100.0,3.7,28.0,678.0,739.44,560.64
2017,11,1,13,45,864.5,98.0,3.7,28.5,653.0,729.39,553.23
2017,11,1,14,0,856.0,96.0,3.7,29.0,628.0,719.19,545.88
2017,11,1,14,15,843.5,94.5,3.65,29.0,595.5,701.07,533.93
2017,11,1,14,30,831.0,93.0,3.6,29.0,563.0,680.22,520.13
2017,11,1,14,45,806.5,92.5,3.55,29.0,522.5,649.88,498.76
2017,11,1,15,0,782.0,92.0,3.5,29.0,482.0,617.68,475.64
2017,11,1,15,15,757.0,88.0,3.3,28.5,437.5,579.77,448.57
2017,11,1,15,30,732.0,84.0,3.1,28.0,393.0,542.56,421.39
2017,11,1,15,45,694.0,80.0,2.95,27.5,344.0,495.39,386.16
2017,11,1,16,0,656.0,76.0,2.8,27.0,295.0,448.53,350.18
2017,11,1,16,15,602.5,69.0,2.75,26.0,244.5,391.25,305.89
2017,11,1,16,30,549.0,62.0,2.7,25.0,194.0,336.29,261.68
2017,11,1,16,45,462.0,53.0,2.7,24.0,145.0,267.94,205.57
2017,11,1,17,0,375.0,44.0,2.7,23.0,96.0,205.71,152.81
2017,11,1,17,15,240.0,29.0,2.9,22.0,57.0,128.95,84.42
2017,11,1,17,30,105.0,14.0,3.1,21.0,18.0,43.43,0.0
2017,11,1,17,45,52.5,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,34.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,68.0,15.0,3.0,18.0,17.0,14.74,0.0
2017,11,2,7,15,195.5,31.5,3.25,18.5,55.0,24.5,13.47
2017,11,2,7,30,323.0,48.0,3.5,19.0,93.0,36.58,25.67
2017,11,2,7,45,409.0,59.5,3.8,20.0,141.0,44.8,33.26
2017,11,2,8,0,495.0,71.0,4.1,21.0,189.0,55.97,43.11
2017,11,2,8,15,550.5,79.0,4.2,21.5,239.0,94.57,54.27
2017,11,2,8,30,606.0,87.0,4.3,22.0,289.0,138.88,83.08
2017,11,2,8,45,642.0,93.5,4.45,22.5,337.0,183.94,118.04
2017,11,2,9,0,678.0,100.0,4.6,23.0,385.0,232.02,157.95
2017,11,2,9,15,424.0,161.0,4.6,23.5,345.5,253.11,185.7
2017,11,2,9,30,170.0,222.0,4.6,24.0,306.0,253.53,193.42
2017,11,2,9,45,475.0,167.0,4.7,25.0,428.5,321.37,242.09
2017,11,2,10,0,780.0,112.0,4.8,26.0,551.0,420.64,316.96
2017,11,2,10,15,793.5,114.5,4.7,26.5,583.5,462.98,351.21
2017,11,2,10,30,807.0,117.0,4.6,27.0,616.0,504.52,384.04
2017,11,2,10,45,821.5,116.5,4.6,27.5,641.5,542.69,413.75
2017,11,2,11,0,836.0,116.0,4.6,28.0,667.0,579.61,441.84
2017,11,2,11,15,841.0,117.0,4.5,28.0,683.5,610.89,465.73
2017,11,2,11,30,846.0,118.0,4.4,28.0,700.0,639.92,487.65
2017,11,2,11,45,852.0,117.0,4.35,28.5,709.0,665.22,505.71
2017,11,2,12,0,858.0,116.0,4.3,29.0,718.0,687.98,521.63
2017,11,2,12,15,857.5,115.5,4.2,29.0,717.0,704.15,533.49
2017,11,2,12,30,857.0,115.0,4.1,29.0,716.0,717.34,543.05
2017,11,2,12,45,853.0,115.0,4.05,29.5,707.0,725.51,547.68
2017,11,2,13,0,849.0,115.0,4.0,30.0,698.0,730.57,550.25
2017,11,2,13,15,842.5,113.5,3.95,30.0,680.5,729.15,549.52
2017,11,2,13,30,836.0,112.0,3.9,30.0,663.0,724.62,546.77
2017,11,2,13,45,825.5,111.0,3.85,30.0,637.5,714.7,540.37
2017,11,2,14,0,815.0,110.0,3.8,30.0,612.0,701.86,532.06
2017,11,2,14,15,801.5,107.5,3.8,30.0,580.0,682.54,519.31
2017,11,2,14,30,788.0,105.0,3.8,30.0,548.0,660.65,504.27
2017,11,2,14,45,767.5,102.5,3.8,30.0,509.0,631.69,483.93
2017,11,2,15,0,747.0,100.0,3.8,30.0,470.0,602.74,463.27
2017,11,2,15,15,720.0,95.5,3.7,29.5,425.5,564.21,435.93
2017,11,2,15,30,693.0,91.0,3.6,29.0,381.0,524.68,407.25
2017,11,2,15,45,653.0,86.5,3.55,29.0,333.0,477.17,371.09
2017,11,2,16,0,613.0,82.0,3.5,29.0,285.0,430.15,334.43
2017,11,2,16,15,558.0,74.5,3.25,28.0,235.5,373.3,290.2
2017,11,2,16,30,503.0,67.0,3.0,27.0,186.0,318.9,246.38
2017,11,2,16,45,414.5,56.5,2.75,26.0,138.0,250.36,190.36
2017,11,2,17,0,326.0,46.0,2.5,25.0,90.0,188.13,138.15
2017,11,2,17,15,199.0,29.5,2.5,24.5,53.0,114.87,72.62
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,32.9,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,9.83,0.0
2017,11,3,7,15,80.5,34.0,0.65,20.5,44.0,28.02,15.71
2017,11,3,7,30,152.0,58.0,0.8,21.0,78.0,46.51,33.81
2017,11,3,7,45,241.5,74.5,0.95,21.5,123.5,58.92,45.13
2017,11,3,8,0,331.0,91.0,1.1,22.0,169.0,69.26,54.33
2017,11,3,8,15,390.0,103.5,1.25,22.5,216.5,103.67,67.03
2017,11,3,8,30,449.0,116.0,1.4,23.0,264.0,144.07,93.25
2017,11,3,8,45,509.5,120.0,1.55,24.0,312.5,183.31,121.48
2017,11,3,9,0,570.0,124.0,1.7,25.0,361.0,228.4,156.34
2017,11,3,9,15,600.0,130.0,1.75,25.5,404.0,271.62,191.93
2017,11,3,9,30,630.0,136.0,1.8,26.0,447.0,316.91,229.12
2017,11,3,9,45,664.5,136.0,1.85,26.5,487.0,360.07,264.25
2017,11,3,10,0,699.0,136.0,1.9,27.0,527.0,405.02,300.16
2017,11,3,10,15,483.0,207.5,1.85,27.5,485.0,405.18,302.7
2017,11,3,10,30,267.0,279.0,1.8,28.0,443.0,388.09,290.3
2017,11,3,10,45,521.5,207.0,1.8,28.5,543.5,466.4,349.08
2017,11,3,11,0,776.0,135.0,1.8,29.0,644.0,560.2,418.13
2017,11,3,11,15,782.5,136.5,1.75,29.0,660.5,592.42,441.31
2017,11,3,11,30,789.0,138.0,1.7,29.0,677.0,621.31,462.13
2017,11,3,11,45,555.0,228.0,1.7,29.5,609.5,578.96,428.83
2017,11,3,12,0,321.0,318.0,1.7,30.0,542.0,524.3,386.31
2017,11,3,12,15,533.0,241.0,1.7,30.0,612.5,603.88,446.57
2017,11,3,12,30,745.0,164.0,1.7,30.0,683.0,686.27,506.86
2017,11,3,12,45,748.5,159.5,1.7,30.0,676.0,694.62,512.55
2017,11,3,13,0,752.0,155.0,1.7,30.0,669.0,700.25,517.01
2017,11,3,13,15,744.5,153.5,1.7,30.0,652.0,698.33,516.18
2017,11,3,13,30,737.0,152.0,1.7,30.0,635.0,693.62,513.51
2017,11,3,13,45,732.5,147.0,1.75,30.5,611.5,684.65,507.42
2017,11,3,14,0,728.0,142.0,1.8,31.0,588.0,672.96,499.46
2017,11,3,14,15,712.5,138.5,1.8,30.5,556.5,652.56,487.0
2017,11,3,14,30,697.0,135.0,1.8,30.0,525.0,629.91,472.83
2017,11,3,14,45,683.0,128.5,1.85,30.0,488.0,602.98,454.86
2017,11,3,15,0,669.0,122.0,1.9,30.0,451.0,574.1,435.19
2017,11,3,15,15,640.0,116.5,1.9,29.5,408.0,535.3,408.45
2017,11,3,15,30,611.0,111.0,1.9,29.0,365.0,495.78,380.53
2017,11,3,15,45,571.5,104.0,1.95,29.0,318.0,448.36,345.38
2017,11,3,16,0,532.0,97.0,2.0,29.0,271.0,401.51,309.69
2017,11,3,16,15,474.5,87.0,1.75,28.0,223.0,342.04,263.91
2017,11,3,16,30,417.0,77.0,1.5,27.0,175.0,288.01,220.89
2017,11,3,16,45,334.0,63.5,1.3,26.5,129.0,223.1,168.11
2017,11,3,17,0,251.0,50.0,1.1,26.0,83.0,164.77,119.63
2017,11,3,17,15,143.0,31.0,1.15,25.5,48.0,97.73,59.61
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,21.47,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,10.81,0.0
2017,11,4,7,15,107.5,32.0,2.9,20.5,45.5,26.46,14.03
2017,11,4,7,30,199.0,53.0,3.0,21.0,80.0,42.81,30.58
2017,11,4,7,45,282.5,68.5,3.15,21.5,125.0,51.52,38.75
2017,11,4,8,0,366.0,84.0,3.3,22.0,170.0,62.71,48.7
2017,11,4,8,15,183.0,73.0,3.35,22.0,116.0,70.81,47.24
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,59.92,44.07
2017,11,4,8,45,0.0,80.0,3.5,22.5,80.0,76.94,57.86
2017,11,4,9,0,0.0,98.0,3.6,23.0,98.0,93.81,71.3
2017,11,4,9,15,0.0,110.0,3.6,23.5,110.0,105.26,80.17
2017,11,4,9,30,0.0,122.0,3.6,24.0,122.0,116.73,88.96
2017,11,4,9,45,0.0,132.0,3.6,24.5,132.0,126.38,96.2
2017,11,4,10,0,0.0,142.0,3.6,25.0,142.0,136.05,103.4
2017,11,4,10,15,1.0,159.0,3.6,25.0,160.0,152.74,116.28
2017,11,4,10,30,2.0,176.0,3.6,25.0,178.0,169.58,129.22
2017,11,4,10,45,3.5,182.5,3.65,25.5,185.5,176.96,134.48
2017,11,4,11,0,5.0,189.0,3.7,26.0,193.0,184.43,139.84
2017,11,4,11,15,13.5,223.5,3.7,26.5,233.0,222.71,168.94
2017,11,4,11,30,22.0,258.0,3.7,27.0,273.0,261.69,198.16
2017,11,4,11,45,32.5,277.5,3.7,27.5,300.0,289.0,218.37
2017,11,4,12,0,43.0,297.0,3.7,28.0,327.0,316.86,238.85
2017,11,4,12,15,189.5,304.5,3.7,28.0,436.5,427.61,324.02
2017,11,4,12,30,336.0,312.0,3.7,28.0,546.0,543.77,410.91
2017,11,4,12,45,221.0,317.5,3.7,28.5,471.0,471.85,355.77
2017,11,4,13,0,106.0,323.0,3.7,29.0,396.0,396.17,297.8
2017,11,4,13,15,116.0,316.5,3.7,29.0,394.5,399.03,300.74
2017,11,4,13,30,126.0,310.0,3.7,29.0,393.0,406.39,306.73
2017,11,4,13,45,97.5,291.0,3.7,29.0,353.5,363.15,274.66
2017,11,4,14,0,69.0,272.0,3.7,29.0,314.0,324.51,245.81
2017,11,4,14,15,399.0,196.0,3.65,29.0,419.5,491.22,377.56
2017,11,4,14,30,729.0,120.0,3.6,29.0,525.0,632.78,485.71
2017,11,4,14,45,714.0,114.5,3.6,29.0,488.0,605.67,465.75
2017,11,4,15,0,699.0,109.0,3.6,29.0,451.0,576.6,444.98
2017,11,4,15,15,461.0,140.0,3.55,28.5,357.5,445.62,346.25
2017,11,4,15,30,223.0,171.0,3.5,28.0,264.0,322.98,251.21
2017,11,4,15,45,401.5,127.5,3.5,28.0,268.5,375.36,293.72
2017,11,4,16,0,580.0,84.0,3.5,28.0,273.0,410.77,320.94
2017,11,4,16,15,524.0,76.0,3.2,27.5,224.5,354.47,275.86
2017,11,4,16,30,468.0,68.0,2.9,27.0,176.0,300.74,231.86
2017,11,4,16,45,393.5,55.5,2.65,26.5,130.5,237.86,179.78
2017,11,4,17,0,319.0,43.0,2.4,26.0,85.0,180.31,130.84
2017,11,4,17,15,159.5,28.0,2.35,25.0,49.0,97.81,57.88
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,12.78,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,5,7,0,0.0,11.0,2.7,20.0,11.0,10.81,0.0
2017,11,5,7,15,113.5,30.0,2.95,20.5,44.5,24.9,12.35
2017,11,5,7,30,227.0,49.0,3.2,21.0,78.0,37.71,26.21
2017,11,5,7,45,314.0,62.5,3.5,21.5,123.0,46.79,34.66
2017,11,5,8,0,401.0,76.0,3.8,22.0,168.0,55.46,42.44
2017,11,5,8,15,200.5,51.0,3.85,22.5,97.0,49.03,28.84
2017,11,5,8,30,0.0,26.0,3.9,23.0,26.0,25.09,15.16
2017,11,5,8,45,0.0,20.0,4.0,23.5,20.0,19.3,10.31
2017,11,5,9,0,0.0,14.0,4.1,24.0,14.0,13.51,5.48
2017,11,5,9,15,0.0,36.5,4.1,24.5,36.5,35.25,23.22
2017,11,5,9,30,0.0,59.0,4.1,25.0,59.0,57.03,40.74
2017,11,5,9,45,0.0,64.0,4.1,25.5,64.0,61.87,44.42
2017,11,5,10,0,0.0,69.0,4.1,26.0,69.0,66.72,48.09
2017,11,5,10,15,0.0,73.0,4.05,26.0,73.0,70.61,51.07
2017,11,5,10,30,0.0,77.0,4.0,26.0,77.0,74.49,54.05
2017,11,5,10,45,0.0,114.0,3.95,26.5,114.0,110.12,81.96
2017,11,5,11,0,0.0,151.0,3.9,27.0,151.0,145.54,109.29
2017,11,5,11,15,6.5,190.5,3.85,27.5,195.0,187.2,141.14
2017,11,5,11,30,13.0,230.0,3.8,28.0,239.0,229.42,172.97
2017,11,5,11,45,13.0,231.0,3.8,28.5,240.5,231.21,173.82
2017,11,5,12,0,13.0,232.0,3.8,29.0,242.0,232.93,174.73
2017,11,5,12,15,70.0,283.0,3.75,29.0,332.0,323.41,243.78
2017,11,5,12,30,127.0,334.0,3.7,29.0,422.0,418.16,314.39
2017,11,5,12,45,63.5,216.5,3.7,29.0,260.5,257.29,194.26
2017,11,5,13,0,0.0,99.0,3.7,29.0,99.0,95.87,69.6
2017,11,5,13,15,197.5,184.5,3.65,29.0,312.5,330.07,253.81
2017,11,5,13,30,395.0,270.0,3.6,29.0,526.0,559.88,424.54
2017,11,5,13,45,350.0,269.0,3.6,29.5,489.5,528.3,399.59
2017,11,5,14,0,305.0,268.0,3.6,30.0,453.0,495.97,375.25
2017,11,5,14,15,513.5,195.5,3.55,30.0,487.0,567.79,432.25
2017,11,5,14,30,722.0,123.0,3.5,30.0,521.0,628.63,479.91
2017,11,5,14,45,393.5,164.5,3.5,30.0,379.5,443.76,340.93
2017,11,5,15,0,65.0,206.0,3.5,30.0,238.0,254.79,193.99
2017,11,5,15,15,363.0,150.5,3.35,29.5,301.5,395.7,307.17
2017,11,5,15,30,661.0,95.0,3.2,29.0,365.0,503.06,390.59
2017,11,5,15,45,630.0,87.5,3.05,29.0,319.0,458.64,355.87
2017,11,5,16,0,599.0,80.0,2.9,29.0,273.0,414.21,321.01
2017,11,5,16,15,543.5,72.5,2.6,28.0,224.5,358.29,277.3
2017,11,5,16,30,488.0,65.0,2.3,27.0,176.0,304.87,234.11
2017,11,5,16,45,409.0,53.5,2.0,26.5,130.0,240.71,181.1
2017,11,5,17,0,330.0,42.0,1.7,26.0,84.0,182.2,131.41
2017,11,5,17,15,198.5,26.5,1.75,25.5,48.0,107.04,61.0
2017,11,5,17,30,67.0,11.0,1.8,25.0,12.0,28.96,0.0
2017,11,5,17,45,33.5,5.5,1.9,24.5,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.0,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,34.0,10.0,2.4,19.0,11.0,9.83,0.0
2017,11,6,7,15,151.0,27.5,2.7,19.5,45.0,21.45,9.38
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,34.51,23.56
2017,11,6,7,45,364.5,56.5,3.35,21.0,125.5,42.11,30.68
2017,11,6,8,0,461.0,68.0,3.7,22.0,172.0,49.68,37.44
2017,11,6,8,15,230.5,84.5,3.75,22.5,136.5,80.99,54.46
2017,11,6,8,30,0.0,101.0,3.8,23.0,101.0,94.54,72.22
2017,11,6,8,45,32.5,134.5,3.85,23.5,148.0,126.64,96.57
2017,11,6,9,0,65.0,168.0,3.9,24.0,195.0,164.9,125.67
2017,11,6,9,15,59.5,184.5,3.85,24.5,211.5,183.05,139.99
2017,11,6,9,30,54.0,201.0,3.8,25.0,228.0,200.58,153.62
2017,11,6,9,45,94.0,226.0,3.75,25.5,276.5,240.8,183.92
2017,11,6,10,0,134.0,251.0,3.7,26.0,325.0,282.48,215.29
2017,11,6,10,15,475.5,176.5,3.6,26.5,460.0,368.72,279.74
2017,11,6,10,30,817.0,102.0,3.5,27.0,595.0,483.88,366.74
2017,11,6,10,45,830.0,102.0,3.45,27.5,620.0,521.65,395.8
2017,11,6,11,0,843.0,102.0,3.4,28.0,645.0,558.05,423.39
2017,11,6,11,15,848.5,103.0,3.35,28.0,661.5,589.5,447.56
2017,11,6,11,30,854.0,104.0,3.3,28.0,678.0,618.71,469.66
2017,11,6,11,45,859.5,103.5,3.25,28.5,687.0,644.07,487.68
2017,11,6,12,0,865.0,103.0,3.2,29.0,696.0,666.48,503.27
2017,11,6,12,15,864.5,103.0,3.15,29.0,696.0,682.7,515.22
2017,11,6,12,30,864.0,103.0,3.1,29.0,696.0,695.94,524.96
2017,11,6,12,45,663.5,182.0,3.1,29.5,634.0,649.94,488.3
2017,11,6,13,0,463.0,261.0,3.1,30.0,572.0,594.39,444.74
2017,11,6,13,15,654.5,180.5,3.1,30.0,608.5,654.14,491.88
2017,11,6,13,30,846.0,100.0,3.1,30.0,645.0,706.42,532.02
2017,11,6,13,45,835.0,99.5,3.1,30.0,620.0,696.74,525.62
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,684.16,517.67
2017,11,6,14,15,810.5,96.5,3.05,29.5,563.0,664.93,505.67
2017,11,6,14,30,797.0,94.0,3.0,29.0,531.0,643.13,491.49
2017,11,6,14,45,772.0,93.5,3.0,29.0,492.0,613.61,470.62
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,582.36,448.2
2017,11,6,15,15,721.0,89.0,2.85,28.5,409.5,547.15,422.92
2017,11,6,15,30,695.0,85.0,2.7,28.0,366.0,509.23,395.1
2017,11,6,15,45,659.5,79.5,2.55,27.5,319.5,463.68,360.83
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,418.36,325.75
2017,11,6,16,15,569.0,67.0,2.2,26.0,224.5,362.6,282.01
2017,11,6,16,30,514.0,60.0,2.0,25.0,176.0,309.32,238.67
2017,11,6,16,45,429.5,49.5,1.8,24.5,129.5,243.36,183.92
2017,11,6,17,0,345.0,39.0,1.6,24.0,83.0,183.52,132.77
2017,11,6,17,15,172.5,25.5,1.55,23.5,47.5,96.46,52.72
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,11.8,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.0,17.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.0,18.0,4.0,3.93,0.0
2017,11,7,7,15,0.0,19.0,1.3,18.5,19.0,18.34,6.69
2017,11,7,7,30,0.0,34.0,1.6,19.0,34.0,32.44,21.87
2017,11,7,7,45,0.0,54.0,1.95,20.0,54.0,50.44,37.96
2017,11,7,8,0,0.0,74.0,2.3,21.0,74.0,68.16,53.54
2017,11,7,8,15,5.0,94.0,2.4,21.5,95.5,86.84,66.15
2017,11,7,8,30,10.0,114.0,2.5,22.0,117.0,106.34,81.68
2017,11,7,8,45,12.5,130.5,2.65,22.5,135.0,123.14,94.88
2017,11,7,9,0,15.0,147.0,2.8,23.0,153.0,140.2,108.12
2017,11,7,9,15,21.0,166.0,2.65,23.0,175.5,160.58,123.96
2017,11,7,9,30,27.0,185.0,2.5,23.0,198.0,181.6,140.2
2017,11,7,9,45,16.0,180.5,2.4,23.5,188.5,176.21,135.62
2017,11,7,10,0,5.0,176.0,2.3,24.0,179.0,169.37,129.84
2017,11,7,10,15,6.5,186.0,2.05,24.5,190.0,180.12,137.64
2017,11,7,10,30,8.0,196.0,1.8,25.0,201.0,190.99,145.41
2017,11,7,10,45,9.0,203.5,1.6,25.5,209.5,199.38,151.23
2017,11,7,11,0,10.0,211.0,1.4,26.0,218.0,207.82,157.03
2017,11,7,11,15,5.0,161.5,1.3,26.0,165.0,158.6,119.13
2017,11,7,11,30,0.0,112.0,1.2,26.0,112.0,108.35,80.13
2017,11,7,11,45,0.0,113.0,1.1,26.5,113.0,109.35,80.78
2017,11,7,12,0,0.0,114.0,1.0,27.0,114.0,110.36,81.34
2017,11,7,12,15,2.0,149.5,1.15,27.0,151.0,146.14,109.03
2017,11,7,12,30,4.0,185.0,1.3,27.0,188.0,182.23,136.64
2017,11,7,12,45,2.0,170.5,1.45,27.5,172.0,166.96,124.71
2017,11,7,13,0,0.0,156.0,1.6,28.0,156.0,151.56,112.82
2017,11,7,13,15,0.0,135.0,1.75,27.5,135.0,131.09,97.45
2017,11,7,13,30,0.0,114.0,1.9,27.0,114.0,110.56,81.86
2017,11,7,13,45,38.5,191.5,2.1,27.0,214.5,218.05,166.16
2017,11,7,14,0,77.0,269.0,2.3,27.0,315.0,326.31,248.72
2017,11,7,14,15,47.0,234.5,2.45,26.5,262.0,270.41,206.62
2017,11,7,14,30,17.0,200.0,2.6,26.0,209.0,209.5,160.29
2017,11,7,14,45,39.0,201.0,2.8,26.0,220.0,231.39,178.37
2017,11,7,15,0,61.0,202.0,3.0,26.0,231.0,247.63,191.84
2017,11,7,15,15,60.5,183.5,3.15,25.5,210.0,227.75,177.21
2017,11,7,15,30,60.0,165.0,3.3,25.0,189.0,207.62,162.2
2017,11,7,15,45,49.0,145.5,3.45,25.0,163.5,180.39,140.79
2017,11,7,16,0,38.0,126.0,3.6,25.0,138.0,153.64,119.45
2017,11,7,16,15,165.5,107.0,3.7,24.0,145.5,199.71,157.28
2017,11,7,16,30,293.0,88.0,3.8,23.0,153.0,235.69,184.72
2017,11,7,16,45,216.0,69.0,3.95,22.5,110.0,173.55,132.81
2017,11,7,17,0,139.0,50.0,4.1,22.0,67.0,117.44,85.47
2017,11,7,17,15,69.5,28.0,4.2,21.5,36.5,61.95,31.27
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.9,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,9.0,1.0,0.96,0.0
2017,11,8,7,30,0.0,2.0,4.5,9.0,2.0,1.93,0.0
2017,11,8,7,45,0.0,3.5,4.5,9.0,3.5,3.37,0.0
2017,11,8,8,0,0.0,5.0,4.5,9.0,5.0,4.82,0.0
2017,11,8,8,15,0.0,6.5,4.5,9.0,6.5,6.27,0.0
2017,11,8,8,30,0.0,8.0,4.5,9.0,8.0,7.71,1.09
2017,11,8,8,45,0.0,36.5,4.5,9.5,36.5,35.24,25.01
2017,11,8,9,0,0.0,65.0,4.5,10.0,65.0,62.83,48.64
2017,11,8,9,15,0.0,100.5,4.55,10.0,100.5,96.4,77.16
2017,11,8,9,30,0.0,136.0,4.6,10.0,136.0,129.42,104.84
2017,11,8,9,45,0.0,120.5,4.7,10.0,120.5,115.6,92.89
2017,11,8,10,0,0.0,105.0,4.8,10.0,105.0,101.26,80.61
2017,11,8,10,15,0.0,79.0,4.9,10.0,79.0,76.42,59.47
2017,11,8,10,30,0.0,53.0,5.0,10.0,53.0,51.24,38.04
2017,11,8,10,45,0.0,90.0,5.15,10.0,90.0,87.1,68.28
2017,11,8,11,0,0.0,127.0,5.3,10.0,127.0,122.61,97.92
2017,11,8,11,15,0.0,81.5,5.2,10.0,81.5,78.87,61.14
2017,11,8,11,30,0.0,36.0,5.1,10.0,36.0,34.81,23.92
2017,11,8,11,45,0.0,25.5,5.1,10.5,25.5,24.65,15.27
2017,11,8,12,0,0.0,15.0,5.1,11.0,15.0,14.5,6.63
2017,11,8,12,15,3.5,111.5,4.95,11.0,114.0,110.27,87.14
2017,11,8,12,30,7.0,208.0,4.8,11.0,213.0,206.67,166.54
2017,11,8,12,45,13.0,226.5,4.7,11.0,235.5,229.38,185.08
2017,11,8,13,0,19.0,245.0,4.6,11.0,258.0,252.42,203.97
2017,11,8,13,15,16.5,234.5,4.5,11.0,246.0,240.94,194.7
2017,11,8,13,30,14.0,224.0,4.4,11.0,234.0,229.32,185.39
2017,11,8,13,45,7.0,192.5,4.35,11.5,197.5,193.4,155.82
2017,11,8,14,0,0.0,161.0,4.3,12.0,161.0,157.4,126.06
2017,11,8,14,15,0.0,132.0,4.2,11.5,132.0,128.68,102.77
2017,11,8,14,30,0.0,103.0,4.1,11.0,103.0,99.96,79.17
2017,11,8,14,45,0.0,95.5,4.1,11.0,95.5,92.61,73.2
2017,11,8,15,0,0.0,88.0,4.1,11.0,88.0,85.25,67.18
2017,11,8,15,15,156.0,121.0,4.05,11.0,183.5,227.68,190.21
2017,11,8,15,30,312.0,154.0,4.0,11.0,279.0,351.88,293.97
2017,11,8,15,45,262.0,145.0,3.95,11.0,241.0,307.66,256.49
2017,11,8,16,0,212.0,136.0,3.9,11.0,203.0,266.15,221.3
2017,11,8,16,15,179.5,115.0,3.8,10.5,164.5,215.98,178.9
2017,11,8,16,30,147.0,94.0,3.7,10.0,126.0,173.59,142.16
2017,11,8,16,45,104.5,70.0,3.65,10.0,90.0,125.22,99.67
2017,11,8,17,0,62.0,46.0,3.6,10.0,54.0,79.25,59.1
2017,11,8,17,15,31.0,23.0,3.55,9.5,27.0,37.99,17.03
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
