Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,141.5,21.5,2.75,6.5,38.0,16.66,4.57
2017,11,9,7,30,283.0,43.0,2.9,7.0,76.0,33.18,23.54
2017,11,9,7,45,378.0,55.0,3.1,7.5,123.0,41.26,31.63
2017,11,9,8,0,473.0,67.0,3.3,8.0,170.0,49.61,39.57
2017,11,9,8,15,532.0,76.0,3.3,8.5,219.0,80.08,49.36
2017,11,9,8,30,591.0,85.0,3.3,9.0,268.0,123.16,75.83
2017,11,9,8,45,630.0,91.5,3.35,9.5,315.5,166.77,109.39
2017,11,9,9,0,669.0,98.0,3.4,10.0,363.0,213.71,149.13
2017,11,9,9,15,334.5,124.0,3.35,10.5,256.5,189.08,143.53
2017,11,9,9,30,0.0,150.0,3.3,11.0,150.0,142.06,114.8
2017,11,9,9,45,0.0,137.0,3.25,11.5,137.0,130.86,105.02
2017,11,9,10,0,0.0,124.0,3.2,12.0,124.0,119.12,94.83
2017,11,9,10,15,3.5,158.0,3.15,12.5,160.0,152.72,122.19
2017,11,9,10,30,7.0,192.0,3.1,13.0,196.0,186.67,149.4
2017,11,9,10,45,9.5,205.0,3.05,13.5,211.0,200.91,160.36
2017,11,9,11,0,12.0,218.0,3.0,14.0,226.0,215.36,171.47
2017,11,9,11,15,17.5,235.5,2.95,14.0,247.5,235.98,187.83
2017,11,9,11,30,23.0,253.0,2.9,14.0,269.0,257.0,204.45
2017,11,9,11,45,23.5,257.0,2.85,14.5,273.5,262.38,208.17
2017,11,9,12,0,24.0,261.0,2.8,15.0,278.0,267.72,211.92
2017,11,9,12,15,84.5,293.5,2.75,15.0,351.0,342.12,271.45
2017,11,9,12,30,145.0,326.0,2.7,15.0,424.0,420.37,332.7
2017,11,9,12,45,89.0,298.0,2.7,15.5,358.0,354.96,280.62
2017,11,9,13,0,33.0,270.0,2.7,16.0,292.0,290.47,229.12
2017,11,9,13,15,19.5,232.5,2.65,16.0,245.5,240.98,190.33
2017,11,9,13,30,6.0,195.0,2.6,16.0,199.0,194.78,153.58
2017,11,9,13,45,7.5,197.0,2.55,16.0,201.5,198.25,156.71
2017,11,9,14,0,9.0,199.0,2.5,16.0,204.0,201.81,159.82
2017,11,9,14,15,65.0,221.5,2.45,16.0,256.5,268.51,214.73
2017,11,9,14,30,121.0,244.0,2.4,16.0,309.0,336.5,269.55
2017,11,9,14,45,62.0,200.5,2.35,16.0,233.5,245.49,196.69
2017,11,9,15,0,3.0,157.0,2.3,16.0,158.0,157.5,125.04
2017,11,9,15,15,1.5,110.5,2.25,15.5,111.0,109.17,85.98
2017,11,9,15,30,0.0,64.0,2.2,15.0,64.0,61.86,46.82
2017,11,9,15,45,0.0,55.5,2.15,15.0,55.5,53.62,40.01
2017,11,9,16,0,0.0,47.0,2.1,15.0,47.0,45.39,33.1
2017,11,9,16,15,211.5,61.0,1.9,14.5,106.5,178.37,145.51
2017,11,9,16,30,423.0,75.0,1.7,14.0,166.0,280.73,225.73
2017,11,9,16,45,335.5,60.0,1.55,13.5,120.0,213.85,167.76
2017,11,9,17,0,248.0,45.0,1.4,13.0,74.0,153.87,114.97
2017,11,9,17,15,124.0,22.5,1.3,12.5,37.0,74.87,34.48
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.5,2.05,7.5,35.5,17.54,3.99
2017,11,10,7,30,229.0,45.0,2.0,8.0,71.0,34.95,24.89
2017,11,10,7,45,325.0,59.0,2.0,8.5,117.0,44.61,34.47
2017,11,10,8,0,421.0,73.0,2.0,9.0,163.0,53.84,43.22
2017,11,10,8,15,481.5,83.0,2.0,9.5,211.0,82.09,52.91
2017,11,10,8,30,542.0,93.0,2.0,10.0,259.0,124.26,78.69
2017,11,10,8,45,271.0,111.5,2.05,11.0,194.5,134.44,97.23
2017,11,10,9,0,0.0,130.0,2.1,12.0,130.0,122.07,98.22
2017,11,10,9,15,22.0,160.5,2.1,12.5,170.5,155.51,124.85
2017,11,10,9,30,44.0,191.0,2.1,13.0,211.0,187.95,150.42
2017,11,10,9,45,56.5,212.0,2.1,13.5,240.5,214.38,171.21
2017,11,10,10,0,69.0,233.0,2.1,14.0,270.0,242.01,192.84
2017,11,10,10,15,117.5,253.5,2.05,14.0,321.0,283.7,225.64
2017,11,10,10,30,166.0,274.0,2.0,14.0,372.0,331.39,263.08
2017,11,10,10,45,118.0,278.5,1.95,14.5,350.0,320.17,253.64
2017,11,10,11,0,70.0,283.0,1.9,15.0,328.0,305.67,241.49
2017,11,10,11,15,129.0,299.0,1.85,15.5,383.5,357.62,281.85
2017,11,10,11,30,188.0,315.0,1.8,16.0,439.0,413.34,324.25
2017,11,10,11,45,199.5,318.5,1.8,16.5,451.5,430.8,336.86
2017,11,10,12,0,211.0,322.0,1.8,17.0,464.0,448.15,349.53
2017,11,10,12,15,223.5,320.5,1.75,17.0,471.0,461.07,359.41
2017,11,10,12,30,236.0,319.0,1.7,17.0,478.0,473.57,369.0
2017,11,10,12,45,141.0,300.5,1.7,17.5,395.5,395.73,308.62
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,311.38,242.5
2017,11,10,13,15,23.5,226.0,1.65,18.0,242.0,237.21,185.3
2017,11,10,13,30,1.0,170.0,1.6,18.0,171.0,166.48,129.46
2017,11,10,13,45,3.0,178.0,1.55,18.5,180.0,176.13,137.28
2017,11,10,14,0,5.0,186.0,1.5,19.0,189.0,185.95,145.0
2017,11,10,14,15,3.0,175.5,1.45,19.0,177.5,174.48,136.09
2017,11,10,14,30,1.0,165.0,1.4,19.0,166.0,163.04,127.23
2017,11,10,14,45,0.5,147.0,1.4,19.0,147.5,144.91,113.05
2017,11,10,15,0,0.0,129.0,1.4,19.0,129.0,126.74,98.72
2017,11,10,15,15,0.0,121.5,1.4,18.5,121.5,119.64,93.45
2017,11,10,15,30,0.0,114.0,1.4,18.0,114.0,112.62,88.15
2017,11,10,15,45,289.5,99.0,1.4,18.0,188.0,275.29,223.38
2017,11,10,16,0,579.0,84.0,1.4,18.0,262.0,398.81,319.62
2017,11,10,16,15,519.5,75.5,1.25,17.5,213.5,341.58,271.9
2017,11,10,16,30,460.0,67.0,1.1,17.0,165.0,287.1,226.14
2017,11,10,16,45,372.5,54.0,0.95,16.5,119.5,220.04,169.5
2017,11,10,17,0,285.0,41.0,0.8,16.0,74.0,161.04,117.89
2017,11,10,17,15,142.5,20.5,0.8,15.5,37.0,76.96,31.58
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.5,18.0,2.05,11.5,35.5,13.64,0.69
2017,11,11,7,30,311.0,36.0,2.3,12.0,71.0,28.09,18.46
2017,11,11,7,45,404.5,46.5,2.6,13.0,116.5,34.63,24.99
2017,11,11,8,0,498.0,57.0,2.9,14.0,162.0,40.85,30.8
2017,11,11,8,15,556.5,64.0,3.05,14.5,210.0,67.07,38.04
2017,11,11,8,30,615.0,71.0,3.2,15.0,258.0,109.27,62.02
2017,11,11,8,45,655.0,76.0,3.35,15.5,304.5,152.65,94.12
2017,11,11,9,0,695.0,81.0,3.5,16.0,351.0,199.36,132.7
2017,11,11,9,15,496.0,136.0,3.6,16.5,340.0,236.13,172.93
2017,11,11,9,30,297.0,191.0,3.7,17.0,329.0,255.06,196.03
2017,11,11,9,45,298.5,209.0,3.8,18.0,357.5,287.29,222.55
2017,11,11,10,0,300.0,227.0,3.9,19.0,386.0,319.26,248.25
2017,11,11,10,15,257.5,248.5,3.95,19.0,390.5,335.63,262.44
2017,11,11,10,30,215.0,270.0,4.0,19.0,395.0,349.55,274.04
2017,11,11,10,45,216.5,281.0,4.05,19.5,411.5,370.53,290.23
2017,11,11,11,0,218.0,292.0,4.1,20.0,428.0,391.1,305.84
2017,11,11,11,15,187.5,303.0,4.1,20.5,422.5,393.42,306.93
2017,11,11,11,30,157.0,314.0,4.1,21.0,417.0,393.53,306.17
2017,11,11,11,45,96.5,295.5,4.2,21.5,359.0,344.23,267.38
2017,11,11,12,0,36.0,277.0,4.3,22.0,301.0,291.84,225.81
2017,11,11,12,15,20.5,233.5,4.35,22.0,247.0,239.64,185.36
2017,11,11,12,30,5.0,190.0,4.4,22.0,193.0,187.7,144.59
2017,11,11,12,45,3.0,180.5,4.45,22.0,183.0,177.39,136.58
2017,11,11,13,0,1.0,171.0,4.5,22.0,173.0,166.97,128.42
2017,11,11,13,15,0.5,140.5,4.5,22.0,141.5,136.84,104.65
2017,11,11,13,30,0.0,110.0,4.5,22.0,110.0,106.65,80.68
2017,11,11,13,45,0.0,120.0,4.55,22.5,120.0,116.53,88.57
2017,11,11,14,0,0.0,130.0,4.6,23.0,130.0,126.54,96.53
2017,11,11,14,15,379.0,117.5,4.55,22.5,318.5,383.8,308.28
2017,11,11,14,30,758.0,105.0,4.5,22.0,507.0,617.26,490.98
2017,11,11,14,45,387.0,138.0,4.5,22.0,343.0,402.66,322.01
2017,11,11,15,0,16.0,171.0,4.5,22.0,179.0,180.26,140.92
2017,11,11,15,15,12.5,155.0,4.35,22.0,161.0,162.23,127.02
2017,11,11,15,30,9.0,139.0,4.2,22.0,143.0,144.31,112.8
2017,11,11,15,45,286.5,110.0,4.05,22.0,198.0,278.03,223.65
2017,11,11,16,0,564.0,81.0,3.9,22.0,253.0,386.29,308.89
2017,11,11,16,15,504.0,72.5,3.45,21.5,205.5,329.62,261.59
2017,11,11,16,30,444.0,64.0,3.0,21.0,158.0,275.82,215.99
2017,11,11,16,45,351.0,52.0,2.55,20.5,113.5,208.32,158.92
2017,11,11,17,0,258.0,40.0,2.1,20.0,69.0,149.86,108.02
2017,11,11,17,15,129.0,20.0,1.95,19.5,34.5,71.54,25.14
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.0,19.0,1.35,15.0,32.5,14.75,0.0
2017,11,12,7,30,248.0,38.0,1.5,15.0,65.0,29.31,19.13
2017,11,12,7,45,343.0,49.5,1.7,15.5,108.5,37.14,26.88
2017,11,12,8,0,438.0,61.0,1.9,16.0,152.0,44.75,33.96
2017,11,12,8,15,499.5,69.5,1.8,16.5,199.0,68.38,40.91
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,108.92,63.62
2017,11,12,8,45,280.5,84.5,1.65,17.5,168.5,107.34,72.05
2017,11,12,9,0,0.0,91.0,1.6,18.0,91.0,87.15,67.25
2017,11,12,9,15,0.0,119.0,1.55,18.5,119.0,113.13,88.28
2017,11,12,9,30,0.0,147.0,1.5,19.0,147.0,139.18,108.92
2017,11,12,9,45,0.0,114.0,1.45,19.5,114.0,109.45,84.37
2017,11,12,10,0,0.0,81.0,1.4,20.0,81.0,78.35,58.83
2017,11,12,10,15,0.0,86.0,1.4,20.5,86.0,83.2,62.55
2017,11,12,10,30,0.0,91.0,1.4,21.0,91.0,88.06,66.21
2017,11,12,10,45,18.5,173.5,1.4,21.5,185.5,175.54,135.51
2017,11,12,11,0,37.0,256.0,1.4,22.0,280.0,262.83,202.33
2017,11,12,11,15,61.5,278.5,1.45,22.0,319.0,300.06,230.45
2017,11,12,11,30,86.0,301.0,1.5,22.0,358.0,338.88,259.81
2017,11,12,11,45,48.5,261.0,1.55,22.5,293.0,281.73,215.79
2017,11,12,12,0,11.0,221.0,1.6,23.0,228.0,220.65,168.48
2017,11,12,12,15,9.5,214.0,1.7,23.0,220.0,213.53,163.26
2017,11,12,12,30,8.0,207.0,1.8,23.0,212.0,206.24,157.73
2017,11,12,12,45,9.5,212.5,1.9,23.5,218.5,213.11,162.89
2017,11,12,13,0,11.0,218.0,2.0,24.0,225.0,220.05,168.08
2017,11,12,13,15,42.0,249.5,2.05,24.0,276.0,277.02,212.54
2017,11,12,13,30,73.0,281.0,2.1,24.0,327.0,332.01,254.82
2017,11,12,13,45,47.5,251.0,2.15,24.0,280.5,285.03,218.97
2017,11,12,14,0,22.0,221.0,2.2,24.0,234.0,232.9,179.04
2017,11,12,14,15,11.0,181.5,2.25,24.0,188.0,185.91,142.85
2017,11,12,14,30,0.0,142.0,2.3,24.0,142.0,139.08,106.18
2017,11,12,14,45,1.0,147.5,2.35,24.0,148.5,145.8,111.89
2017,11,12,15,0,2.0,153.0,2.4,24.0,155.0,152.85,117.79
2017,11,12,15,15,1.0,138.0,2.35,23.5,139.0,137.52,106.08
2017,11,12,15,30,0.0,123.0,2.3,23.0,123.0,122.22,94.26
2017,11,12,15,45,242.0,109.0,2.3,23.0,182.0,252.48,201.3
2017,11,12,16,0,484.0,95.0,2.3,23.0,241.0,358.03,283.51
2017,11,12,16,15,423.5,84.0,2.0,22.5,195.0,302.05,237.38
2017,11,12,16,30,363.0,73.0,1.7,22.0,149.0,249.5,193.61
2017,11,12,16,45,279.5,57.5,1.45,21.5,106.5,186.83,141.33
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,130.78,93.25
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,63.13,18.26
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,25.0,18.5,1.35,14.0,21.0,16.64,0.0
2017,11,13,7,30,50.0,37.0,1.6,14.0,42.0,32.16,21.48
2017,11,13,7,45,76.5,58.0,1.9,14.5,71.0,49.06,37.35
2017,11,13,8,0,103.0,79.0,2.2,15.0,100.0,65.45,52.3
2017,11,13,8,15,123.0,99.0,2.15,15.5,130.5,86.46,64.92
2017,11,13,8,30,143.0,119.0,2.1,16.0,161.0,113.48,84.38
2017,11,13,8,45,216.0,134.0,2.1,16.5,210.5,142.4,104.19
2017,11,13,9,0,289.0,149.0,2.1,17.0,260.0,182.01,133.71
2017,11,13,9,15,197.5,174.5,2.05,17.5,254.0,201.77,153.81
2017,11,13,9,30,106.0,200.0,2.0,18.0,248.0,212.11,165.16
2017,11,13,9,45,148.5,218.0,2.0,18.5,292.0,246.21,191.36
2017,11,13,10,0,191.0,236.0,2.0,19.0,336.0,286.61,222.5
2017,11,13,10,15,214.5,249.5,1.95,19.5,368.0,318.58,247.1
2017,11,13,10,30,238.0,263.0,1.9,20.0,400.0,351.99,272.55
2017,11,13,10,45,300.0,263.0,1.85,21.0,443.5,392.25,302.46
2017,11,13,11,0,362.0,263.0,1.8,22.0,487.0,437.16,335.43
2017,11,13,11,15,376.5,267.0,1.8,22.0,506.0,462.5,354.71
2017,11,13,11,30,391.0,271.0,1.8,22.0,525.0,487.58,373.7
2017,11,13,11,45,359.0,283.5,1.85,22.5,518.5,492.37,376.56
2017,11,13,12,0,327.0,296.0,1.9,23.0,512.0,494.75,377.59
2017,11,13,12,15,329.0,295.5,1.9,23.0,513.0,504.13,384.83
2017,11,13,12,30,331.0,295.0,1.9,23.0,514.0,512.43,391.22
2017,11,13,12,45,357.0,284.5,1.95,23.5,518.0,525.62,401.1
2017,11,13,13,0,383.0,274.0,2.0,24.0,522.0,537.82,410.21
2017,11,13,13,15,345.0,275.0,1.95,24.0,494.0,517.07,394.77
2017,11,13,13,30,307.0,276.0,1.9,24.0,466.0,494.97,378.47
2017,11,13,13,45,272.5,270.0,1.9,24.0,434.0,467.01,358.12
2017,11,13,14,0,238.0,264.0,1.9,24.0,402.0,432.87,333.14
2017,11,13,14,15,294.5,239.0,1.9,24.0,400.5,449.13,347.05
2017,11,13,14,30,351.0,214.0,1.9,24.0,399.0,457.05,354.5
2017,11,13,14,45,264.5,208.0,1.9,24.0,341.5,392.51,305.47
2017,11,13,15,0,178.0,202.0,1.9,24.0,284.0,324.22,253.13
2017,11,13,15,15,167.0,184.5,1.85,23.5,255.5,296.69,232.93
2017,11,13,15,30,156.0,167.0,1.8,23.0,227.0,269.11,212.1
2017,11,13,15,45,322.0,130.5,1.8,23.0,233.5,318.91,252.5
2017,11,13,16,0,488.0,94.0,1.8,23.0,240.0,357.53,281.85
2017,11,13,16,15,428.5,83.0,1.6,22.0,194.0,302.07,237.09
2017,11,13,16,30,369.0,72.0,1.4,21.0,148.0,249.94,194.13
2017,11,13,16,45,289.0,56.5,1.2,20.5,105.5,188.6,142.76
2017,11,13,17,0,209.0,41.0,1.0,20.0,63.0,133.57,95.07
2017,11,13,17,15,104.5,20.5,1.0,19.5,31.5,63.86,14.81
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,138.5,17.5,2.2,14.5,31.5,13.62,0.0
2017,11,14,7,30,277.0,35.0,2.6,15.0,63.0,27.78,17.55
2017,11,14,7,45,377.5,45.5,3.0,15.5,107.5,34.36,24.36
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,40.64,30.28
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,61.16,35.63
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,102.36,57.42
2017,11,14,8,45,642.0,76.0,3.85,18.0,293.5,144.82,87.39
2017,11,14,9,0,685.0,81.0,4.0,19.0,340.0,190.92,124.26
2017,11,14,9,15,713.0,85.0,4.05,19.5,382.5,235.98,163.04
2017,11,14,9,30,741.0,89.0,4.1,20.0,425.0,282.59,203.69
2017,11,14,9,45,762.5,91.0,4.2,21.0,463.0,328.84,243.58
2017,11,14,10,0,784.0,93.0,4.3,22.0,501.0,372.92,281.06
2017,11,14,10,15,798.0,95.5,4.35,22.5,532.5,414.51,316.35
2017,11,14,10,30,812.0,98.0,4.4,23.0,564.0,455.35,350.2
2017,11,14,10,45,823.0,99.0,4.5,23.5,588.5,492.3,380.43
2017,11,14,11,0,834.0,100.0,4.6,24.0,613.0,527.81,408.85
2017,11,14,11,15,840.0,101.0,4.6,24.0,629.5,558.91,433.96
2017,11,14,11,30,846.0,102.0,4.6,24.0,646.0,587.87,457.0
2017,11,14,11,45,562.0,203.5,4.7,24.5,566.5,537.23,416.14
2017,11,14,12,0,278.0,305.0,4.8,25.0,487.0,471.88,362.94
2017,11,14,12,15,259.5,308.0,4.8,25.0,478.5,470.82,362.39
2017,11,14,12,30,241.0,311.0,4.8,25.0,470.0,465.5,358.44
2017,11,14,12,45,181.0,308.5,4.85,25.5,427.5,428.2,329.2
2017,11,14,13,0,121.0,306.0,4.9,26.0,385.0,389.12,298.47
2017,11,14,13,15,91.0,289.0,4.9,26.0,347.5,350.13,268.91
2017,11,14,13,30,61.0,272.0,4.9,26.0,310.0,314.17,241.35
2017,11,14,13,45,431.5,187.0,4.9,26.0,437.0,492.1,384.65
2017,11,14,14,0,802.0,102.0,4.9,26.0,564.0,649.9,507.72
2017,11,14,14,15,788.0,100.0,4.85,26.0,533.0,631.75,493.83
2017,11,14,14,30,774.0,98.0,4.8,26.0,502.0,611.13,478.77
2017,11,14,14,45,744.5,97.5,4.75,26.0,463.5,581.75,456.8
2017,11,14,15,0,715.0,97.0,4.7,26.0,425.0,549.61,432.51
2017,11,14,15,15,687.0,92.5,4.6,25.5,382.5,512.79,405.08
2017,11,14,15,30,659.0,88.0,4.5,25.0,340.0,475.12,376.35
2017,11,14,15,45,615.5,83.0,4.4,25.0,294.0,428.22,339.0
2017,11,14,16,0,572.0,78.0,4.3,25.0,248.0,382.09,301.43
2017,11,14,16,15,512.0,69.5,3.85,24.0,201.0,325.79,255.76
2017,11,14,16,30,452.0,61.0,3.4,23.0,154.0,272.34,211.05
2017,11,14,16,45,360.5,49.0,3.0,22.5,110.0,206.72,155.7
2017,11,14,17,0,269.0,37.0,2.6,22.0,66.0,148.17,104.4
2017,11,14,17,15,134.5,18.5,2.45,21.5,33.0,69.37,11.71
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,17.0,29.5,14.08,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,27.92,17.31
2017,11,15,7,45,334.0,48.5,3.35,17.5,103.0,36.65,26.06
2017,11,15,8,0,436.0,61.0,3.5,18.0,147.0,45.57,34.29
2017,11,15,8,15,499.0,69.5,3.55,18.5,194.0,63.98,39.27
2017,11,15,8,30,562.0,78.0,3.6,19.0,241.0,103.92,60.01
2017,11,15,8,45,281.0,79.0,3.7,20.0,160.5,100.05,65.47
2017,11,15,9,0,0.0,80.0,3.8,21.0,80.0,77.0,58.23
2017,11,15,9,15,0.0,79.5,3.75,21.0,79.5,76.78,57.92
2017,11,15,9,30,0.0,79.0,3.7,21.0,79.0,76.4,57.44
2017,11,15,9,45,0.0,81.0,3.7,21.5,81.0,78.34,58.76
2017,11,15,10,0,0.0,83.0,3.7,22.0,83.0,80.28,60.06
2017,11,15,10,15,0.0,101.5,3.6,22.5,101.5,97.99,74.08
2017,11,15,10,30,0.0,120.0,3.5,23.0,120.0,115.64,87.89
2017,11,15,10,45,0.0,103.0,3.45,23.5,103.0,99.55,74.71
2017,11,15,11,0,0.0,86.0,3.4,24.0,86.0,83.22,61.44
2017,11,15,11,15,0.0,78.5,3.25,24.0,78.5,75.95,55.57
2017,11,15,11,30,0.0,71.0,3.1,24.0,71.0,68.69,49.71
2017,11,15,11,45,0.0,88.5,3.0,24.5,88.5,85.66,63.09
2017,11,15,12,0,0.0,106.0,2.9,25.0,106.0,102.6,76.32
2017,11,15,12,15,0.0,114.0,2.7,25.0,114.0,110.37,82.41
2017,11,15,12,30,0.0,122.0,2.5,25.0,122.0,118.18,88.53
2017,11,15,12,45,7.5,175.5,2.35,25.5,180.5,175.43,133.13
2017,11,15,13,0,15.0,229.0,2.2,26.0,239.0,233.5,177.42
2017,11,15,13,15,11.5,213.5,2.0,26.0,221.0,216.37,164.16
2017,11,15,13,30,8.0,198.0,1.8,26.0,203.0,199.07,150.97
2017,11,15,13,45,9.5,198.0,1.65,26.5,203.5,200.56,152.02
2017,11,15,14,0,11.0,198.0,1.5,27.0,204.0,202.1,153.08
2017,11,15,14,15,13.0,193.5,1.3,27.0,200.0,199.44,151.24
2017,11,15,14,30,15.0,189.0,1.1,27.0,196.0,196.79,149.42
2017,11,15,14,45,11.5,174.0,0.95,27.0,179.0,179.8,136.53
2017,11,15,15,0,8.0,159.0,0.8,27.0,162.0,162.87,123.65
2017,11,15,15,15,4.5,144.0,0.65,26.5,146.0,146.03,110.99
2017,11,15,15,30,1.0,129.0,0.5,26.0,130.0,129.35,98.28
2017,11,15,15,45,0.5,111.5,0.4,26.0,112.0,111.71,84.53
2017,11,15,16,0,0.0,94.0,0.3,26.0,94.0,94.03,70.53
2017,11,15,16,15,0.0,76.0,0.3,25.0,76.0,75.95,56.27
2017,11,15,16,30,0.0,58.0,0.3,24.0,58.0,57.73,41.49
2017,11,15,16,45,0.0,41.0,0.3,23.5,41.0,40.4,27.06
2017,11,15,17,0,0.0,24.0,0.3,23.0,24.0,23.17,12.4
2017,11,15,17,15,0.0,12.0,0.35,22.5,12.0,11.58,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,108.0,17.5,0.5,18.0,28.0,13.72,0.0
2017,11,16,7,30,216.0,35.0,0.5,18.0,56.0,27.17,16.49
2017,11,16,7,45,319.5,47.5,0.5,18.5,99.0,35.93,25.36
2017,11,16,8,0,423.0,60.0,0.5,19.0,142.0,44.88,33.59
2017,11,16,8,15,486.5,68.5,0.6,19.5,188.0,61.33,37.96
2017,11,16,8,30,550.0,77.0,0.7,20.0,234.0,100.42,57.57
2017,11,16,8,45,593.5,83.0,0.85,20.5,280.0,140.93,85.09
2017,11,16,9,0,637.0,89.0,1.0,21.0,326.0,185.23,119.49
2017,11,16,9,15,667.0,93.5,1.15,21.5,368.0,228.63,155.63
2017,11,16,9,30,697.0,98.0,1.3,22.0,410.0,273.87,193.9
2017,11,16,9,45,429.5,165.0,1.45,22.5,362.5,282.68,210.14
2017,11,16,10,0,162.0,232.0,1.6,23.0,315.0,270.41,206.36
2017,11,16,10,15,183.5,246.5,1.7,23.0,346.0,301.0,230.26
2017,11,16,10,30,205.0,261.0,1.8,23.0,377.0,332.96,254.95
2017,11,16,10,45,175.0,274.0,1.9,23.5,376.5,340.27,260.39
2017,11,16,11,0,145.0,287.0,2.0,24.0,376.0,345.15,263.75
2017,11,16,11,15,93.5,277.5,2.05,24.5,335.5,315.33,240.67
2017,11,16,11,30,42.0,268.0,2.1,25.0,295.0,281.32,214.15
2017,11,16,11,45,177.0,281.0,2.2,25.5,396.0,377.26,287.75
2017,11,16,12,0,312.0,294.0,2.3,26.0,497.0,480.1,364.29
2017,11,16,12,15,556.0,209.0,2.3,26.0,571.0,561.66,427.33
2017,11,16,12,30,800.0,124.0,2.3,26.0,645.0,646.35,491.82
2017,11,16,12,45,800.5,122.0,2.35,26.5,637.5,655.13,497.45
2017,11,16,13,0,801.0,120.0,2.4,27.0,630.0,661.08,501.55
2017,11,16,13,15,795.0,118.5,2.35,27.0,614.5,660.33,501.34
2017,11,16,13,30,789.0,117.0,2.3,27.0,599.0,656.69,499.08
2017,11,16,13,45,522.5,187.0,2.3,27.5,501.0,549.85,418.39
2017,11,16,14,0,256.0,257.0,2.3,28.0,403.0,440.54,334.48
2017,11,16,14,15,253.0,243.0,2.3,27.5,380.5,423.66,323.85
2017,11,16,14,30,250.0,229.0,2.3,27.0,358.0,405.78,311.87
2017,11,16,14,45,480.0,163.0,2.3,27.0,388.5,481.2,372.11
2017,11,16,15,0,710.0,97.0,2.3,27.0,419.0,542.42,419.91
2017,11,16,15,15,681.5,92.5,2.15,26.5,377.0,505.69,392.47
2017,11,16,15,30,653.0,88.0,2.0,26.0,335.0,468.15,364.37
2017,11,16,15,45,610.0,82.5,1.95,26.0,289.0,421.46,328.22
2017,11,16,16,0,567.0,77.0,1.9,26.0,243.0,375.53,291.71
2017,11,16,16,15,506.5,68.5,1.7,25.0,196.5,319.57,247.26
2017,11,16,16,30,446.0,60.0,1.5,24.0,150.0,266.5,203.68
2017,11,16,16,45,354.5,48.0,1.3,23.5,106.5,201.64,149.81
2017,11,16,17,0,263.0,36.0,1.1,23.0,63.0,143.93,99.51
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.5,66.81,1.23
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.75,19.0,27.5,13.35,0.0
2017,11,17,7,30,233.0,34.0,3.9,19.0,55.0,26.44,15.51
2017,11,17,7,45,334.5,46.5,4.05,19.5,98.5,35.23,24.52
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,44.21,32.76
2017,11,17,8,15,500.5,67.5,4.5,20.5,189.0,59.26,36.75
2017,11,17,8,30,565.0,76.0,4.8,21.0,236.0,98.94,56.13
2017,11,17,8,45,613.5,81.0,5.1,21.5,283.0,139.76,83.53
2017,11,17,9,0,662.0,86.0,5.4,22.0,330.0,184.87,118.65
2017,11,17,9,15,331.0,89.5,5.55,22.5,211.5,149.55,104.94
2017,11,17,9,30,0.0,93.0,5.7,23.0,93.0,89.54,67.69
2017,11,17,9,45,1.5,129.5,5.85,24.0,130.5,124.14,95.1
2017,11,17,10,0,3.0,166.0,6.0,25.0,168.0,158.83,122.06
2017,11,17,10,15,4.5,175.5,6.0,25.0,178.5,168.97,129.79
2017,11,17,10,30,6.0,185.0,6.0,25.0,189.0,179.23,137.63
2017,11,17,10,45,105.5,234.5,6.05,25.5,298.5,270.89,208.94
2017,11,17,11,0,205.0,284.0,6.1,26.0,408.0,372.2,286.68
2017,11,17,11,15,524.0,194.0,6.05,26.5,523.0,467.95,361.95
2017,11,17,11,30,843.0,104.0,6.0,27.0,638.0,579.46,448.68
2017,11,17,11,45,834.0,110.0,6.0,27.5,644.0,602.12,465.48
2017,11,17,12,0,825.0,116.0,6.0,28.0,650.0,621.79,479.95
2017,11,17,12,15,825.0,116.0,5.95,28.0,650.0,638.13,492.76
2017,11,17,12,30,825.0,116.0,5.9,28.0,650.0,651.69,503.37
2017,11,17,12,45,828.0,112.5,5.9,28.5,643.0,660.8,509.84
2017,11,17,13,0,831.0,109.0,5.9,29.0,636.0,667.01,514.11
2017,11,17,13,15,825.0,108.0,5.85,29.0,620.0,666.86,514.46
2017,11,17,13,30,819.0,107.0,5.8,29.0,604.0,663.74,512.59
2017,11,17,13,45,813.5,103.5,5.75,29.0,581.0,655.39,506.96
2017,11,17,14,0,808.0,100.0,5.7,29.0,558.0,644.14,499.14
2017,11,17,14,15,794.0,97.5,5.65,29.0,527.0,625.65,485.82
2017,11,17,14,30,780.0,95.0,5.6,29.0,496.0,604.67,470.52
2017,11,17,14,45,756.5,93.0,5.6,29.0,458.5,576.06,449.39
2017,11,17,15,0,733.0,91.0,5.6,29.0,421.0,547.44,427.87
2017,11,17,15,15,705.0,87.0,5.45,28.5,379.0,511.13,400.73
2017,11,17,15,30,677.0,83.0,5.3,28.0,337.0,473.93,372.28
2017,11,17,15,45,642.0,76.5,5.2,28.0,291.5,429.72,337.11
2017,11,17,16,0,607.0,70.0,5.1,28.0,246.0,385.73,301.21
2017,11,17,16,15,548.0,62.5,4.8,27.0,199.0,330.41,256.44
2017,11,17,16,30,489.0,55.0,4.5,26.0,152.0,277.84,212.49
2017,11,17,16,45,399.5,44.0,4.2,25.5,108.0,213.44,158.2
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,155.66,106.73
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,72.46,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,104.5,17.0,3.9,18.5,26.5,16.71,0.0
2017,11,18,7,30,209.0,34.0,3.9,19.0,53.0,26.52,15.31
2017,11,18,7,45,314.0,47.5,3.95,19.5,96.5,36.14,25.24
2017,11,18,8,0,419.0,61.0,4.0,20.0,140.0,46.44,34.65
2017,11,18,8,15,484.0,70.5,4.2,20.5,187.0,60.33,38.83
2017,11,18,8,30,549.0,80.0,4.4,21.0,234.0,99.8,57.83
2017,11,18,8,45,609.0,83.0,4.65,22.0,282.0,139.12,83.08
2017,11,18,9,0,669.0,86.0,4.9,23.0,330.0,183.98,116.96
2017,11,18,9,15,700.5,90.5,5.55,23.5,373.5,229.0,154.81
2017,11,18,9,30,732.0,95.0,6.2,24.0,417.0,275.95,195.26
2017,11,18,9,45,769.5,93.0,6.85,24.5,458.5,322.92,235.86
2017,11,18,10,0,807.0,91.0,7.5,25.0,500.0,368.82,275.54
2017,11,18,10,15,822.5,93.5,7.8,25.0,532.5,411.65,313.07
2017,11,18,10,30,838.0,96.0,8.1,25.0,565.0,453.81,349.48
2017,11,18,10,45,857.0,94.5,8.4,25.0,592.0,492.84,382.95
2017,11,18,11,0,876.0,93.0,8.7,25.0,619.0,530.86,415.14
2017,11,18,11,15,883.0,94.0,8.65,24.5,637.0,564.57,443.97
2017,11,18,11,30,890.0,95.0,8.6,24.0,655.0,594.76,469.75
2017,11,18,11,45,903.0,91.5,8.6,24.0,666.5,621.67,491.98
2017,11,18,12,0,916.0,88.0,8.6,24.0,678.0,646.22,512.11
2017,11,18,12,15,916.5,88.0,8.55,23.5,678.5,663.9,527.59
2017,11,18,12,30,917.0,88.0,8.5,23.0,679.0,678.52,540.62
2017,11,18,12,45,919.5,86.0,8.5,23.0,672.5,689.28,549.72
2017,11,18,13,0,922.0,84.0,8.5,23.0,666.0,696.86,556.31
2017,11,18,13,15,916.5,83.0,8.45,22.5,649.5,696.95,558.06
2017,11,18,13,30,911.0,82.0,8.4,22.0,633.0,693.79,557.27
2017,11,18,13,45,905.5,80.0,8.35,22.0,609.5,686.35,552.09
2017,11,18,14,0,900.0,78.0,8.3,22.0,586.0,675.76,544.42
2017,11,18,14,15,887.5,76.0,8.2,21.5,554.5,657.6,531.71
2017,11,18,14,30,875.0,74.0,8.1,21.0,523.0,636.66,516.64
2017,11,18,14,45,860.0,71.5,8.0,21.0,485.0,611.04,496.65
2017,11,18,15,0,845.0,69.0,7.9,21.0,447.0,585.98,476.69
2017,11,18,15,15,821.0,66.0,7.75,20.5,403.5,550.31,448.81
2017,11,18,15,30,797.0,63.0,7.6,20.0,360.0,513.22,419.1
2017,11,18,15,45,765.5,58.5,7.45,20.0,313.0,469.44,382.43
2017,11,18,16,0,734.0,54.0,7.3,20.0,266.0,425.34,344.5
2017,11,18,16,15,679.0,49.0,7.0,19.0,216.5,370.19,297.6
2017,11,18,16,30,624.0,44.0,6.7,18.0,167.0,317.13,250.82
2017,11,18,16,45,536.5,36.0,6.45,17.5,119.5,251.44,192.37
2017,11,18,17,0,449.0,28.0,6.2,17.0,72.0,191.64,135.02
2017,11,18,17,15,224.5,14.0,6.0,16.5,36.0,88.75,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
