Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.5,12.29,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,65.0,20.73,11.29
2017,11,19,7,45,561.5,33.0,2.3,7.0,114.0,26.01,17.61
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,31.12,22.6
2017,11,19,8,15,720.5,46.0,2.65,8.5,215.0,43.4,24.82
2017,11,19,8,30,779.0,51.0,2.7,9.0,267.0,90.46,44.8
2017,11,19,8,45,817.0,54.5,2.75,10.0,317.0,139.11,77.87
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,193.92,122.35
2017,11,19,9,15,879.0,60.5,2.85,11.5,412.5,244.04,166.69
2017,11,19,9,30,903.0,63.0,2.9,12.0,458.0,294.94,212.74
2017,11,19,9,45,920.5,64.5,2.95,13.0,498.0,343.43,256.44
2017,11,19,10,0,938.0,66.0,3.0,14.0,538.0,391.57,298.96
2017,11,19,10,15,949.5,67.5,2.95,14.0,571.0,436.72,339.15
2017,11,19,10,30,961.0,69.0,2.9,14.0,604.0,480.52,377.25
2017,11,19,10,45,968.5,70.0,2.9,14.5,629.5,520.38,410.71
2017,11,19,11,0,976.0,71.0,2.9,15.0,655.0,558.15,441.59
2017,11,19,11,15,980.5,72.0,2.85,15.5,672.5,592.05,468.52
2017,11,19,11,30,985.0,73.0,2.8,16.0,690.0,623.3,492.71
2017,11,19,11,45,827.5,123.0,2.8,16.5,646.5,605.6,478.41
2017,11,19,12,0,670.0,173.0,2.8,17.0,603.0,578.63,456.66
2017,11,19,12,15,821.0,127.5,2.75,17.0,654.5,641.7,506.48
2017,11,19,12,30,972.0,82.0,2.7,17.0,706.0,704.47,554.9
2017,11,19,12,45,848.5,115.0,2.65,17.0,655.0,671.28,529.1
2017,11,19,13,0,725.0,148.0,2.6,17.0,604.0,632.85,499.71
2017,11,19,13,15,738.5,138.5,2.55,17.0,593.0,637.01,503.81
2017,11,19,13,30,752.0,129.0,2.5,17.0,582.0,638.39,505.52
2017,11,19,13,45,844.5,103.0,2.45,17.0,593.0,670.3,530.76
2017,11,19,14,0,937.0,77.0,2.4,17.0,604.0,696.14,551.11
2017,11,19,14,15,829.0,92.0,2.35,16.5,539.0,637.57,507.76
2017,11,19,14,30,721.0,107.0,2.3,16.0,474.0,577.66,463.19
2017,11,19,14,45,799.5,88.0,2.25,16.0,467.0,592.75,475.93
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,600.42,482.15
2017,11,19,15,15,852.5,66.5,2.0,15.5,415.0,566.68,455.9
2017,11,19,15,30,827.0,64.0,1.8,15.0,370.0,528.64,426.04
2017,11,19,15,45,789.5,60.0,1.6,15.0,321.0,481.63,387.66
2017,11,19,16,0,752.0,56.0,1.4,15.0,272.0,434.56,348.22
2017,11,19,16,15,694.5,50.5,1.25,14.0,221.0,377.27,300.9
2017,11,19,16,30,637.0,45.0,1.1,13.0,170.0,322.18,253.53
2017,11,19,16,45,537.0,37.0,0.95,12.5,121.0,251.52,192.22
2017,11,19,17,0,437.0,29.0,0.8,12.0,72.0,191.78,135.31
2017,11,19,17,15,218.5,14.5,0.8,11.5,36.0,87.08,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,151.5,14.0,0.7,6.5,26.5,13.76,0.0
2017,11,20,7,30,303.0,28.0,0.7,7.0,53.0,22.06,12.02
2017,11,20,7,45,402.0,39.5,0.7,8.0,97.5,29.96,21.05
2017,11,20,8,0,501.0,51.0,0.7,9.0,142.0,37.43,28.23
2017,11,20,8,15,565.5,59.0,0.95,9.5,190.5,47.9,31.44
2017,11,20,8,30,630.0,67.0,1.2,10.0,239.0,89.89,50.01
2017,11,20,8,45,666.0,74.0,1.5,11.0,285.5,133.88,79.77
2017,11,20,9,0,702.0,81.0,1.8,12.0,332.0,180.78,117.11
2017,11,20,9,15,731.5,85.0,2.1,12.5,376.0,226.25,156.41
2017,11,20,9,30,761.0,89.0,2.4,13.0,420.0,273.4,198.19
2017,11,20,9,45,781.5,92.5,2.75,14.0,458.5,321.17,240.42
2017,11,20,10,0,802.0,96.0,3.1,15.0,497.0,366.55,280.15
2017,11,20,10,15,817.0,98.5,3.15,15.5,529.0,408.87,316.95
2017,11,20,10,30,832.0,101.0,3.2,16.0,561.0,450.49,352.32
2017,11,20,10,45,842.5,102.5,3.3,16.5,586.0,488.14,383.86
2017,11,20,11,0,853.0,104.0,3.4,17.0,611.0,524.28,413.48
2017,11,20,11,15,859.5,105.0,3.5,17.0,628.5,556.11,439.97
2017,11,20,11,30,866.0,106.0,3.6,17.0,646.0,585.8,464.38
2017,11,20,11,45,885.0,99.5,3.7,17.5,658.0,613.0,485.85
2017,11,20,12,0,904.0,93.0,3.8,18.0,670.0,638.04,505.36
2017,11,20,12,15,904.5,93.5,3.85,18.0,671.0,656.11,519.96
2017,11,20,12,30,905.0,94.0,3.9,18.0,672.0,671.17,532.18
2017,11,20,12,45,903.5,93.0,3.95,18.5,664.0,680.35,538.94
2017,11,20,13,0,902.0,92.0,4.0,19.0,656.0,686.38,543.26
2017,11,20,13,15,896.5,91.0,4.0,19.0,640.0,686.59,544.08
2017,11,20,13,30,891.0,90.0,4.0,19.0,624.0,683.63,542.51
2017,11,20,13,45,883.0,88.5,4.0,19.0,600.5,675.37,536.96
2017,11,20,14,0,875.0,87.0,4.0,19.0,577.0,666.5,530.8
2017,11,20,14,15,862.0,85.0,3.95,19.0,545.5,648.72,517.79
2017,11,20,14,30,849.0,83.0,3.9,19.0,514.0,628.23,502.6
2017,11,20,14,45,831.0,80.5,3.9,19.0,476.0,601.61,482.64
2017,11,20,15,0,813.0,78.0,3.9,19.0,438.0,572.83,460.68
2017,11,20,15,15,786.0,74.5,3.75,18.5,394.5,535.93,432.48
2017,11,20,15,30,759.0,71.0,3.6,18.0,351.0,497.83,402.63
2017,11,20,15,45,720.5,66.5,3.5,18.0,303.5,451.86,365.09
2017,11,20,16,0,682.0,62.0,3.4,18.0,256.0,408.25,328.34
2017,11,20,16,15,622.0,55.5,2.95,17.0,207.0,351.62,280.87
2017,11,20,16,30,562.0,49.0,2.5,16.0,158.0,297.68,234.09
2017,11,20,16,45,462.0,39.5,2.1,15.0,111.5,228.98,174.71
2017,11,20,17,0,362.0,30.0,1.7,14.0,65.0,167.69,117.46
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.5,76.52,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,14.0,3.4,9.5,15.0,13.76,0.0
2017,11,21,7,30,31.0,28.0,3.6,10.0,30.0,24.67,13.38
2017,11,21,7,45,63.0,48.0,3.8,10.5,57.5,41.04,30.37
2017,11,21,8,0,95.0,68.0,4.0,11.0,85.0,56.93,45.22
2017,11,21,8,15,112.0,89.0,4.0,11.5,115.0,74.29,61.12
2017,11,21,8,30,129.0,110.0,4.0,12.0,145.0,100.65,76.24
2017,11,21,8,45,144.5,129.0,4.05,13.0,175.0,127.19,96.42
2017,11,21,9,0,160.0,148.0,4.1,14.0,205.0,155.25,118.64
2017,11,21,9,15,252.5,157.5,4.1,14.5,260.5,190.1,144.14
2017,11,21,9,30,345.0,167.0,4.1,15.0,316.0,236.28,180.02
2017,11,21,9,45,328.0,187.0,4.15,16.0,339.0,266.44,206.06
2017,11,21,10,0,311.0,207.0,4.2,17.0,362.0,294.72,229.87
2017,11,21,10,15,276.5,227.5,4.1,17.5,372.0,314.87,247.05
2017,11,21,10,30,242.0,248.0,4.0,18.0,382.0,333.17,262.02
2017,11,21,10,45,348.5,237.0,3.9,18.5,439.0,382.22,300.38
2017,11,21,11,0,455.0,226.0,3.8,19.0,496.0,438.35,344.13
2017,11,21,11,15,425.0,242.0,3.6,19.0,499.5,454.19,356.57
2017,11,21,11,30,395.0,258.0,3.4,19.0,503.0,466.55,366.08
2017,11,21,11,45,384.0,265.0,3.2,19.5,506.0,479.02,374.89
2017,11,21,12,0,373.0,272.0,3.0,20.0,509.0,489.87,382.22
2017,11,21,12,15,317.5,284.0,2.75,20.0,486.0,476.69,371.39
2017,11,21,12,30,262.0,296.0,2.5,20.0,463.0,460.86,358.48
2017,11,21,12,45,396.0,255.5,2.3,20.5,504.0,511.99,398.31
2017,11,21,13,0,530.0,215.0,2.1,21.0,545.0,567.43,440.04
2017,11,21,13,15,699.5,155.5,2.1,21.0,579.5,624.47,484.65
2017,11,21,13,30,869.0,96.0,2.1,21.0,614.0,674.98,524.11
2017,11,21,13,45,611.5,164.0,2.1,21.0,522.0,578.36,450.34
2017,11,21,14,0,354.0,232.0,2.1,21.0,430.0,473.54,369.65
2017,11,21,14,15,587.5,160.5,2.3,21.0,467.0,550.83,432.97
2017,11,21,14,30,821.0,89.0,2.5,21.0,504.0,615.1,484.6
2017,11,21,14,45,796.0,88.0,2.7,21.0,465.5,586.46,463.68
2017,11,21,15,0,771.0,87.0,2.9,21.0,427.0,556.01,441.45
2017,11,21,15,15,742.5,83.0,2.95,20.5,384.0,520.63,415.25
2017,11,21,15,30,714.0,79.0,3.0,20.0,341.0,482.68,386.31
2017,11,21,15,45,673.0,73.5,3.1,20.0,294.0,436.04,349.07
2017,11,21,16,0,632.0,68.0,3.2,20.0,247.0,389.88,311.07
2017,11,21,16,15,569.5,61.0,3.2,19.0,199.0,333.45,264.69
2017,11,21,16,30,507.0,54.0,3.2,18.0,151.0,279.9,219.03
2017,11,21,16,45,406.0,43.0,3.2,17.5,106.0,211.5,160.29
2017,11,21,17,0,305.0,32.0,3.2,17.0,61.0,150.59,104.06
2017,11,21,17,15,152.5,16.0,3.45,16.5,30.5,69.13,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,160.5,12.5,4.2,7.0,25.0,12.29,0.0
2017,11,22,7,30,321.0,25.0,4.4,7.0,50.0,19.47,9.09
2017,11,22,7,45,438.0,34.5,4.6,7.5,96.0,25.66,17.08
2017,11,22,8,0,555.0,44.0,4.8,8.0,142.0,31.52,22.86
2017,11,22,8,15,621.0,50.5,4.9,8.5,191.5,37.48,28.51
2017,11,22,8,30,687.0,57.0,5.0,9.0,241.0,83.73,44.28
2017,11,22,8,45,733.5,61.0,5.1,9.5,290.5,128.52,73.32
2017,11,22,9,0,780.0,65.0,5.2,10.0,340.0,177.21,112.0
2017,11,22,9,15,809.5,68.0,5.1,10.5,385.0,225.02,154.02
2017,11,22,9,30,839.0,71.0,5.0,11.0,430.0,274.37,198.7
2017,11,22,9,45,862.5,73.0,4.95,11.5,471.0,322.22,242.53
2017,11,22,10,0,886.0,75.0,4.9,12.0,512.0,373.06,288.24
2017,11,22,10,15,901.0,76.5,4.8,12.5,545.5,417.39,327.9
2017,11,22,10,30,916.0,78.0,4.7,13.0,579.0,460.75,365.74
2017,11,22,10,45,929.0,78.5,4.6,13.5,606.0,501.04,400.13
2017,11,22,11,0,942.0,79.0,4.5,14.0,633.0,539.73,432.27
2017,11,22,11,15,948.5,80.0,4.4,14.5,651.5,573.69,459.84
2017,11,22,11,30,955.0,81.0,4.3,15.0,670.0,605.23,484.79
2017,11,22,11,45,744.5,148.5,4.25,15.5,612.0,574.39,459.52
2017,11,22,12,0,534.0,216.0,4.2,16.0,554.0,531.88,424.49
2017,11,22,12,15,749.5,148.5,4.15,16.0,623.0,610.95,488.68
2017,11,22,12,30,965.0,81.0,4.1,16.0,692.0,690.03,551.67
2017,11,22,12,45,964.5,80.0,4.1,16.5,684.5,700.49,558.93
2017,11,22,13,0,964.0,79.0,4.1,17.0,677.0,707.6,563.96
2017,11,22,13,15,958.5,78.0,4.1,17.0,660.5,708.09,565.02
2017,11,22,13,30,953.0,77.0,4.1,17.0,644.0,705.18,563.52
2017,11,22,13,45,946.0,75.5,4.1,17.0,619.0,697.43,558.35
2017,11,22,14,0,939.0,74.0,4.1,17.0,594.0,686.43,550.67
2017,11,22,14,15,926.0,72.5,4.1,17.0,562.0,668.47,537.6
2017,11,22,14,30,913.0,71.0,4.1,17.0,530.0,647.64,522.17
2017,11,22,14,45,802.5,82.0,4.1,17.0,463.5,581.88,471.22
2017,11,22,15,0,692.0,93.0,4.1,17.0,397.0,516.35,419.77
2017,11,22,15,15,755.5,77.5,4.0,16.5,379.0,518.44,422.49
2017,11,22,15,30,819.0,62.0,3.9,16.0,361.0,516.43,420.91
2017,11,22,15,45,781.5,58.0,3.8,16.0,312.5,470.12,382.51
2017,11,22,16,0,744.0,54.0,3.7,16.0,264.0,423.77,343.13
2017,11,22,16,15,684.5,49.0,3.2,15.0,213.5,367.01,294.87
2017,11,22,16,30,625.0,44.0,2.7,14.0,163.0,312.57,246.93
2017,11,22,16,45,523.5,35.5,2.2,13.0,115.0,242.1,185.19
2017,11,22,17,0,422.0,27.0,1.7,12.0,67.0,178.69,124.31
2017,11,22,17,15,211.0,13.5,1.6,11.0,33.5,82.16,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.0,11.5,1.25,4.0,25.5,11.3,0.0
2017,11,23,7,30,372.0,23.0,1.4,5.0,51.0,19.32,8.6
2017,11,23,7,45,483.0,32.0,1.55,6.0,97.0,25.7,17.23
2017,11,23,8,0,594.0,41.0,1.7,7.0,143.0,31.8,23.23
2017,11,23,8,15,657.0,46.5,1.65,7.5,192.5,35.33,26.7
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,78.9,39.93
2017,11,23,8,45,754.0,57.0,1.55,9.0,289.5,124.83,69.42
2017,11,23,9,0,788.0,62.0,1.5,10.0,337.0,173.35,107.65
2017,11,23,9,15,814.5,65.5,1.4,10.5,381.5,221.26,149.09
2017,11,23,9,30,841.0,69.0,1.3,11.0,426.0,270.42,192.7
2017,11,23,9,45,859.5,71.0,1.2,12.0,465.0,316.79,233.75
2017,11,23,10,0,878.0,73.0,1.1,13.0,504.0,365.73,275.79
2017,11,23,10,15,891.0,75.0,1.1,13.5,536.0,409.35,313.38
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,451.9,349.07
2017,11,23,10,45,912.5,78.0,1.15,15.0,593.5,490.14,380.04
2017,11,23,11,0,921.0,79.0,1.2,16.0,619.0,526.53,408.62
2017,11,23,11,15,926.0,80.0,1.2,16.5,636.0,559.07,433.97
2017,11,23,11,30,931.0,81.0,1.2,17.0,653.0,589.17,456.84
2017,11,23,11,45,936.5,80.0,1.2,18.0,662.5,615.01,475.21
2017,11,23,12,0,942.0,79.0,1.2,19.0,672.0,638.11,491.12
2017,11,23,12,15,942.0,79.0,1.2,19.0,672.0,656.01,504.8
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,670.77,516.08
2017,11,23,12,45,939.5,78.0,1.2,19.5,664.0,679.73,522.16
2017,11,23,13,0,937.0,77.0,1.2,20.0,656.0,685.39,525.85
2017,11,23,13,15,931.0,76.5,1.2,20.0,639.5,686.01,526.9
2017,11,23,13,30,925.0,76.0,1.2,20.0,623.0,683.34,525.63
2017,11,23,13,45,917.0,74.5,1.2,20.5,599.0,675.09,519.41
2017,11,23,14,0,909.0,73.0,1.2,21.0,575.0,663.7,510.94
2017,11,23,14,15,896.0,71.5,1.15,21.0,543.5,646.12,498.5
2017,11,23,14,30,883.0,70.0,1.1,21.0,512.0,625.78,483.96
2017,11,23,14,45,864.5,68.0,1.05,21.0,474.0,598.98,464.54
2017,11,23,15,0,846.0,66.0,1.0,21.0,436.0,570.0,443.23
2017,11,23,15,15,820.0,63.5,0.85,20.5,392.5,537.18,418.56
2017,11,23,15,30,794.0,61.0,0.7,20.0,349.0,500.25,390.28
2017,11,23,15,45,757.0,57.0,0.6,20.0,302.0,455.06,354.75
2017,11,23,16,0,720.0,53.0,0.5,20.0,255.0,409.88,318.21
2017,11,23,16,15,662.0,48.0,0.5,19.0,206.0,354.79,274.6
2017,11,23,16,30,604.0,43.0,0.5,18.0,157.0,302.0,230.86
2017,11,23,16,45,504.0,35.0,0.5,17.5,110.5,233.66,173.4
2017,11,23,17,0,404.0,27.0,0.5,17.0,64.0,176.12,118.88
2017,11,23,17,15,202.0,13.5,0.65,16.0,32.0,79.19,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,10.81,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,18.43,7.17
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,24.35,15.72
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,30.02,21.28
2017,11,24,8,15,643.5,44.5,3.15,10.5,186.0,32.68,23.93
2017,11,24,8,30,707.0,50.0,3.0,11.0,235.0,74.3,36.7
2017,11,24,8,45,746.5,54.0,2.9,12.0,282.5,119.11,64.43
2017,11,24,9,0,786.0,58.0,2.8,13.0,330.0,167.05,101.48
2017,11,24,9,15,813.0,60.5,3.0,14.0,373.5,213.94,141.66
2017,11,24,9,30,840.0,63.0,3.2,15.0,417.0,265.17,186.75
2017,11,24,9,45,858.0,65.5,3.45,16.5,455.5,311.52,227.85
2017,11,24,10,0,876.0,68.0,3.7,18.0,494.0,357.71,268.1
2017,11,24,10,15,889.0,69.5,3.75,18.5,526.5,400.69,305.83
2017,11,24,10,30,902.0,71.0,3.8,19.0,559.0,442.59,341.79
2017,11,24,10,45,910.0,72.5,3.9,20.0,584.0,480.93,373.47
2017,11,24,11,0,918.0,74.0,4.0,21.0,609.0,517.4,402.75
2017,11,24,11,15,923.0,74.5,4.05,21.5,626.0,549.31,428.49
2017,11,24,11,30,928.0,75.0,4.1,22.0,643.0,578.8,451.77
2017,11,24,11,45,926.0,77.5,4.15,22.5,651.0,603.73,471.08
2017,11,24,12,0,924.0,80.0,4.2,23.0,659.0,625.7,487.77
2017,11,24,12,15,924.0,80.0,4.25,23.0,659.5,643.32,501.97
2017,11,24,12,30,924.0,80.0,4.3,23.0,660.0,657.87,513.74
2017,11,24,12,45,919.5,80.5,4.35,23.5,652.0,666.97,520.32
2017,11,24,13,0,915.0,81.0,4.4,24.0,644.0,672.83,524.41
2017,11,24,13,15,776.0,122.5,4.45,24.0,591.5,633.73,494.46
2017,11,24,13,30,637.0,164.0,4.5,24.0,539.0,589.34,460.35
2017,11,24,13,45,760.5,121.0,4.55,24.0,551.5,624.47,489.39
2017,11,24,14,0,884.0,78.0,4.6,24.0,564.0,650.88,511.53
2017,11,24,14,15,871.0,76.0,4.6,23.5,533.0,633.16,499.6
2017,11,24,14,30,858.0,74.0,4.6,23.0,502.0,612.74,485.6
2017,11,24,14,45,826.5,75.5,4.65,23.0,462.5,585.32,464.96
2017,11,24,15,0,795.0,77.0,4.7,23.0,423.0,553.68,440.81
2017,11,24,15,15,768.0,73.5,4.45,22.5,380.5,517.72,413.06
2017,11,24,15,30,741.0,70.0,4.2,22.0,338.0,480.59,383.85
2017,11,24,15,45,702.0,65.0,4.0,22.0,291.5,434.94,346.69
2017,11,24,16,0,663.0,60.0,3.8,22.0,245.0,391.63,310.36
2017,11,24,16,15,602.5,54.0,3.4,20.5,197.5,336.73,265.32
2017,11,24,16,30,542.0,48.0,3.0,19.0,150.0,284.56,220.88
2017,11,24,16,45,442.0,38.5,2.65,18.0,105.0,217.55,163.42
2017,11,24,17,0,342.0,29.0,2.3,17.0,60.0,157.95,107.1
2017,11,24,17,15,171.0,14.5,2.4,16.5,30.0,71.39,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,109.5,12.5,1.35,8.5,20.0,12.29,0.0
2017,11,25,7,30,219.0,25.0,1.5,9.0,40.0,20.01,7.44
2017,11,25,7,45,333.0,37.5,1.7,10.0,82.0,29.07,19.7
2017,11,25,8,0,447.0,50.0,1.9,11.0,124.0,37.61,27.93
2017,11,25,8,15,517.5,58.5,1.7,11.5,171.5,42.02,32.22
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,78.51,44.44
2017,11,25,8,45,637.5,72.5,1.35,13.0,266.0,119.66,69.37
2017,11,25,9,0,687.0,78.0,1.2,14.0,313.0,165.12,103.36
2017,11,25,9,15,718.5,82.5,1.1,15.0,357.0,210.12,140.59
2017,11,25,9,30,750.0,87.0,1.0,16.0,401.0,257.01,180.38
2017,11,25,9,45,773.5,89.5,0.95,17.0,439.5,303.81,220.26
2017,11,25,10,0,797.0,92.0,0.9,18.0,478.0,348.49,257.72
2017,11,25,10,15,812.5,94.5,0.9,18.5,510.5,390.49,292.98
2017,11,25,10,30,828.0,97.0,0.9,19.0,543.0,431.86,326.79
2017,11,25,10,45,838.5,99.0,0.9,20.0,568.0,469.64,356.33
2017,11,25,11,0,849.0,101.0,0.9,21.0,593.0,505.96,383.81
2017,11,25,11,15,855.5,102.0,1.0,21.5,610.0,537.6,408.52
2017,11,25,11,30,862.0,103.0,1.1,22.0,627.0,567.14,431.19
2017,11,25,11,45,887.0,94.5,1.25,22.5,641.0,595.73,453.35
2017,11,25,12,0,912.0,86.0,1.4,23.0,655.0,621.94,473.5
2017,11,25,12,15,912.0,86.0,1.5,23.5,655.5,639.44,486.59
2017,11,25,12,30,912.0,86.0,1.6,24.0,656.0,653.92,497.37
2017,11,25,12,45,907.5,86.0,1.7,24.5,648.0,662.49,503.83
2017,11,25,13,0,903.0,86.0,1.8,25.0,640.0,667.86,507.95
2017,11,25,13,15,897.0,85.5,1.85,25.0,624.0,668.57,509.38
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,666.12,508.55
2017,11,25,13,45,880.0,84.0,2.0,25.5,583.5,656.84,502.12
2017,11,25,14,0,869.0,83.0,2.1,26.0,559.0,644.58,493.5
2017,11,25,14,15,855.5,81.0,2.1,26.0,528.0,629.31,482.96
2017,11,25,14,30,842.0,79.0,2.1,26.0,497.0,609.07,468.76
2017,11,25,14,45,821.0,77.0,2.15,26.0,459.5,581.87,449.47
2017,11,25,15,0,800.0,75.0,2.2,26.0,422.0,552.67,428.3
2017,11,25,15,15,772.5,72.0,2.05,25.5,379.5,517.0,401.91
2017,11,25,15,30,745.0,69.0,1.9,25.0,337.0,480.17,373.98
2017,11,25,15,45,703.5,64.5,1.75,24.5,290.5,433.85,338.07
2017,11,25,16,0,662.0,60.0,1.6,24.0,244.0,390.01,302.93
2017,11,25,16,15,600.5,54.0,1.55,22.5,196.5,334.87,259.24
2017,11,25,16,30,539.0,48.0,1.5,21.0,149.0,282.53,215.94
2017,11,25,16,45,435.0,38.5,1.45,20.0,104.0,214.39,158.89
2017,11,25,17,0,331.0,29.0,1.4,19.0,59.0,153.99,102.8
2017,11,25,17,15,165.5,14.5,1.5,18.5,29.5,69.52,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,123.5,11.5,1.9,9.5,19.5,11.3,0.0
2017,11,26,7,30,247.0,23.0,2.2,10.0,39.0,18.19,5.31
2017,11,26,7,45,363.0,34.5,2.5,10.5,81.5,26.36,17.22
2017,11,26,8,0,479.0,46.0,2.8,11.0,124.0,34.07,24.73
2017,11,26,8,15,548.0,53.5,2.65,11.5,171.0,37.78,28.38
2017,11,26,8,30,617.0,61.0,2.5,12.0,218.0,72.81,39.45
2017,11,26,8,45,662.0,66.0,2.4,13.0,264.5,114.42,64.26
2017,11,26,9,0,707.0,71.0,2.3,14.0,311.0,159.82,98.33
2017,11,26,9,15,737.5,75.0,2.15,15.0,354.5,207.62,138.19
2017,11,26,9,30,768.0,79.0,2.0,16.0,398.0,254.33,178.37
2017,11,26,9,45,789.0,82.0,1.9,17.0,436.5,298.89,217.19
2017,11,26,10,0,810.0,85.0,1.8,18.0,475.0,343.77,255.6
2017,11,26,10,15,825.5,87.0,1.65,19.0,507.0,385.74,290.7
2017,11,26,10,30,841.0,89.0,1.5,20.0,539.0,427.04,324.03
2017,11,26,10,45,851.0,91.0,1.4,21.0,564.0,464.99,353.78
2017,11,26,11,0,861.0,93.0,1.3,22.0,589.0,501.41,381.24
2017,11,26,11,15,867.5,94.0,1.3,22.0,606.5,533.35,406.54
2017,11,26,11,30,874.0,95.0,1.3,22.0,624.0,563.15,429.74
2017,11,26,11,45,873.0,97.0,1.35,22.5,632.5,587.44,447.95
2017,11,26,12,0,872.0,99.0,1.4,23.0,641.0,608.98,463.83
2017,11,26,12,15,872.5,99.0,1.45,23.0,642.0,626.57,477.59
2017,11,26,12,30,873.0,99.0,1.5,23.0,643.0,641.28,489.16
2017,11,26,12,45,870.0,99.0,1.55,23.5,635.5,650.86,496.01
2017,11,26,13,0,867.0,99.0,1.6,24.0,628.0,657.39,500.62
2017,11,26,13,15,861.0,98.0,1.6,24.0,612.5,657.9,501.58
2017,11,26,13,30,855.0,97.0,1.6,24.0,597.0,655.34,500.35
2017,11,26,13,45,846.0,95.0,1.6,24.0,573.5,646.8,494.86
2017,11,26,14,0,837.0,93.0,1.6,24.0,550.0,635.33,487.25
2017,11,26,14,15,823.5,91.0,1.55,24.0,520.0,618.24,475.17
2017,11,26,14,30,810.0,89.0,1.5,24.0,490.0,598.57,461.11
2017,11,26,14,45,771.0,91.5,1.45,24.0,450.5,566.18,437.4
2017,11,26,15,0,732.0,94.0,1.4,24.0,411.0,534.41,413.82
2017,11,26,15,15,703.0,89.5,1.3,23.5,369.0,498.18,387.23
2017,11,26,15,30,674.0,85.0,1.2,23.0,327.0,461.06,359.3
2017,11,26,15,45,635.0,78.5,1.15,22.5,282.0,416.17,324.92
2017,11,26,16,0,596.0,72.0,1.1,22.0,237.0,371.67,289.72
2017,11,26,16,15,533.5,64.0,1.05,21.0,190.0,316.15,245.32
2017,11,26,16,30,471.0,56.0,1.0,20.0,143.0,263.47,201.63
2017,11,26,16,45,375.0,43.5,1.0,19.0,99.5,197.65,146.78
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,139.04,92.67
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,53.47,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.5,12.0,1.6,10.0,18.0,11.8,0.0
2017,11,27,7,30,197.0,24.0,1.9,11.0,36.0,19.38,4.85
2017,11,27,7,45,309.0,37.5,2.2,12.0,77.0,29.51,19.71
2017,11,27,8,0,421.0,51.0,2.5,13.0,118.0,39.05,28.88
2017,11,27,8,15,492.5,60.0,2.65,13.5,164.5,43.85,33.51
2017,11,27,8,30,564.0,69.0,2.8,14.0,211.0,75.89,43.92
2017,11,27,8,45,612.0,75.5,2.95,15.0,257.5,116.2,67.59
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,160.73,100.43
2017,11,27,9,15,692.5,86.5,3.35,16.5,347.0,204.39,136.68
2017,11,27,9,30,725.0,91.0,3.6,17.0,390.0,250.11,176.22
2017,11,27,9,45,747.5,94.5,3.9,18.0,428.0,293.84,214.57
2017,11,27,10,0,770.0,98.0,4.2,19.0,466.0,338.13,253.03
2017,11,27,10,15,786.5,101.0,4.2,19.5,498.5,382.17,290.99
2017,11,27,10,30,803.0,104.0,4.2,20.0,531.0,423.36,325.92
2017,11,27,10,45,814.0,106.0,4.25,20.5,556.0,460.46,356.99
2017,11,27,11,0,825.0,108.0,4.3,21.0,581.0,496.21,386.3
2017,11,27,11,15,832.0,109.0,4.35,21.5,598.5,527.42,411.5
2017,11,27,11,30,839.0,110.0,4.4,22.0,616.0,556.64,434.62
2017,11,27,11,45,863.5,102.0,4.45,22.5,629.5,584.58,456.55
2017,11,27,12,0,888.0,94.0,4.5,23.0,643.0,610.76,476.82
2017,11,27,12,15,888.5,94.0,4.5,23.0,644.0,628.29,490.89
2017,11,27,12,30,889.0,94.0,4.5,23.0,645.0,642.9,502.64
2017,11,27,12,45,634.0,175.0,4.55,23.5,566.0,578.3,451.07
2017,11,27,13,0,379.0,256.0,4.6,24.0,487.0,500.28,388.77
2017,11,27,13,15,625.0,174.0,4.6,24.0,543.0,583.99,456.29
2017,11,27,13,30,871.0,92.0,4.6,24.0,599.0,658.17,515.36
2017,11,27,13,45,548.5,169.5,4.6,24.0,484.5,531.83,417.1
2017,11,27,14,0,226.0,247.0,4.6,24.0,370.0,398.09,311.23
2017,11,27,14,15,525.0,166.0,4.55,24.0,431.0,509.09,401.44
2017,11,27,14,30,824.0,85.0,4.5,24.0,492.0,601.03,474.39
2017,11,27,14,45,804.5,82.5,4.45,24.0,455.0,574.73,454.06
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,546.39,432.39
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,510.77,405.26
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,474.0,376.6
2017,11,27,15,45,690.5,68.0,3.85,23.0,288.0,430.86,341.54
2017,11,27,16,0,651.0,63.0,3.7,23.0,242.0,386.26,304.44
2017,11,27,16,15,589.5,56.5,3.25,21.5,194.5,331.22,259.43
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,278.92,215.07
2017,11,27,16,45,429.0,39.5,2.4,19.0,103.0,212.22,158.17
2017,11,27,17,0,330.0,29.0,2.0,18.0,59.0,152.86,101.71
2017,11,27,17,15,165.0,14.5,2.0,17.5,29.5,59.31,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.5,11.0,2.5,10.5,18.0,10.81,0.0
2017,11,28,7,30,239.0,22.0,2.8,11.0,36.0,17.54,2.58
2017,11,28,7,45,365.5,33.0,3.15,12.0,78.5,25.3,16.0
2017,11,28,8,0,492.0,44.0,3.5,13.0,121.0,32.61,23.16
2017,11,28,8,15,563.5,51.0,3.7,13.5,168.5,35.98,26.48
2017,11,28,8,30,635.0,58.0,3.9,14.0,216.0,67.33,35.57
2017,11,28,8,45,685.0,62.0,4.15,15.0,263.5,112.11,61.52
2017,11,28,9,0,735.0,66.0,4.4,16.0,311.0,157.86,94.92
2017,11,28,9,15,765.0,69.5,4.7,17.0,354.5,203.35,132.79
2017,11,28,9,30,795.0,73.0,5.0,18.0,398.0,250.55,173.81
2017,11,28,9,45,536.5,137.0,5.3,19.0,365.5,270.98,201.57
2017,11,28,10,0,278.0,201.0,5.6,20.0,333.0,271.45,209.56
2017,11,28,10,15,276.0,217.5,5.6,20.5,356.0,299.2,232.51
2017,11,28,10,30,274.0,234.0,5.6,21.0,379.0,326.37,254.5
2017,11,28,10,45,312.0,238.0,5.7,21.5,410.5,359.1,280.44
2017,11,28,11,0,350.0,242.0,5.8,22.0,442.0,393.62,307.65
2017,11,28,11,15,628.5,162.5,5.8,22.5,535.0,472.92,370.57
2017,11,28,11,30,907.0,83.0,5.8,23.0,628.0,564.61,442.95
2017,11,28,11,45,905.5,85.5,5.8,23.5,636.5,589.54,462.35
2017,11,28,12,0,904.0,88.0,5.8,24.0,645.0,611.59,479.35
2017,11,28,12,15,904.5,88.0,5.7,24.0,646.0,629.4,493.61
2017,11,28,12,30,905.0,88.0,5.6,24.0,647.0,644.25,505.41
2017,11,28,12,45,900.0,88.5,5.55,24.5,639.0,653.15,511.71
2017,11,28,13,0,895.0,89.0,5.5,25.0,631.0,658.9,515.52
2017,11,28,13,15,889.0,88.0,5.4,25.0,615.5,659.32,516.2
2017,11,28,13,30,883.0,87.0,5.3,25.0,600.0,656.61,514.49
2017,11,28,13,45,871.0,86.5,5.2,25.0,576.0,649.61,509.41
2017,11,28,14,0,859.0,86.0,5.1,25.0,552.0,637.85,500.78
2017,11,28,14,15,845.0,84.0,5.0,25.0,521.5,620.41,487.85
2017,11,28,14,30,831.0,82.0,4.9,25.0,491.0,600.34,472.8
2017,11,28,14,45,803.5,81.5,4.8,25.0,453.0,571.49,450.83
2017,11,28,15,0,776.0,81.0,4.7,25.0,415.0,540.89,427.22
2017,11,28,15,15,747.5,77.5,4.4,24.5,372.5,505.04,399.56
2017,11,28,15,30,719.0,74.0,4.1,24.0,330.0,469.96,372.05
2017,11,28,15,45,675.0,69.5,3.8,24.0,284.0,423.83,334.62
2017,11,28,16,0,631.0,65.0,3.5,24.0,238.0,378.32,296.81
2017,11,28,16,15,567.5,58.0,3.0,22.5,191.0,322.65,251.51
2017,11,28,16,30,504.0,51.0,2.5,21.0,144.0,269.9,207.07
2017,11,28,16,45,398.0,40.5,2.05,20.0,100.0,201.79,149.58
2017,11,28,17,0,292.0,30.0,1.6,19.0,56.0,141.52,93.33
2017,11,28,17,15,146.0,15.0,1.55,18.5,28.0,54.49,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
