Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,7,15,91.0,11.0,3.4,9.5,16.0,10.81,0.0
2017,11,29,7,30,182.0,22.0,3.6,10.0,32.0,17.7,1.13
2017,11,29,7,45,310.0,34.5,3.8,10.5,73.0,26.94,17.41
2017,11,29,8,0,438.0,47.0,4.0,11.0,114.0,35.63,26.0
2017,11,29,8,15,513.0,55.0,4.1,11.5,161.0,39.71,30.03
2017,11,29,8,30,588.0,63.0,4.2,12.0,208.0,68.17,38.58
2017,11,29,8,45,640.5,68.0,4.3,13.0,255.0,108.49,61.06
2017,11,29,9,0,693.0,73.0,4.4,14.0,302.0,153.4,93.77
2017,11,29,9,15,725.5,77.0,4.35,14.5,346.0,197.97,130.95
2017,11,29,9,30,758.0,81.0,4.3,15.0,390.0,247.07,173.67
2017,11,29,9,45,783.0,83.5,4.25,15.5,429.0,291.6,213.43
2017,11,29,10,0,808.0,86.0,4.2,16.0,468.0,336.85,253.54
2017,11,29,10,15,824.0,88.5,4.15,16.5,500.5,379.26,290.92
2017,11,29,10,30,840.0,91.0,4.1,17.0,533.0,421.07,326.98
2017,11,29,10,45,853.0,92.0,4.1,17.5,559.0,459.3,359.46
2017,11,29,11,0,866.0,93.0,4.1,18.0,585.0,496.2,390.09
2017,11,29,11,15,873.0,94.0,4.0,18.5,603.0,528.56,416.33
2017,11,29,11,30,880.0,95.0,3.9,19.0,621.0,558.82,440.26
2017,11,29,11,45,887.0,94.0,3.85,19.5,631.5,585.18,460.8
2017,11,29,12,0,894.0,93.0,3.8,20.0,642.0,608.37,478.54
2017,11,29,12,15,895.0,93.5,3.75,20.0,643.5,626.9,493.32
2017,11,29,12,30,896.0,94.0,3.7,20.0,645.0,642.51,505.71
2017,11,29,12,45,895.5,92.5,3.65,20.5,638.5,652.19,512.62
2017,11,29,13,0,895.0,91.0,3.6,21.0,632.0,658.79,517.12
2017,11,29,13,15,890.0,90.0,3.5,21.0,617.0,659.94,518.32
2017,11,29,13,30,885.0,89.0,3.4,21.0,602.0,657.97,517.15
2017,11,29,13,45,879.0,87.0,3.35,21.0,579.5,653.28,514.04
2017,11,29,14,0,873.0,85.0,3.3,21.0,557.0,643.71,507.31
2017,11,29,14,15,860.5,83.0,3.15,21.0,526.5,627.17,494.95
2017,11,29,14,30,848.0,81.0,3.0,21.0,496.0,607.92,480.43
2017,11,29,14,45,832.0,77.5,2.9,21.0,460.0,582.41,461.2
2017,11,29,15,0,816.0,74.0,2.8,21.0,424.0,554.65,439.96
2017,11,29,15,15,789.5,71.0,2.55,20.5,381.5,519.68,413.1
2017,11,29,15,30,763.0,68.0,2.3,20.0,339.0,483.44,384.59
2017,11,29,15,45,727.0,63.0,2.05,20.0,293.0,439.33,348.56
2017,11,29,16,0,691.0,58.0,1.8,20.0,247.0,395.17,311.54
2017,11,29,16,15,630.0,52.0,1.6,19.0,199.0,341.89,267.56
2017,11,29,16,30,569.0,46.0,1.4,18.0,151.0,289.26,222.62
2017,11,29,16,45,467.5,37.0,1.2,17.5,105.5,222.14,165.12
2017,11,29,17,0,366.0,28.0,1.0,17.0,60.0,162.45,107.28
2017,11,29,17,15,183.0,14.0,1.0,16.5,30.0,63.44,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,9.5,16.0,9.83,0.0
2017,11,30,7,30,206.0,20.0,1.2,10.0,32.0,15.85,0.0
2017,11,30,7,45,328.0,32.5,1.35,10.5,72.5,25.17,15.82
2017,11,30,8,0,450.0,45.0,1.5,11.0,113.0,33.93,24.5
2017,11,30,8,15,523.5,53.0,1.55,11.5,159.5,38.1,28.61
2017,11,30,8,30,597.0,61.0,1.6,12.0,206.0,65.05,36.53
2017,11,30,8,45,642.5,67.0,1.7,13.0,252.0,105.94,59.07
2017,11,30,9,0,688.0,73.0,1.8,14.0,298.0,150.73,91.47
2017,11,30,9,15,720.0,77.0,1.6,15.0,341.5,194.86,127.48
2017,11,30,9,30,752.0,81.0,1.4,16.0,385.0,243.51,168.65
2017,11,30,9,45,772.5,84.5,1.2,17.0,423.0,287.39,206.42
2017,11,30,10,0,793.0,88.0,1.0,18.0,461.0,331.63,243.69
2017,11,30,10,15,809.0,90.5,1.0,18.5,493.0,373.4,279.13
2017,11,30,10,30,825.0,93.0,1.0,19.0,525.0,414.61,313.22
2017,11,30,10,45,433.0,164.0,1.0,20.0,392.0,340.82,261.48
2017,11,30,11,0,41.0,235.0,1.0,21.0,259.0,242.02,186.45
2017,11,30,11,15,54.5,250.5,0.95,21.5,282.5,265.84,204.68
2017,11,30,11,30,68.0,266.0,0.9,22.0,306.0,290.5,222.79
2017,11,30,11,45,288.5,241.5,0.9,22.5,417.5,393.41,301.37
2017,11,30,12,0,509.0,217.0,0.9,23.0,529.0,505.88,384.23
2017,11,30,12,15,309.0,252.5,0.9,23.0,442.0,432.26,328.52
2017,11,30,12,30,109.0,288.0,0.9,23.0,355.0,348.31,264.8
2017,11,30,12,45,95.5,281.5,0.9,23.0,340.0,336.48,256.59
2017,11,30,13,0,82.0,275.0,0.9,23.0,325.0,323.94,247.35
2017,11,30,13,15,58.5,255.5,0.95,23.0,291.0,291.33,223.0
2017,11,30,13,30,35.0,236.0,1.0,23.0,257.0,258.06,197.94
2017,11,30,13,45,27.0,219.0,1.05,23.5,234.5,232.58,178.5
2017,11,30,14,0,19.0,202.0,1.1,24.0,212.0,210.98,161.87
2017,11,30,14,15,131.0,207.5,1.2,23.5,272.5,296.3,230.32
2017,11,30,14,30,243.0,213.0,1.3,23.0,333.0,375.65,292.54
2017,11,30,14,45,499.0,150.0,1.4,23.0,371.0,462.29,361.02
2017,11,30,15,0,755.0,87.0,1.5,23.0,409.0,534.42,416.75
2017,11,30,15,15,726.0,82.5,1.45,22.5,367.0,498.13,389.33
2017,11,30,15,30,697.0,78.0,1.4,22.0,325.0,460.89,361.28
2017,11,30,15,45,656.0,72.5,1.4,22.0,280.0,415.99,326.06
2017,11,30,16,0,615.0,67.0,1.4,22.0,235.0,371.55,290.13
2017,11,30,16,15,552.0,59.5,1.3,20.5,188.5,316.34,246.01
2017,11,30,16,30,489.0,52.0,1.2,19.0,142.0,263.99,202.53
2017,11,30,16,45,389.5,41.0,1.2,18.0,98.5,198.5,147.51
2017,11,30,17,0,290.0,30.0,1.2,17.0,55.0,140.34,92.58
2017,11,30,17,15,145.0,15.0,1.3,16.5,27.5,54.01,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.5,10.5,0.95,9.5,14.0,10.32,0.0
2017,12,1,7,30,135.0,21.0,1.1,10.0,28.0,16.53,0.0
2017,12,1,7,45,250.0,36.0,1.3,10.5,67.0,27.86,17.97
2017,12,1,8,0,365.0,51.0,1.5,11.0,106.0,38.69,28.67
2017,12,1,8,15,440.0,61.5,1.55,11.5,151.0,46.23,35.85
2017,12,1,8,30,515.0,72.0,1.6,12.0,196.0,70.85,44.08
2017,12,1,8,45,568.0,79.0,1.65,13.0,242.0,108.8,64.74
2017,12,1,9,0,621.0,86.0,1.7,14.0,288.0,151.61,95.13
2017,12,1,9,15,655.0,91.5,1.85,15.0,330.5,194.11,129.47
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,238.92,167.34
2017,12,1,9,45,716.0,100.0,2.2,17.0,411.5,281.55,204.23
2017,12,1,10,0,743.0,103.0,2.4,18.0,450.0,325.21,241.75
2017,12,1,10,15,760.0,106.0,2.4,18.5,482.0,366.06,276.93
2017,12,1,10,30,777.0,109.0,2.4,19.0,514.0,406.57,311.06
2017,12,1,10,45,790.0,110.5,2.45,20.0,539.0,445.11,342.34
2017,12,1,11,0,803.0,112.0,2.5,21.0,564.0,480.49,370.35
2017,12,1,11,15,810.5,113.0,2.5,21.5,581.5,511.32,394.83
2017,12,1,11,30,818.0,114.0,2.5,22.0,599.0,540.28,417.31
2017,12,1,11,45,840.5,107.0,2.55,22.5,612.0,567.52,438.38
2017,12,1,12,0,863.0,100.0,2.6,23.0,625.0,593.06,457.84
2017,12,1,12,15,863.0,100.0,2.55,23.0,626.5,610.43,471.34
2017,12,1,12,30,863.0,100.0,2.5,23.0,628.0,624.97,482.58
2017,12,1,12,45,860.5,99.5,2.5,23.5,621.0,634.55,489.35
2017,12,1,13,0,858.0,99.0,2.5,24.0,614.0,641.14,493.84
2017,12,1,13,15,852.0,98.0,2.45,24.0,599.0,642.01,494.86
2017,12,1,13,30,846.0,97.0,2.4,24.0,584.0,639.85,493.66
2017,12,1,13,45,836.0,95.5,2.4,24.0,561.0,631.68,488.29
2017,12,1,14,0,826.0,94.0,2.4,24.0,538.0,620.65,480.78
2017,12,1,14,15,751.0,104.0,2.35,24.0,490.5,580.46,451.02
2017,12,1,14,30,676.0,114.0,2.3,24.0,443.0,538.48,419.75
2017,12,1,14,45,713.5,100.0,2.25,24.0,424.5,536.17,418.7
2017,12,1,15,0,751.0,86.0,2.2,24.0,406.0,529.85,414.11
2017,12,1,15,15,723.0,82.0,1.9,23.5,364.5,494.88,387.24
2017,12,1,15,30,695.0,78.0,1.6,23.0,323.0,458.9,359.13
2017,12,1,15,45,654.0,72.5,1.3,22.5,278.5,414.19,323.64
2017,12,1,16,0,613.0,67.0,1.0,22.0,234.0,369.92,287.54
2017,12,1,16,15,550.5,59.5,1.0,21.0,187.5,315.12,243.8
2017,12,1,16,30,488.0,52.0,1.0,20.0,141.0,263.13,200.66
2017,12,1,16,45,388.5,41.0,1.05,19.5,98.0,197.8,145.91
2017,12,1,17,0,289.0,30.0,1.1,19.0,55.0,139.79,91.24
2017,12,1,17,15,144.5,15.0,1.15,18.5,27.5,53.79,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.75,11.5,10.0,9.83,0.0
2017,12,2,7,30,0.0,20.0,2.0,12.0,20.0,18.77,0.0
2017,12,2,7,45,88.0,37.0,2.3,12.5,50.0,30.43,19.75
2017,12,2,8,0,176.0,54.0,2.6,13.0,80.0,43.63,32.66
2017,12,2,8,15,209.0,73.0,2.6,13.5,114.5,57.82,45.75
2017,12,2,8,30,242.0,92.0,2.6,14.0,149.0,80.69,58.18
2017,12,2,8,45,274.5,105.5,2.65,15.0,183.5,109.35,76.35
2017,12,2,9,0,307.0,119.0,2.7,16.0,218.0,140.87,99.33
2017,12,2,9,15,513.0,104.0,2.9,17.0,296.5,178.4,121.67
2017,12,2,9,30,719.0,89.0,3.1,18.0,375.0,236.44,163.34
2017,12,2,9,45,745.0,92.0,3.35,19.0,413.5,280.04,201.14
2017,12,2,10,0,771.0,95.0,3.6,20.0,452.0,324.52,239.51
2017,12,2,10,15,788.0,97.5,3.55,20.5,484.5,368.08,277.0
2017,12,2,10,30,805.0,100.0,3.5,21.0,517.0,408.85,311.52
2017,12,2,10,45,818.0,101.5,3.5,21.5,543.0,446.3,342.78
2017,12,2,11,0,831.0,103.0,3.5,22.0,569.0,482.56,372.33
2017,12,2,11,15,838.5,104.0,3.45,22.0,587.0,514.2,398.38
2017,12,2,11,30,846.0,105.0,3.4,22.0,605.0,543.89,422.41
2017,12,2,11,45,863.5,100.0,3.35,22.5,617.5,570.98,443.32
2017,12,2,12,0,881.0,95.0,3.3,23.0,630.0,596.1,462.34
2017,12,2,12,15,654.5,169.5,3.25,23.0,567.5,555.19,430.42
2017,12,2,12,30,428.0,244.0,3.2,23.0,505.0,503.18,389.53
2017,12,2,12,45,651.5,170.0,3.2,23.5,562.0,576.05,446.82
2017,12,2,13,0,875.0,96.0,3.2,24.0,619.0,646.69,501.04
2017,12,2,13,15,546.0,181.0,3.15,24.0,504.5,532.25,412.92
2017,12,2,13,30,217.0,266.0,3.1,24.0,390.0,407.16,315.06
2017,12,2,13,45,261.0,248.5,3.1,24.0,392.5,422.94,328.67
2017,12,2,14,0,305.0,231.0,3.1,24.0,395.0,432.86,337.32
2017,12,2,14,15,298.0,220.5,3.05,24.0,373.0,417.07,325.7
2017,12,2,14,30,291.0,210.0,3.0,24.0,351.0,400.3,313.34
2017,12,2,14,45,494.0,149.5,3.0,24.0,368.0,457.17,359.76
2017,12,2,15,0,697.0,89.0,3.0,24.0,385.0,501.58,395.35
2017,12,2,15,15,651.5,91.0,2.8,23.5,346.0,465.05,367.0
2017,12,2,15,30,606.0,93.0,2.6,23.0,307.0,428.4,338.36
2017,12,2,15,45,575.5,83.5,2.45,23.0,264.5,387.06,305.13
2017,12,2,16,0,545.0,74.0,2.3,23.0,222.0,345.71,271.02
2017,12,2,16,15,489.5,64.5,2.0,22.0,178.5,294.03,228.69
2017,12,2,16,30,434.0,55.0,1.7,21.0,135.0,244.8,187.1
2017,12,2,16,45,347.5,42.5,1.4,20.0,94.0,184.62,136.26
2017,12,2,17,0,261.0,30.0,1.1,19.0,53.0,130.87,85.25
2017,12,2,17,15,130.5,15.0,1.1,18.5,26.5,49.95,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,14.5,2.0,1.97,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.85,0.0
2017,12,3,7,45,0.0,10.5,1.6,15.5,10.5,10.12,2.66
2017,12,3,8,0,0.0,17.0,1.9,16.0,17.0,16.39,8.62
2017,12,3,8,15,0.0,25.0,1.95,16.5,25.0,24.12,15.64
2017,12,3,8,30,0.0,33.0,2.0,17.0,33.0,31.85,21.31
2017,12,3,8,45,0.0,41.5,2.15,17.5,41.5,40.07,28.26
2017,12,3,9,0,0.0,50.0,2.3,18.0,50.0,48.3,35.11
2017,12,3,9,15,0.0,57.5,2.4,18.5,57.5,55.56,41.05
2017,12,3,9,30,0.0,65.0,2.5,19.0,65.0,62.83,46.9
2017,12,3,9,45,0.0,72.0,2.65,19.5,72.0,69.61,52.29
2017,12,3,10,0,0.0,79.0,2.8,20.0,79.0,76.4,57.63
2017,12,3,10,15,0.0,116.0,2.9,20.5,116.0,111.44,85.91
2017,12,3,10,30,0.0,153.0,3.0,21.0,153.0,146.31,113.59
2017,12,3,10,45,0.5,160.5,3.1,21.5,160.5,153.96,119.22
2017,12,3,11,0,1.0,168.0,3.2,22.0,168.0,161.66,124.92
2017,12,3,11,15,7.0,189.0,3.2,22.0,193.0,184.87,143.13
2017,12,3,11,30,13.0,210.0,3.2,22.0,218.0,208.57,161.63
2017,12,3,11,45,6.5,187.5,3.2,22.5,191.5,184.35,142.15
2017,12,3,12,0,0.0,165.0,3.2,23.0,165.0,159.5,122.23
2017,12,3,12,15,7.5,192.5,3.2,23.0,197.0,190.72,146.9
2017,12,3,12,30,15.0,220.0,3.2,23.0,229.0,222.47,171.74
2017,12,3,12,45,44.5,245.0,3.25,23.0,272.0,268.28,207.79
2017,12,3,13,0,74.0,270.0,3.3,23.0,315.0,313.34,242.97
2017,12,3,13,15,156.5,266.5,3.35,23.0,357.5,367.01,285.66
2017,12,3,13,30,239.0,263.0,3.4,23.0,400.0,417.37,325.47
2017,12,3,13,45,290.0,243.5,3.5,23.5,403.5,435.3,339.66
2017,12,3,14,0,341.0,224.0,3.6,24.0,407.0,447.19,349.4
2017,12,3,14,15,341.0,210.5,3.65,23.5,384.5,432.12,339.25
2017,12,3,14,30,341.0,197.0,3.7,23.0,362.0,415.7,328.0
2017,12,3,14,45,395.5,171.0,3.75,23.0,349.0,421.92,333.99
2017,12,3,15,0,450.0,145.0,3.8,23.0,336.0,419.22,332.86
2017,12,3,15,15,428.5,134.5,3.7,23.0,301.5,387.99,308.36
2017,12,3,15,30,407.0,124.0,3.6,23.0,267.0,356.31,283.16
2017,12,3,15,45,477.5,98.5,3.5,23.0,244.5,352.7,279.76
2017,12,3,16,0,548.0,73.0,3.4,23.0,222.0,345.48,272.17
2017,12,3,16,15,484.5,64.5,3.0,22.0,177.5,291.48,227.61
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,240.43,184.41
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,177.65,131.22
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,122.23,79.37
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,46.21,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,9.0,3.8,18.0,11.0,8.85,0.0
2017,12,4,7,30,106.0,18.0,3.9,18.0,22.0,14.16,0.0
2017,12,4,7,45,231.5,32.0,4.05,18.5,59.0,24.76,14.21
2017,12,4,8,0,357.0,46.0,4.2,19.0,96.0,35.73,24.97
2017,12,4,8,15,435.5,55.5,4.35,19.5,140.0,41.18,30.17
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,60.17,36.08
2017,12,4,8,45,257.0,56.0,4.65,20.5,115.5,62.5,37.04
2017,12,4,9,0,0.0,47.0,4.8,21.0,47.0,45.39,32.22
2017,12,4,9,15,0.0,54.0,5.05,21.5,54.0,52.17,37.72
2017,12,4,9,30,0.0,61.0,5.3,22.0,61.0,58.95,43.14
2017,12,4,9,45,0.0,67.5,5.6,22.5,67.5,65.25,48.11
2017,12,4,10,0,0.0,74.0,5.9,23.0,74.0,71.55,53.03
2017,12,4,10,15,4.0,125.0,5.9,23.5,127.5,121.21,92.86
2017,12,4,10,30,8.0,176.0,5.9,24.0,181.0,170.68,131.89
2017,12,4,10,45,4.0,99.0,5.95,24.5,101.5,97.33,73.02
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,21.25,11.58
2017,12,4,11,15,149.5,142.0,5.9,25.0,229.5,209.12,162.24
2017,12,4,11,30,299.0,262.0,5.8,25.0,437.0,405.48,314.49
2017,12,4,11,45,567.5,181.5,5.7,25.5,520.5,484.5,376.52
2017,12,4,12,0,836.0,101.0,5.6,26.0,604.0,572.62,445.27
2017,12,4,12,15,532.5,192.5,5.45,26.0,513.5,502.37,389.77
2017,12,4,12,30,229.0,284.0,5.3,26.0,423.0,417.04,321.62
2017,12,4,12,45,201.5,283.0,5.2,26.5,404.5,404.25,311.39
2017,12,4,13,0,174.0,282.0,5.1,27.0,386.0,390.2,299.99
2017,12,4,13,15,334.0,244.0,4.95,27.0,437.0,458.02,353.98
2017,12,4,13,30,494.0,206.0,4.8,27.0,488.0,526.1,407.15
2017,12,4,13,45,492.5,197.5,4.7,27.5,469.5,517.81,400.29
2017,12,4,14,0,491.0,189.0,4.6,28.0,451.0,507.65,392.3
2017,12,4,14,15,638.5,138.0,4.45,27.5,459.0,544.26,422.61
2017,12,4,14,30,786.0,87.0,4.3,27.0,467.0,570.43,444.85
2017,12,4,14,45,765.5,84.0,4.15,27.0,432.0,544.39,425.03
2017,12,4,15,0,745.0,81.0,4.0,27.0,397.0,516.45,403.69
2017,12,4,15,15,717.0,77.5,3.75,26.5,356.5,483.83,378.93
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,448.89,351.83
2017,12,4,15,45,648.0,69.0,3.25,26.0,272.0,405.24,316.69
2017,12,4,16,0,607.0,64.0,3.0,26.0,228.0,362.06,281.08
2017,12,4,16,15,544.5,57.0,2.6,25.0,183.0,308.39,237.33
2017,12,4,16,30,482.0,50.0,2.2,24.0,138.0,257.54,194.62
2017,12,4,16,45,383.0,39.5,1.85,23.5,96.0,193.53,140.87
2017,12,4,17,0,284.0,29.0,1.5,23.0,54.0,136.78,87.63
2017,12,4,17,15,142.0,14.5,1.55,22.5,27.0,52.46,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,10.5,5.5,5.41,0.0
2017,12,5,7,30,0.0,11.0,5.3,10.0,11.0,10.61,0.0
2017,12,5,7,45,6.5,29.5,5.4,10.0,30.5,27.8,17.08
2017,12,5,8,0,13.0,48.0,5.5,10.0,50.0,43.16,32.47
2017,12,5,8,15,26.5,68.0,5.65,10.0,74.0,59.8,48.04
2017,12,5,8,30,40.0,88.0,5.8,10.0,98.0,77.71,60.77
2017,12,5,8,45,52.0,107.0,6.0,10.5,122.5,98.36,77.23
2017,12,5,9,0,64.0,126.0,6.2,11.0,147.0,120.32,94.93
2017,12,5,9,15,80.5,146.0,6.15,11.0,175.5,145.08,115.15
2017,12,5,9,30,97.0,166.0,6.1,11.0,204.0,171.45,136.93
2017,12,5,9,45,48.5,136.5,6.1,11.5,155.5,139.98,112.09
2017,12,5,10,0,0.0,107.0,6.1,12.0,107.0,102.74,81.81
2017,12,5,10,15,26.0,161.5,6.05,12.5,175.0,160.85,129.69
2017,12,5,10,30,52.0,216.0,6.0,13.0,243.0,222.01,179.48
2017,12,5,10,45,31.5,205.0,5.95,13.5,221.5,206.91,166.77
2017,12,5,11,0,11.0,194.0,5.9,14.0,200.0,190.55,152.96
2017,12,5,11,15,11.5,200.0,5.85,14.0,207.0,197.35,158.38
2017,12,5,11,30,12.0,206.0,5.8,14.0,214.0,204.15,163.8
2017,12,5,11,45,6.0,172.0,5.8,14.5,176.0,169.17,134.82
2017,12,5,12,0,0.0,138.0,5.8,15.0,138.0,133.44,105.2
2017,12,5,12,15,0.0,138.5,5.8,15.0,138.5,134.05,105.7
2017,12,5,12,30,0.0,139.0,5.8,15.0,139.0,134.65,106.19
2017,12,5,12,45,0.0,130.5,5.85,15.5,130.5,126.49,99.33
2017,12,5,13,0,0.0,122.0,5.9,16.0,122.0,118.28,92.46
2017,12,5,13,15,0.0,85.5,5.9,16.0,85.5,82.72,63.24
2017,12,5,13,30,0.0,49.0,5.9,16.0,49.0,47.36,33.96
2017,12,5,13,45,0.0,29.0,5.95,16.5,29.0,28.02,17.8
2017,12,5,14,0,0.0,9.0,6.0,17.0,9.0,8.69,1.62
2017,12,5,14,15,27.0,106.5,6.0,16.5,119.5,122.05,96.75
2017,12,5,14,30,54.0,204.0,6.0,16.0,230.0,240.72,194.77
2017,12,5,14,45,51.0,189.5,6.0,16.0,212.5,224.4,181.61
2017,12,5,15,0,48.0,175.0,6.0,16.0,195.0,207.96,168.45
2017,12,5,15,15,45.0,158.0,5.95,15.5,175.5,188.67,153.11
2017,12,5,15,30,42.0,141.0,5.9,15.0,156.0,169.31,137.47
2017,12,5,15,45,36.5,122.5,5.85,15.0,134.0,146.95,118.81
2017,12,5,16,0,31.0,104.0,5.8,15.0,112.0,124.7,99.98
2017,12,5,16,15,22.5,84.5,5.55,14.5,90.0,100.07,79.03
2017,12,5,16,30,14.0,65.0,5.3,14.0,68.0,72.35,55.23
2017,12,5,16,45,7.0,45.5,5.05,13.5,47.0,49.28,35.16
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,25.98,14.06
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,12.78,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,4.5,1.0,0.96,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.93,0.0
2017,12,6,8,15,0.0,3.0,3.05,5.0,3.0,2.89,0.0
2017,12,6,8,30,0.0,4.0,3.0,5.0,4.0,3.85,0.0
2017,12,6,8,45,0.0,5.0,2.95,5.0,5.0,4.82,0.0
2017,12,6,9,0,0.0,6.0,2.9,5.0,6.0,5.78,0.0
2017,12,6,9,15,0.0,6.0,2.9,5.0,6.0,5.79,0.0
2017,12,6,9,30,0.0,6.0,2.9,5.0,6.0,5.79,0.0
2017,12,6,9,45,0.0,54.5,2.95,5.0,54.5,52.66,40.68
2017,12,6,10,0,0.0,103.0,3.0,5.0,103.0,99.0,80.75
2017,12,6,10,15,0.0,105.5,3.05,5.0,105.5,101.55,82.71
2017,12,6,10,30,0.0,108.0,3.1,5.0,108.0,104.07,84.7
2017,12,6,10,45,0.0,120.5,3.2,5.0,120.5,116.04,94.79
2017,12,6,11,0,0.0,133.0,3.3,5.0,133.0,128.06,104.88
2017,12,6,11,15,4.5,165.5,3.4,5.0,168.5,161.3,132.91
2017,12,6,11,30,9.0,198.0,3.5,5.0,204.0,194.97,161.07
2017,12,6,11,45,4.5,179.5,3.6,5.5,182.5,175.53,144.32
2017,12,6,12,0,0.0,161.0,3.7,6.0,161.0,155.61,127.28
2017,12,6,12,15,0.0,144.0,3.8,6.0,144.0,139.37,113.62
2017,12,6,12,30,0.0,127.0,3.9,6.0,127.0,122.99,99.82
2017,12,6,12,45,0.0,93.0,4.0,6.5,93.0,90.0,71.69
2017,12,6,13,0,0.0,59.0,4.1,7.0,59.0,57.05,43.49
2017,12,6,13,15,0.0,52.0,4.1,7.0,52.0,50.27,37.73
2017,12,6,13,30,0.0,45.0,4.1,7.0,45.0,43.49,31.95
2017,12,6,13,45,5.0,116.0,4.15,7.0,119.0,115.73,93.93
2017,12,6,14,0,10.0,187.0,4.2,7.0,193.0,190.04,156.81
2017,12,6,14,15,5.0,122.5,4.15,6.5,125.5,122.41,99.96
2017,12,6,14,30,0.0,58.0,4.1,6.0,58.0,56.06,43.19
2017,12,6,14,45,0.0,36.5,4.05,6.0,36.5,35.25,25.21
2017,12,6,15,0,0.0,15.0,4.0,6.0,15.0,14.47,7.07
2017,12,6,15,15,0.0,13.0,3.9,6.0,13.0,12.54,5.4
2017,12,6,15,30,0.0,11.0,3.8,6.0,11.0,10.61,3.71
2017,12,6,15,45,0.0,9.5,3.75,6.0,9.5,9.16,2.44
2017,12,6,16,0,0.0,8.0,3.7,6.0,8.0,7.71,1.16
2017,12,6,16,15,0.0,6.5,3.45,5.5,6.5,6.26,0.0
2017,12,6,16,30,0.0,5.0,3.2,5.0,5.0,4.82,0.0
2017,12,6,16,45,0.0,3.5,2.95,5.0,3.5,3.37,0.0
2017,12,6,17,0,0.0,2.0,2.7,5.0,2.0,1.93,0.0
2017,12,6,17,15,0.0,1.0,2.45,5.0,1.0,0.98,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.91,0.0
2017,12,7,7,45,0.0,14.5,2.6,5.5,14.5,13.99,5.69
2017,12,7,8,0,0.0,24.0,2.6,6.0,24.0,23.16,15.09
2017,12,7,8,15,0.0,35.5,2.7,6.0,35.5,34.28,25.63
2017,12,7,8,30,0.0,47.0,2.8,6.0,47.0,45.41,34.2
2017,12,7,8,45,0.0,58.5,2.9,6.0,58.5,56.39,43.95
2017,12,7,9,0,0.0,70.0,3.0,6.0,70.0,67.26,53.47
2017,12,7,9,15,0.0,73.5,3.15,6.0,73.5,70.83,56.52
2017,12,7,9,30,0.0,77.0,3.3,6.0,77.0,74.32,59.44
2017,12,7,9,45,0.0,80.5,3.5,6.0,80.5,77.76,62.28
2017,12,7,10,0,0.0,84.0,3.7,6.0,84.0,81.17,65.08
2017,12,7,10,15,0.0,107.5,3.9,6.0,107.5,103.41,84.07
2017,12,7,10,30,0.0,131.0,4.1,6.0,131.0,125.69,102.92
2017,12,7,10,45,0.0,134.5,4.35,6.5,134.5,129.25,105.57
2017,12,7,11,0,0.0,138.0,4.6,7.0,138.0,132.79,108.23
2017,12,7,11,15,0.0,135.0,4.75,7.0,135.0,130.13,105.85
2017,12,7,11,30,0.0,132.0,4.9,7.0,132.0,127.41,103.45
2017,12,7,11,45,2.5,160.0,5.05,7.0,161.5,155.75,127.32
2017,12,7,12,0,5.0,188.0,5.2,7.0,191.0,184.38,151.3
2017,12,7,12,15,7.0,195.0,5.3,7.0,199.5,192.75,158.28
2017,12,7,12,30,9.0,202.0,5.4,7.0,208.0,201.22,165.43
2017,12,7,12,45,4.5,153.0,5.5,7.0,156.0,151.13,123.41
2017,12,7,13,0,0.0,104.0,5.6,7.0,104.0,100.72,80.75
2017,12,7,13,15,6.5,153.5,5.65,6.5,157.0,153.3,125.8
2017,12,7,13,30,13.0,203.0,5.7,6.0,210.0,206.82,171.4
2017,12,7,13,45,6.5,175.5,5.8,6.0,179.0,175.77,145.26
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,144.61,118.92
2017,12,7,14,15,0.0,127.5,5.85,6.0,127.5,124.38,101.88
2017,12,7,14,30,0.0,107.0,5.8,6.0,107.0,104.1,84.69
2017,12,7,14,45,0.0,119.5,5.75,6.0,119.5,116.96,95.96
2017,12,7,15,0,0.0,132.0,5.7,6.0,132.0,130.35,107.7
2017,12,7,15,15,0.0,118.5,5.5,5.5,118.5,117.13,96.69
2017,12,7,15,30,0.0,105.0,5.3,5.0,105.0,103.87,85.54
2017,12,7,15,45,0.0,90.5,5.15,4.5,90.5,89.52,73.26
2017,12,7,16,0,0.0,76.0,5.0,4.0,76.0,75.13,60.74
2017,12,7,16,15,0.0,61.0,4.8,3.5,61.0,60.13,47.47
2017,12,7,16,30,0.0,46.0,4.6,3.0,46.0,45.01,33.89
2017,12,7,16,45,0.0,32.0,4.4,2.5,32.0,30.91,21.07
2017,12,7,17,0,0.0,18.0,4.2,2.0,18.0,17.37,8.11
2017,12,7,17,15,0.0,9.0,3.95,1.5,9.0,8.85,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,21.63,0.0
2017,12,8,7,45,263.5,29.0,1.9,0.0,63.0,23.12,13.15
2017,12,8,8,0,527.0,36.0,2.0,0.0,104.0,29.44,21.21
2017,12,8,8,15,607.0,42.5,1.95,0.5,153.0,32.98,25.02
2017,12,8,8,30,687.0,49.0,1.9,1.0,202.0,46.11,28.46
2017,12,8,8,45,738.0,53.5,1.85,1.5,251.0,89.21,46.93
2017,12,8,9,0,789.0,58.0,1.8,2.0,300.0,136.71,79.54
2017,12,8,9,15,822.0,61.5,1.75,2.5,346.0,184.41,119.03
2017,12,8,9,30,855.0,65.0,1.7,3.0,392.0,234.04,163.17
2017,12,8,9,45,878.5,67.0,1.7,4.0,433.5,281.48,206.58
2017,12,8,10,0,902.0,69.0,1.7,5.0,475.0,331.99,252.27
2017,12,8,10,15,918.0,71.0,1.8,5.5,509.5,377.24,293.7
2017,12,8,10,30,934.0,73.0,1.9,6.0,544.0,421.67,333.61
2017,12,8,10,45,945.5,74.0,2.05,6.5,572.0,462.24,369.68
2017,12,8,11,0,957.0,75.0,2.2,7.0,600.0,501.16,403.57
2017,12,8,11,15,964.0,76.0,2.3,7.5,619.5,536.07,433.36
2017,12,8,11,30,971.0,77.0,2.4,8.0,639.0,568.65,460.6
2017,12,8,11,45,972.5,78.5,2.5,8.5,649.5,596.31,483.41
2017,12,8,12,0,974.0,80.0,2.6,9.0,660.0,621.06,503.51
2017,12,8,12,15,974.5,80.0,2.65,9.0,662.5,640.74,520.1
2017,12,8,12,30,975.0,80.0,2.7,9.0,665.0,657.27,534.05
2017,12,8,12,45,972.5,80.0,2.8,9.5,658.5,668.78,543.24
2017,12,8,13,0,970.0,80.0,2.9,10.0,652.0,676.96,549.75
2017,12,8,13,15,964.0,79.5,2.95,10.0,636.5,679.13,552.37
2017,12,8,13,30,958.0,79.0,3.0,10.0,621.0,677.94,552.36
2017,12,8,13,45,947.5,78.0,3.1,10.0,597.5,670.15,547.45
2017,12,8,14,0,937.0,77.0,3.2,10.0,574.0,659.16,539.96
2017,12,8,14,15,923.5,75.5,3.2,10.0,543.0,642.75,527.75
2017,12,8,14,30,910.0,74.0,3.2,10.0,512.0,623.48,513.12
2017,12,8,14,45,887.0,73.0,3.25,10.0,473.5,599.11,494.26
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,570.17,471.47
2017,12,8,15,15,836.0,68.5,3.1,9.5,392.0,533.85,442.51
2017,12,8,15,30,808.0,65.0,2.9,9.0,349.0,496.16,411.68
2017,12,8,15,45,767.5,61.0,2.7,9.0,301.0,450.77,373.08
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,405.4,333.44
2017,12,8,16,15,664.5,51.0,2.1,8.5,204.0,348.96,283.97
2017,12,8,16,30,602.0,45.0,1.7,8.0,155.0,294.87,235.14
2017,12,8,16,45,499.0,36.0,1.35,7.5,108.5,229.82,176.82
2017,12,8,17,0,396.0,27.0,1.0,7.0,62.0,169.26,115.7
2017,12,8,17,15,198.0,13.5,0.95,6.5,31.0,66.56,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,130.0,6.5,4.0,1.0,10.0,0.0,0.0
2017,12,9,7,30,260.0,13.0,4.1,1.0,20.0,12.78,0.0
2017,12,9,7,45,403.0,22.0,4.2,1.5,60.5,17.94,8.56
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,24.48,16.48
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,27.85,19.99
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,39.05,23.03
2017,12,9,8,45,739.5,48.5,3.9,5.0,244.0,82.93,41.35
2017,12,9,9,0,778.0,54.0,3.8,6.0,291.0,129.91,73.27
2017,12,9,9,15,809.5,57.5,3.85,7.0,336.0,176.75,111.46
2017,12,9,9,30,841.0,61.0,3.9,8.0,381.0,225.4,154.23
2017,12,9,9,45,864.0,63.0,3.95,9.5,421.0,274.9,198.76
2017,12,9,10,0,887.0,65.0,4.0,11.0,461.0,321.76,240.9
2017,12,9,10,15,902.5,66.5,4.3,12.0,495.0,365.71,280.88
2017,12,9,10,30,918.0,68.0,4.6,13.0,529.0,408.84,319.39
2017,12,9,10,45,929.5,69.0,4.9,14.0,556.0,448.78,354.51
2017,12,9,11,0,941.0,70.0,5.2,15.0,583.0,487.14,387.46
2017,12,9,11,15,947.5,70.5,5.2,15.0,602.0,520.82,416.93
2017,12,9,11,30,954.0,71.0,5.2,15.0,621.0,552.19,443.97
2017,12,9,11,45,959.0,70.5,5.25,15.5,632.5,579.3,466.41
2017,12,9,12,0,964.0,70.0,5.3,16.0,644.0,603.68,486.25
2017,12,9,12,15,964.5,70.5,5.25,16.0,646.0,623.65,502.92
2017,12,9,12,30,965.0,71.0,5.2,16.0,648.0,640.52,516.92
2017,12,9,12,45,964.0,70.0,5.2,16.5,642.0,651.77,525.59
2017,12,9,13,0,963.0,69.0,5.2,17.0,636.0,659.74,531.58
2017,12,9,13,15,958.0,68.5,5.15,17.0,621.5,662.48,534.26
2017,12,9,13,30,953.0,68.0,5.1,17.0,607.0,661.89,534.31
2017,12,9,13,45,946.0,66.5,5.05,17.0,584.5,655.71,530.02
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,646.3,523.15
2017,12,9,14,15,927.0,63.5,4.85,17.0,532.5,630.76,511.08
2017,12,9,14,30,915.0,62.0,4.7,17.0,503.0,612.31,496.6
