Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,14,45,892.5,62.0,4.6,17.0,466.0,586.77,476.48
2017,12,9,15,0,870.0,62.0,4.5,17.0,429.0,559.09,454.37
2017,12,9,15,15,845.5,59.5,4.1,16.5,387.0,525.66,427.4
2017,12,9,15,30,821.0,57.0,3.7,16.0,345.0,493.38,400.93
2017,12,9,15,45,784.5,53.5,3.35,15.5,299.0,450.27,365.23
2017,12,9,16,0,748.0,50.0,3.0,15.0,253.0,406.95,328.28
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.5,353.81,283.38
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,302.67,238.42
2017,12,9,16,45,533.5,33.5,1.95,11.0,110.0,236.17,179.68
2017,12,9,17,0,434.0,26.0,1.6,10.0,64.0,176.12,119.36
2017,12,9,17,15,217.0,13.0,1.6,9.5,32.0,71.22,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.5,6.5,1.45,2.0,10.0,0.0,0.0
2017,12,10,7,30,265.0,13.0,1.5,3.0,20.0,12.78,0.0
2017,12,10,7,45,419.0,22.5,1.55,4.0,62.0,18.6,8.66
2017,12,10,8,0,573.0,32.0,1.6,5.0,104.0,25.63,17.28
2017,12,10,8,15,651.0,38.0,1.85,6.0,153.5,28.93,20.73
2017,12,10,8,30,729.0,44.0,2.1,7.0,203.0,38.48,29.62
2017,12,10,8,45,775.0,48.0,2.35,8.0,252.0,82.77,40.09
2017,12,10,9,0,821.0,52.0,2.6,9.0,301.0,130.88,71.49
2017,12,10,9,15,851.0,55.0,2.45,10.0,346.5,182.12,112.61
2017,12,10,9,30,881.0,58.0,2.3,11.0,392.0,231.82,155.51
2017,12,10,9,45,902.0,60.0,2.15,12.0,432.5,279.58,198.2
2017,12,10,10,0,923.0,62.0,2.0,13.0,473.0,327.44,240.72
2017,12,10,10,15,937.5,64.0,1.95,13.5,507.5,372.97,281.31
2017,12,10,10,30,952.0,66.0,1.9,14.0,542.0,417.54,320.12
2017,12,10,10,45,962.5,66.5,1.9,15.0,569.5,457.84,354.07
2017,12,10,11,0,973.0,67.0,1.9,16.0,597.0,496.4,385.54
2017,12,10,11,15,979.0,68.0,1.9,16.5,616.5,531.35,414.03
2017,12,10,11,30,985.0,69.0,1.9,17.0,636.0,563.88,439.89
2017,12,10,11,45,985.5,71.0,1.9,17.5,646.5,591.93,461.71
2017,12,10,12,0,986.0,73.0,1.9,18.0,657.0,617.01,480.79
2017,12,10,12,15,987.0,73.0,1.9,18.0,659.5,637.29,496.91
2017,12,10,12,30,988.0,73.0,1.9,18.0,662.0,654.42,510.46
2017,12,10,12,45,987.0,72.0,1.9,18.5,656.5,666.07,518.9
2017,12,10,13,0,986.0,71.0,1.9,19.0,651.0,674.37,524.75
2017,12,10,13,15,981.0,70.5,1.9,19.0,636.5,677.36,527.63
2017,12,10,13,30,976.0,70.0,1.9,19.0,622.0,676.96,527.99
2017,12,10,13,45,969.0,69.0,1.9,19.0,599.5,671.42,524.58
2017,12,10,14,0,962.0,68.0,1.9,19.0,577.0,662.6,518.7
2017,12,10,14,15,831.0,86.5,1.85,19.0,509.5,599.43,471.57
2017,12,10,14,30,700.0,105.0,1.8,19.0,442.0,535.12,423.17
2017,12,10,14,45,639.0,111.0,1.8,19.0,401.0,497.63,395.03
2017,12,10,15,0,578.0,117.0,1.8,19.0,360.0,459.76,365.94
2017,12,10,15,15,711.5,88.0,1.55,18.5,357.5,489.23,388.88
2017,12,10,15,30,845.0,59.0,1.3,18.0,355.0,507.63,401.66
2017,12,10,15,45,808.5,55.5,1.05,17.5,308.0,463.97,365.97
2017,12,10,16,0,772.0,52.0,0.8,17.0,261.0,420.0,329.38
2017,12,10,16,15,714.5,47.0,0.75,16.0,211.5,365.56,285.1
2017,12,10,16,30,657.0,42.0,0.7,15.0,162.0,313.04,240.5
2017,12,10,16,45,557.0,34.5,0.7,14.5,114.5,245.44,182.65
2017,12,10,17,0,457.0,27.0,0.7,14.0,67.0,184.13,122.66
2017,12,10,17,15,228.5,13.5,0.8,13.5,33.5,82.76,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,5.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,6.0,16.0,15.73,0.0
2017,12,11,7,45,191.5,27.5,3.3,7.0,51.0,21.45,10.2
2017,12,11,8,0,383.0,39.0,3.5,8.0,86.0,30.17,20.95
2017,12,11,8,15,461.5,47.0,3.45,8.5,128.5,34.52,25.47
2017,12,11,8,30,540.0,55.0,3.4,9.0,171.0,42.24,32.74
2017,12,11,8,45,590.0,59.5,3.4,9.5,213.5,77.81,42.29
2017,12,11,9,0,640.0,64.0,3.4,10.0,256.0,117.8,68.12
2017,12,11,9,15,631.0,77.5,3.2,10.5,290.5,160.72,104.09
2017,12,11,9,30,622.0,91.0,3.0,11.0,325.0,202.1,141.14
2017,12,11,9,45,758.5,80.5,2.9,12.0,396.0,258.22,185.77
2017,12,11,10,0,895.0,70.0,2.8,13.0,467.0,324.55,239.73
2017,12,11,10,15,828.0,82.5,2.6,14.0,471.0,349.51,265.06
2017,12,11,10,30,761.0,95.0,2.4,15.0,475.0,370.09,285.37
2017,12,11,10,45,624.5,144.5,2.25,16.5,467.0,388.79,302.4
2017,12,11,11,0,488.0,194.0,2.1,18.0,459.0,397.45,309.6
2017,12,11,11,15,448.5,212.0,2.15,19.0,462.0,413.33,322.0
2017,12,11,11,30,409.0,230.0,2.2,20.0,465.0,425.31,330.76
2017,12,11,11,45,447.5,224.5,2.25,21.0,485.5,453.91,352.16
2017,12,11,12,0,486.0,219.0,2.3,22.0,506.0,482.33,373.07
2017,12,11,12,15,568.5,191.0,2.4,22.0,528.5,513.73,398.26
2017,12,11,12,30,651.0,163.0,2.5,22.0,551.0,547.12,424.89
2017,12,11,12,45,810.0,120.5,2.7,22.5,599.0,609.38,472.79
2017,12,11,13,0,969.0,78.0,2.9,23.0,647.0,670.01,518.86
2017,12,11,13,15,743.0,136.5,2.95,23.0,567.0,600.95,466.5
2017,12,11,13,30,517.0,195.0,3.0,23.0,487.0,523.53,407.51
2017,12,11,13,45,492.0,193.5,3.1,23.0,463.0,508.29,397.04
2017,12,11,14,0,467.0,192.0,3.2,23.0,439.0,491.43,384.87
2017,12,11,14,15,428.5,188.5,3.1,22.5,406.0,463.01,364.08
2017,12,11,14,30,390.0,185.0,3.0,22.0,373.0,428.4,338.43
2017,12,11,14,45,329.5,179.5,2.95,22.0,330.0,384.04,304.13
2017,12,11,15,0,269.0,174.0,2.9,22.0,287.0,340.63,270.18
2017,12,11,15,15,265.5,157.0,2.55,21.0,259.0,316.54,252.27
2017,12,11,15,30,262.0,140.0,2.2,20.0,231.0,291.58,233.13
2017,12,11,15,45,254.0,121.5,1.85,19.0,200.5,261.93,209.68
2017,12,11,16,0,246.0,103.0,1.5,18.0,170.0,231.77,185.12
2017,12,11,16,15,226.5,85.5,1.5,16.5,138.0,197.59,157.09
2017,12,11,16,30,207.0,68.0,1.5,15.0,106.0,163.99,128.5
2017,12,11,16,45,172.0,49.5,1.55,14.0,75.0,124.37,94.02
2017,12,11,17,0,137.0,31.0,1.6,13.0,44.0,92.8,62.56
2017,12,11,17,15,68.5,15.5,1.6,12.5,22.0,39.07,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.4,6.0,17.0,10.81,0.0
2017,12,12,7,45,390.0,21.0,3.7,6.5,57.0,17.28,6.75
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,24.88,16.33
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.5,28.69,20.29
2017,12,12,8,30,705.0,44.0,4.5,8.0,194.0,34.96,26.23
2017,12,12,8,45,753.5,48.0,4.8,9.0,242.5,77.95,37.72
2017,12,12,9,0,802.0,52.0,5.1,10.0,291.0,125.05,67.56
2017,12,12,9,15,833.0,55.0,5.15,10.0,336.0,172.34,105.4
2017,12,12,9,30,864.0,58.0,5.2,10.0,381.0,224.37,151.06
2017,12,12,9,45,887.0,59.5,5.3,10.5,422.0,271.38,194.2
2017,12,12,10,0,910.0,61.0,5.4,11.0,463.0,318.68,237.94
2017,12,12,10,15,924.5,62.5,5.3,11.5,497.0,363.22,279.1
2017,12,12,10,30,939.0,64.0,5.2,12.0,531.0,406.83,318.65
2017,12,12,10,45,951.5,64.5,5.1,12.5,558.5,447.51,354.91
2017,12,12,11,0,964.0,65.0,5.0,13.0,586.0,486.63,388.91
2017,12,12,11,15,971.0,66.0,4.9,13.0,606.0,521.86,419.7
2017,12,12,11,30,978.0,67.0,4.8,13.0,626.0,554.77,447.91
2017,12,12,11,45,969.0,73.0,4.75,13.5,636.0,581.76,470.02
2017,12,12,12,0,960.0,79.0,4.7,14.0,646.0,605.45,488.93
2017,12,12,12,15,961.5,79.0,4.6,14.0,649.5,625.75,505.69
2017,12,12,12,30,963.0,79.0,4.5,14.0,653.0,642.99,519.77
2017,12,12,12,45,964.5,78.0,4.45,14.5,648.0,656.07,529.63
2017,12,12,13,0,966.0,77.0,4.4,15.0,643.0,665.93,536.83
2017,12,12,13,15,961.5,76.5,4.35,15.0,629.0,669.39,540.01
2017,12,12,13,30,957.0,76.0,4.3,15.0,615.0,669.52,540.57
2017,12,12,13,45,951.5,74.0,4.25,15.5,593.5,664.14,535.87
2017,12,12,14,0,946.0,72.0,4.2,16.0,572.0,655.49,528.62
2017,12,12,14,15,934.0,71.0,4.1,15.5,542.5,640.86,518.57
2017,12,12,14,30,922.0,70.0,4.0,15.0,513.0,623.31,506.04
2017,12,12,14,45,889.5,72.0,3.9,15.0,474.0,597.02,485.34
2017,12,12,15,0,857.0,74.0,3.8,15.0,435.0,566.5,461.1
2017,12,12,15,15,830.5,71.0,3.5,14.5,392.5,532.13,433.9
2017,12,12,15,30,804.0,68.0,3.2,14.0,350.0,496.28,404.83
2017,12,12,15,45,766.5,63.5,2.9,14.0,303.5,452.28,367.79
2017,12,12,16,0,729.0,59.0,2.6,14.0,257.0,408.07,329.62
2017,12,12,16,15,668.5,53.0,2.25,12.5,208.0,352.68,283.06
2017,12,12,16,30,608.0,47.0,1.9,11.0,159.0,302.45,238.98
2017,12,12,16,45,504.0,38.5,1.6,10.0,112.5,234.64,179.5
2017,12,12,17,0,400.0,30.0,1.3,9.0,66.0,173.9,119.95
2017,12,12,17,15,200.0,15.0,1.3,8.5,33.0,78.59,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.88,0.0
2017,12,13,7,45,5.0,24.0,1.95,4.5,24.5,22.7,10.18
2017,12,13,8,0,10.0,41.0,2.1,5.0,42.0,38.08,28.14
2017,12,13,8,15,20.5,60.0,2.3,5.5,64.0,53.17,42.64
2017,12,13,8,30,31.0,79.0,2.5,6.0,86.0,68.91,57.41
2017,12,13,8,45,39.0,97.5,2.75,7.0,108.0,88.15,70.01
2017,12,13,9,0,47.0,116.0,3.0,8.0,130.0,108.31,86.38
2017,12,13,9,15,82.5,137.0,3.0,8.0,166.0,135.46,107.85
2017,12,13,9,30,118.0,158.0,3.0,8.0,202.0,163.52,130.31
2017,12,13,9,45,106.5,174.5,3.0,8.5,217.5,182.56,146.88
2017,12,13,10,0,95.0,191.0,3.0,9.0,233.0,202.56,163.98
2017,12,13,10,15,230.5,194.5,3.15,9.5,306.0,252.22,202.34
2017,12,13,10,30,366.0,198.0,3.3,10.0,379.0,316.2,253.29
2017,12,13,10,45,425.5,195.5,3.45,11.0,417.0,352.63,282.77
2017,12,13,11,0,485.0,193.0,3.6,12.0,455.0,393.2,315.51
2017,12,13,11,15,481.5,202.5,3.7,12.0,470.0,418.07,336.73
2017,12,13,11,30,478.0,212.0,3.8,12.0,485.0,441.5,356.5
2017,12,13,11,45,590.0,178.0,3.9,12.5,521.5,482.2,389.88
2017,12,13,12,0,702.0,144.0,4.0,13.0,558.0,526.84,426.2
2017,12,13,12,15,821.5,114.0,4.0,13.0,600.5,580.52,469.84
2017,12,13,12,30,941.0,84.0,4.0,13.0,643.0,633.96,512.95
2017,12,13,12,45,686.5,157.5,4.0,13.5,563.5,571.28,461.64
2017,12,13,13,0,432.0,231.0,4.0,14.0,484.0,498.06,401.6
2017,12,13,13,15,447.0,221.5,3.95,14.0,478.0,502.82,406.37
2017,12,13,13,30,462.0,212.0,3.9,14.0,472.0,505.95,409.51
2017,12,13,13,45,439.5,208.0,3.9,14.0,448.5,490.01,397.37
2017,12,13,14,0,417.0,204.0,3.9,14.0,425.0,472.55,384.02
2017,12,13,14,15,412.5,194.5,3.9,14.0,403.0,458.93,373.87
2017,12,13,14,30,408.0,185.0,3.9,14.0,381.0,443.8,362.39
2017,12,13,14,45,438.0,163.0,3.9,14.0,359.5,433.87,355.42
2017,12,13,15,0,468.0,141.0,3.9,14.0,338.0,421.06,345.86
2017,12,13,15,15,453.5,130.0,3.55,13.5,305.5,393.28,323.66
2017,12,13,15,30,439.0,119.0,3.2,13.0,273.0,364.6,300.29
2017,12,13,15,45,423.5,104.5,2.85,12.5,237.0,330.84,272.24
2017,12,13,16,0,408.0,90.0,2.5,12.0,201.0,296.55,242.97
2017,12,13,16,15,372.0,76.5,2.35,11.0,163.0,254.45,206.99
2017,12,13,16,30,336.0,63.0,2.2,10.0,125.0,213.78,171.1
2017,12,13,16,45,280.5,47.0,2.05,9.5,88.5,165.1,127.58
2017,12,13,17,0,225.0,31.0,1.9,9.0,52.0,120.14,83.35
2017,12,13,17,15,112.5,15.5,1.95,8.5,26.0,54.55,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,2.4,4.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,2.7,5.0,8.0,7.86,0.0
2017,12,14,7,45,77.0,25.5,3.05,6.0,34.5,21.31,8.48
2017,12,14,8,0,154.0,43.0,3.4,7.0,61.0,35.16,25.25
2017,12,14,8,15,195.0,61.5,3.3,7.5,95.0,49.29,38.78
2017,12,14,8,30,236.0,80.0,3.2,8.0,129.0,62.93,51.54
2017,12,14,8,45,279.5,92.5,3.15,8.5,164.5,89.69,63.63
2017,12,14,9,0,323.0,105.0,3.1,9.0,200.0,117.39,82.02
2017,12,14,9,15,427.0,106.0,3.15,10.0,252.0,151.46,105.33
2017,12,14,9,30,531.0,107.0,3.2,11.0,304.0,194.93,138.46
2017,12,14,9,45,525.5,122.5,3.25,12.0,335.0,232.85,172.3
2017,12,14,10,0,520.0,138.0,3.3,13.0,366.0,269.85,205.13
2017,12,14,10,15,661.5,117.5,3.4,13.5,430.0,320.7,246.03
2017,12,14,10,30,803.0,97.0,3.5,14.0,494.0,382.6,296.49
2017,12,14,10,45,816.0,99.0,3.65,15.0,520.5,420.53,328.97
2017,12,14,11,0,829.0,101.0,3.8,16.0,547.0,457.35,359.78
2017,12,14,11,15,590.0,171.5,3.85,16.0,495.0,438.63,347.82
2017,12,14,11,30,351.0,242.0,3.9,16.0,443.0,405.57,322.68
2017,12,14,11,45,229.5,258.5,4.0,16.5,390.5,368.6,293.38
2017,12,14,12,0,108.0,275.0,4.1,17.0,338.0,324.41,257.47
2017,12,14,12,15,158.0,277.0,4.1,17.0,370.5,359.87,286.17
2017,12,14,12,30,208.0,279.0,4.1,17.0,403.0,395.46,314.71
2017,12,14,12,45,216.5,276.0,4.2,17.0,404.0,402.35,320.55
2017,12,14,13,0,225.0,273.0,4.3,17.0,405.0,408.65,326.08
2017,12,14,13,15,295.0,254.0,4.35,17.0,423.0,439.14,351.41
2017,12,14,13,30,365.0,235.0,4.4,17.0,441.0,465.61,373.55
2017,12,14,13,45,323.0,233.5,4.45,17.0,410.5,440.42,353.85
2017,12,14,14,0,281.0,232.0,4.5,17.0,380.0,414.33,333.46
2017,12,14,14,15,261.5,221.0,4.45,17.0,353.5,391.24,315.56
2017,12,14,14,30,242.0,210.0,4.4,17.0,327.0,367.48,296.98
2017,12,14,14,45,254.0,192.5,4.35,17.0,307.0,354.31,287.15
2017,12,14,15,0,266.0,175.0,4.3,17.0,287.0,339.67,275.93
2017,12,14,15,15,253.0,160.5,4.0,16.5,259.0,313.46,255.18
2017,12,14,15,30,240.0,146.0,3.7,16.0,231.0,286.93,233.91
2017,12,14,15,45,227.0,127.5,3.4,15.5,199.5,255.65,208.35
2017,12,14,16,0,214.0,109.0,3.1,15.0,168.0,224.24,182.11
2017,12,14,16,15,192.5,90.0,2.95,14.0,135.5,188.66,152.1
2017,12,14,16,30,171.0,71.0,2.8,13.0,103.0,153.8,121.9
2017,12,14,16,45,133.0,52.0,2.65,12.5,72.0,113.98,86.97
2017,12,14,17,0,95.0,33.0,2.5,12.0,41.0,76.24,51.75
2017,12,14,17,15,47.5,16.5,2.7,11.5,20.5,34.92,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,21.5,20.0,3.35,5.5,22.5,18.07,5.74
2017,12,15,8,0,43.0,40.0,3.5,6.0,45.0,34.67,24.85
2017,12,15,8,15,59.5,60.5,3.6,6.5,70.5,51.04,40.47
2017,12,15,8,30,76.0,81.0,3.7,7.0,96.0,66.9,55.32
2017,12,15,8,45,90.0,99.5,3.85,7.5,122.5,88.49,68.72
2017,12,15,9,0,104.0,118.0,4.0,8.0,149.0,111.98,87.15
2017,12,15,9,15,142.0,136.5,4.15,8.5,185.0,140.35,109.26
2017,12,15,9,30,180.0,155.0,4.3,9.0,221.0,172.27,134.86
2017,12,15,9,45,259.0,163.5,4.45,9.5,270.0,206.49,161.39
2017,12,15,10,0,338.0,172.0,4.6,10.0,319.0,249.72,196.31
2017,12,15,10,15,590.5,128.5,4.55,10.5,409.5,306.76,239.57
2017,12,15,10,30,843.0,85.0,4.5,11.0,500.0,384.17,301.51
2017,12,15,10,45,600.0,153.5,4.45,11.5,457.0,382.59,305.57
2017,12,15,11,0,357.0,222.0,4.4,12.0,414.0,363.13,292.54
2017,12,15,11,15,322.5,237.5,4.3,12.0,415.5,375.04,303.07
2017,12,15,11,30,288.0,253.0,4.2,12.0,417.0,384.21,310.84
2017,12,15,11,45,379.5,238.0,4.1,12.5,458.0,427.34,345.53
2017,12,15,12,0,471.0,223.0,4.0,13.0,499.0,474.79,383.32
2017,12,15,12,15,509.0,210.0,3.85,13.0,510.0,495.33,400.2
2017,12,15,12,30,547.0,197.0,3.7,13.0,521.0,515.29,416.65
2017,12,15,12,45,720.0,145.0,3.55,13.5,567.5,576.92,465.96
2017,12,15,13,0,893.0,93.0,3.4,14.0,614.0,636.5,512.73
2017,12,15,13,15,888.0,92.0,3.2,14.0,601.0,639.44,514.69
2017,12,15,13,30,883.0,91.0,3.0,14.0,588.0,639.26,514.48
2017,12,15,13,45,875.0,89.5,2.9,14.0,567.0,633.65,510.43
2017,12,15,14,0,867.0,88.0,2.8,14.0,546.0,625.03,504.02
2017,12,15,14,15,854.0,86.0,2.65,14.0,517.0,609.96,492.39
2017,12,15,14,30,841.0,84.0,2.5,14.0,488.0,592.19,478.56
2017,12,15,14,45,824.5,81.0,2.35,14.0,453.5,568.77,460.22
2017,12,15,15,0,808.0,78.0,2.2,14.0,419.0,543.1,439.83
2017,12,15,15,15,781.5,74.5,1.95,13.5,378.0,509.49,413.27
2017,12,15,15,30,755.0,71.0,1.7,13.0,337.0,474.51,385.01
2017,12,15,15,45,718.5,66.0,1.45,13.0,292.5,431.98,349.42
2017,12,15,16,0,682.0,61.0,1.2,13.0,248.0,391.48,314.5
2017,12,15,16,15,623.0,54.5,1.05,12.0,201.0,338.2,269.95
2017,12,15,16,30,564.0,48.0,0.9,11.0,154.0,287.21,225.79
2017,12,15,16,45,470.0,38.5,0.8,10.5,109.0,223.42,170.24
2017,12,15,17,0,376.0,29.0,0.7,10.0,64.0,166.09,115.27
2017,12,15,17,15,188.0,14.5,0.6,10.0,32.0,75.59,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,7.5,1.3,6.5,7.5,7.23,0.0
2017,12,16,8,0,0.0,15.0,1.4,7.0,15.0,14.46,7.05
2017,12,16,8,15,0.0,23.5,1.45,7.5,23.5,22.67,14.85
2017,12,16,8,30,0.0,32.0,1.5,8.0,32.0,30.89,22.54
2017,12,16,8,45,0.0,40.5,1.6,8.5,40.5,39.11,28.51
2017,12,16,9,0,0.0,49.0,1.7,9.0,49.0,47.33,35.64
2017,12,16,9,15,0.0,47.5,1.9,9.5,47.5,45.88,34.28
2017,12,16,9,30,0.0,46.0,2.1,10.0,46.0,44.43,32.9
2017,12,16,9,45,0.0,69.5,2.35,10.5,69.5,67.19,52.28
2017,12,16,10,0,0.0,93.0,2.6,11.0,93.0,89.54,71.02
2017,12,16,10,15,0.0,120.0,2.75,10.5,120.0,114.96,92.44
2017,12,16,10,30,0.0,147.0,2.9,10.0,147.0,140.42,113.76
2017,12,16,10,45,0.0,118.0,3.05,10.0,118.0,113.59,91.05
2017,12,16,11,0,0.0,89.0,3.2,10.0,89.0,86.1,67.79
2017,12,16,11,15,0.0,81.5,3.2,9.5,81.5,78.84,61.71
2017,12,16,11,30,0.0,74.0,3.2,9.0,74.0,71.57,55.6
2017,12,16,11,45,0.0,49.5,3.2,9.0,49.5,47.85,35.37
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,24.15,15.1
2017,12,16,12,15,0.0,25.0,3.2,9.0,25.0,24.15,15.1
2017,12,16,12,30,0.0,25.0,3.2,9.0,25.0,24.15,15.1
2017,12,16,12,45,0.0,34.5,3.2,9.0,34.5,33.34,22.97
2017,12,16,13,0,0.0,44.0,3.2,9.0,44.0,42.53,30.83
2017,12,16,13,15,0.0,28.0,3.05,9.0,28.0,27.05,17.6
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,11.59,4.33
2017,12,16,13,45,0.0,39.0,2.8,9.0,39.0,37.68,26.8
2017,12,16,14,0,0.0,66.0,2.7,9.0,66.0,63.81,49.2
2017,12,16,14,15,0.0,39.0,2.6,8.5,39.0,37.68,26.93
2017,12,16,14,30,0.0,12.0,2.5,8.0,12.0,11.58,4.42
2017,12,16,14,45,0.0,66.0,2.4,8.0,66.0,63.8,49.71
2017,12,16,15,0,0.0,120.0,2.3,8.0,120.0,117.9,96.12
2017,12,16,15,15,0.0,108.0,2.15,8.0,108.0,106.14,86.19
2017,12,16,15,30,0.0,96.0,2.0,8.0,96.0,94.35,76.27
2017,12,16,15,45,0.0,83.0,1.95,8.0,83.0,81.5,65.32
2017,12,16,16,0,0.0,70.0,1.9,8.0,70.0,68.62,54.18
2017,12,16,16,15,0.0,56.0,1.75,7.5,56.0,54.62,42.01
2017,12,16,16,30,0.0,42.0,1.6,7.0,42.0,40.57,29.61
2017,12,16,16,45,0.0,29.5,1.5,7.0,29.5,28.48,18.73
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,16.4,7.53
2017,12,16,17,15,0.0,8.5,1.4,7.0,8.5,8.19,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,1.0,0.6,4.5,1.0,0.96,0.0
2017,12,17,8,0,0.0,2.0,0.6,5.0,2.0,1.93,0.0
2017,12,17,8,15,0.0,3.0,0.65,5.0,3.0,2.89,0.0
2017,12,17,8,30,0.0,4.0,0.7,5.0,4.0,3.85,0.0
2017,12,17,8,45,0.0,5.0,0.8,5.0,5.0,4.82,0.0
2017,12,17,9,0,0.0,6.0,0.9,5.0,6.0,5.78,0.0
2017,12,17,9,15,0.0,7.5,1.0,5.5,7.5,7.23,0.77
2017,12,17,9,30,0.0,9.0,1.1,6.0,9.0,8.68,2.03
2017,12,17,9,45,0.0,48.0,1.2,6.5,48.0,46.37,35.06
2017,12,17,10,0,0.0,87.0,1.3,7.0,87.0,83.91,67.3
2017,12,17,10,15,3.5,128.0,1.3,7.5,129.5,123.47,100.51
2017,12,17,10,30,7.0,169.0,1.3,8.0,172.0,163.19,133.23
2017,12,17,10,45,8.5,178.5,1.3,9.0,182.5,173.5,140.91
2017,12,17,11,0,10.0,188.0,1.3,10.0,193.0,183.91,148.7
2017,12,17,11,15,43.0,221.5,1.25,10.5,246.0,230.68,186.18
2017,12,17,11,30,76.0,255.0,1.2,11.0,299.0,280.71,225.59
2017,12,17,11,45,180.0,260.0,1.15,12.0,365.0,343.31,274.36
2017,12,17,12,0,284.0,265.0,1.1,13.0,431.0,411.57,326.42
2017,12,17,12,15,361.5,249.0,1.1,13.5,462.0,447.52,353.93
2017,12,17,12,30,439.0,233.0,1.1,14.0,493.0,487.02,384.1
2017,12,17,12,45,405.0,239.5,1.1,14.5,478.0,479.12,377.35
2017,12,17,13,0,371.0,246.0,1.1,15.0,463.0,471.49,371.05
2017,12,17,13,15,365.0,243.5,1.1,15.0,453.0,470.02,370.44
2017,12,17,13,30,359.0,241.0,1.1,15.0,443.0,467.21,368.74
2017,12,17,13,45,334.0,234.0,1.15,15.5,416.5,446.92,353.3
2017,12,17,14,0,309.0,227.0,1.2,16.0,390.0,425.48,337.0
2017,12,17,14,15,223.5,222.0,1.3,15.5,337.0,364.12,290.46
2017,12,17,14,30,138.0,217.0,1.4,15.0,284.0,308.35,247.22
2017,12,17,14,45,91.5,195.0,1.5,15.0,238.0,252.93,203.53
2017,12,17,15,0,45.0,173.0,1.6,15.0,192.0,203.45,163.7
2017,12,17,15,15,41.0,157.0,1.5,14.5,173.5,184.82,149.17
2017,12,17,15,30,37.0,141.0,1.4,14.0,155.0,166.19,134.31
2017,12,17,15,45,32.0,123.5,1.35,14.0,134.0,145.38,117.18
2017,12,17,16,0,27.0,106.0,1.3,14.0,113.0,124.68,99.88
2017,12,17,16,15,20.0,87.0,1.25,13.0,92.0,101.45,80.47
2017,12,17,16,30,13.0,68.0,1.2,12.0,71.0,75.0,57.95
2017,12,17,16,45,6.5,49.0,1.2,11.0,50.5,52.79,38.68
2017,12,17,17,0,0.0,30.0,1.2,10.0,30.0,30.44,18.62
2017,12,17,17,15,0.0,15.0,1.2,9.5,15.0,14.48,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.5,1.15,7.0,7.5,7.23,0.0
2017,12,18,8,0,0.0,15.0,1.3,7.0,15.0,14.47,6.98
2017,12,18,8,15,0.0,24.5,1.35,7.0,24.5,23.64,15.73
2017,12,18,8,30,0.0,34.0,1.4,7.0,34.0,32.82,24.39
2017,12,18,8,45,0.0,43.5,1.45,7.5,43.5,42.01,31.15
2017,12,18,9,0,0.0,53.0,1.5,8.0,53.0,51.21,39.16
2017,12,18,9,15,0.0,62.0,1.55,8.0,62.0,59.92,46.7
2017,12,18,9,30,0.0,71.0,1.6,8.0,71.0,68.62,54.14
2017,12,18,9,45,7.5,115.5,1.7,8.5,118.5,111.55,90.36
2017,12,18,10,0,15.0,160.0,1.8,9.0,166.0,154.79,126.17
2017,12,18,10,15,7.5,133.0,1.85,9.5,136.0,129.33,104.54
2017,12,18,10,30,0.0,106.0,1.9,10.0,106.0,102.08,81.47
2017,12,18,10,45,0.0,109.5,1.95,10.5,109.5,105.53,84.11
2017,12,18,11,0,0.0,113.0,2.0,11.0,113.0,108.98,86.69
2017,12,18,11,15,0.0,61.5,2.0,11.0,61.5,59.46,44.97
2017,12,18,11,30,0.0,10.0,2.0,11.0,10.0,9.66,2.61
2017,12,18,11,45,0.0,76.0,2.0,11.5,76.0,73.51,56.71
2017,12,18,12,0,0.0,142.0,2.0,12.0,142.0,137.23,109.42
2017,12,18,12,15,0.0,113.0,2.0,12.0,113.0,109.34,86.22
2017,12,18,12,30,0.0,84.0,2.0,12.0,84.0,81.27,62.91
2017,12,18,12,45,0.0,106.0,2.05,12.5,106.0,102.63,80.59
2017,12,18,13,0,0.0,128.0,2.1,13.0,128.0,124.11,98.19
2017,12,18,13,15,0.0,92.5,2.1,13.0,92.5,89.52,69.59
2017,12,18,13,30,0.0,57.0,2.1,13.0,57.0,55.11,40.93
2017,12,18,13,45,9.0,128.0,2.15,13.5,132.5,129.93,103.39
2017,12,18,14,0,18.0,199.0,2.2,14.0,208.0,206.82,166.07
2017,12,18,14,15,9.0,176.0,2.2,14.0,180.5,178.65,143.08
2017,12,18,14,30,0.0,153.0,2.2,14.0,153.0,150.47,120.18
2017,12,18,14,45,0.0,102.0,2.25,14.0,102.0,99.26,78.09
2017,12,18,15,0,0.0,51.0,2.3,14.0,51.0,49.27,36.29
2017,12,18,15,15,0.0,46.0,2.2,13.5,46.0,44.43,32.37
2017,12,18,15,30,0.0,41.0,2.1,13.0,41.0,39.59,28.38
2017,12,18,15,45,0.0,35.5,2.05,13.0,35.5,34.27,23.86
2017,12,18,16,0,0.0,30.0,2.0,13.0,30.0,28.95,19.29
2017,12,18,16,15,0.0,24.0,1.75,12.5,24.0,23.15,14.29
2017,12,18,16,30,0.0,18.0,1.5,12.0,18.0,17.36,9.23
2017,12,18,16,45,0.0,12.5,1.3,12.0,12.5,12.05,4.52
2017,12,18,17,0,0.0,7.0,1.1,12.0,7.0,6.74,0.0
2017,12,18,17,15,0.0,3.5,1.1,11.5,3.5,3.37,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,2.7,13.5,0.5,0.48,0.0
2017,12,19,8,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2017,12,19,8,15,0.0,1.5,2.95,14.5,1.5,1.44,0.0
2017,12,19,8,30,0.0,2.0,3.0,15.0,2.0,1.93,0.0
2017,12,19,8,45,0.0,2.5,3.1,15.5,2.5,2.41,0.0
2017,12,19,9,0,0.0,3.0,3.2,16.0,3.0,2.89,0.0
2017,12,19,9,15,0.0,4.0,3.2,16.0,4.0,3.86,0.0
2017,12,19,9,30,0.0,5.0,3.2,16.0,5.0,4.82,0.0
2017,12,19,9,45,0.0,25.5,3.25,16.5,25.5,24.61,15.22
2017,12,19,10,0,0.0,46.0,3.3,17.0,46.0,44.44,31.8
2017,12,19,10,15,1.5,103.5,3.35,17.5,104.5,100.01,77.76
2017,12,19,10,30,3.0,161.0,3.4,18.0,163.0,154.34,121.73
2017,12,19,10,45,1.5,131.0,3.45,18.5,132.0,126.39,98.56
2017,12,19,11,0,0.0,101.0,3.5,19.0,101.0,97.55,74.8
2017,12,19,11,15,0.0,123.0,3.6,19.0,123.0,118.62,91.85
2017,12,19,11,30,0.0,145.0,3.7,19.0,145.0,139.75,108.82
2017,12,19,11,45,0.0,147.0,3.8,19.5,147.0,141.86,110.19
2017,12,19,12,0,0.0,149.0,3.9,20.0,149.0,143.96,111.6
2017,12,19,12,15,0.0,109.0,4.0,20.0,109.0,105.47,80.57
2017,12,19,12,30,0.0,69.0,4.1,20.0,69.0,66.74,49.15
2017,12,19,12,45,0.0,68.5,4.25,20.5,68.5,66.25,48.68
2017,12,19,13,0,0.0,68.0,4.4,21.0,68.0,65.76,48.21
2017,12,19,13,15,0.0,76.5,4.35,21.0,76.5,74.0,54.94
2017,12,19,13,30,0.0,85.0,4.3,21.0,85.0,82.23,61.68
2017,12,19,13,45,0.0,78.0,4.3,21.0,78.0,75.44,56.23
2017,12,19,14,0,0.0,71.0,4.3,21.0,71.0,68.66,50.78
2017,12,19,14,15,0.0,78.5,4.2,20.5,78.5,75.92,56.93
2017,12,19,14,30,0.0,86.0,4.1,20.0,86.0,83.22,63.14
2017,12,19,14,45,0.0,111.0,4.0,20.0,111.0,108.3,83.81
2017,12,19,15,0,0.0,136.0,3.9,20.0,136.0,134.35,105.22
2017,12,19,15,15,0.0,122.0,3.8,19.5,122.0,120.62,94.39
2017,12,19,15,30,0.0,108.0,3.7,19.0,108.0,106.85,83.43
2017,12,19,15,45,0.0,93.0,3.6,19.0,93.0,91.98,71.25
2017,12,19,16,0,0.0,78.0,3.5,19.0,78.0,77.05,58.87
2017,12,19,16,15,0.0,62.5,3.45,18.5,62.5,61.51,45.9
2017,12,19,16,30,0.0,47.0,3.4,18.0,47.0,45.85,32.63
2017,12,19,16,45,0.0,33.0,3.35,18.0,33.0,31.87,20.58
2017,12,19,17,0,0.0,19.0,3.3,18.0,19.0,18.33,8.66
2017,12,19,17,15,0.0,9.5,3.3,17.5,9.5,9.16,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
