Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.5,15.0,3.9,7.5,40.0,11.03,0.0
2017,12,20,8,0,481.0,30.0,4.1,8.0,80.0,24.81,15.74
2017,12,20,8,15,570.5,37.0,4.0,8.5,127.0,29.05,20.37
2017,12,20,8,30,660.0,44.0,3.9,9.0,174.0,33.22,24.47
2017,12,20,8,45,712.0,48.5,3.85,9.5,222.0,64.4,32.13
2017,12,20,9,0,764.0,53.0,3.8,10.0,270.0,109.54,57.57
2017,12,20,9,15,798.0,56.5,3.8,11.0,315.5,155.55,91.97
2017,12,20,9,30,832.0,60.0,3.8,12.0,361.0,203.7,132.38
2017,12,20,9,45,856.5,62.0,3.85,13.0,401.5,253.01,175.97
2017,12,20,10,0,881.0,64.0,3.9,14.0,442.0,299.94,218.01
2017,12,20,10,15,897.0,66.0,3.85,14.5,477.0,344.48,258.36
2017,12,20,10,30,913.0,68.0,3.8,15.0,512.0,388.33,297.43
2017,12,20,10,45,925.0,69.0,3.75,16.0,540.0,428.75,332.31
2017,12,20,11,0,937.0,70.0,3.7,17.0,568.0,467.69,364.95
2017,12,20,11,15,944.5,70.5,3.55,17.5,588.5,502.4,393.88
2017,12,20,11,30,952.0,71.0,3.4,18.0,609.0,534.92,420.27
2017,12,20,11,45,956.0,71.5,3.3,18.5,621.0,563.3,442.85
2017,12,20,12,0,960.0,72.0,3.2,19.0,633.0,588.98,462.78
2017,12,20,12,15,961.0,72.5,3.1,19.5,637.0,610.18,478.84
2017,12,20,12,30,962.0,73.0,3.0,20.0,641.0,628.34,492.23
2017,12,20,12,45,960.0,73.0,2.9,20.5,636.5,641.12,501.33
2017,12,20,13,0,958.0,73.0,2.8,21.0,632.0,650.65,507.83
2017,12,20,13,15,953.5,72.5,2.65,21.0,619.0,654.88,511.04
2017,12,20,13,30,949.0,72.0,2.5,21.0,606.0,655.81,511.71
2017,12,20,13,45,940.0,71.5,2.4,21.5,585.0,650.75,507.14
2017,12,20,14,0,931.0,71.0,2.3,22.0,564.0,642.5,500.18
2017,12,20,14,15,919.5,69.5,2.15,21.5,535.5,628.59,490.67
2017,12,20,14,30,908.0,68.0,2.0,21.0,507.0,611.76,478.83
2017,12,20,14,45,891.0,66.0,1.85,21.0,471.5,588.47,461.07
2017,12,20,15,0,874.0,64.0,1.7,21.0,436.0,562.77,441.24
2017,12,20,15,15,850.0,61.5,1.5,20.5,395.0,530.57,416.72
2017,12,20,15,30,826.0,59.0,1.3,20.0,354.0,499.35,392.22
2017,12,20,15,45,790.0,56.0,1.1,19.5,308.5,457.78,359.2
2017,12,20,16,0,754.0,53.0,0.9,19.0,263.0,415.83,324.9
2017,12,20,16,15,699.0,48.0,0.95,18.0,215.0,363.52,283.15
2017,12,20,16,30,644.0,43.0,1.0,17.0,167.0,312.89,240.83
2017,12,20,16,45,549.0,35.5,1.05,16.5,120.0,247.5,185.3
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,187.97,130.63
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,86.39,2.9
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,11.08,0.0
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,24.92,15.47
2017,12,21,8,15,540.5,37.5,3.45,12.5,122.0,29.63,20.5
2017,12,21,8,30,630.0,45.0,3.5,13.0,168.0,34.24,24.95
2017,12,21,8,45,681.5,50.0,3.55,14.0,215.0,63.39,32.0
2017,12,21,9,0,733.0,55.0,3.6,15.0,262.0,107.36,56.06
2017,12,21,9,15,766.5,58.5,3.55,15.5,306.0,151.77,88.61
2017,12,21,9,30,800.0,62.0,3.5,16.0,350.0,198.34,127.13
2017,12,21,9,45,647.0,100.5,3.5,17.0,350.5,233.88,164.92
2017,12,21,10,0,494.0,139.0,3.5,18.0,351.0,256.96,190.96
2017,12,21,10,15,489.5,154.5,3.75,18.5,378.5,292.18,221.67
2017,12,21,10,30,485.0,170.0,4.0,19.0,406.0,326.19,250.82
2017,12,21,10,45,683.5,124.5,4.25,19.5,476.5,382.11,294.7
2017,12,21,11,0,882.0,79.0,4.5,20.0,547.0,451.81,350.23
2017,12,21,11,15,888.0,80.0,4.6,20.5,566.0,484.72,377.94
2017,12,21,11,30,894.0,81.0,4.7,21.0,585.0,515.53,403.48
2017,12,21,11,45,878.0,89.0,4.85,21.5,592.5,538.98,422.84
2017,12,21,12,0,862.0,97.0,5.0,22.0,600.0,560.18,439.96
2017,12,21,12,15,862.0,97.0,5.0,22.0,603.0,579.02,455.59
2017,12,21,12,30,862.0,97.0,5.0,22.0,606.0,595.08,468.86
2017,12,21,12,45,845.0,102.5,5.0,22.5,598.5,603.94,475.37
2017,12,21,13,0,828.0,108.0,5.0,23.0,591.0,609.63,479.31
2017,12,21,13,15,821.0,107.0,4.9,23.0,578.0,611.64,481.23
2017,12,21,13,30,814.0,106.0,4.8,23.0,565.0,610.73,480.87
2017,12,21,13,45,785.5,110.5,4.7,23.0,541.0,599.58,472.49
2017,12,21,14,0,757.0,115.0,4.6,23.0,517.0,587.0,462.93
2017,12,21,14,15,741.5,112.5,4.35,22.5,489.0,571.62,451.85
2017,12,21,14,30,726.0,110.0,4.1,22.0,461.0,553.9,439.09
2017,12,21,14,45,687.5,106.0,3.95,22.0,420.0,519.19,412.5
2017,12,21,15,0,649.0,102.0,3.8,22.0,379.0,483.26,384.7
2017,12,21,15,15,627.0,99.5,3.45,21.5,346.5,457.04,364.34
2017,12,21,15,30,605.0,97.0,3.1,21.0,314.0,429.62,342.51
2017,12,21,15,45,541.0,94.5,2.8,21.0,269.5,380.61,302.74
2017,12,21,16,0,477.0,92.0,2.5,21.0,225.0,332.21,262.92
2017,12,21,16,15,417.0,81.0,2.3,20.5,182.0,280.62,220.51
2017,12,21,16,30,357.0,70.0,2.1,20.0,139.0,231.95,179.52
2017,12,21,16,45,258.5,55.0,1.95,19.5,98.0,168.33,126.53
2017,12,21,17,0,160.0,40.0,1.8,19.0,57.0,106.62,74.06
2017,12,21,17,15,80.0,20.0,1.8,18.5,28.5,49.49,2.88
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,8.19,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,16.4,7.94
2017,12,22,8,15,0.0,30.5,1.25,18.0,30.5,29.45,19.85
2017,12,22,8,30,0.0,44.0,1.4,18.0,44.0,42.48,31.61
2017,12,22,8,45,0.0,58.5,1.55,18.5,58.5,55.94,41.31
2017,12,22,9,0,0.0,73.0,1.7,19.0,73.0,69.5,52.61
2017,12,22,9,15,0.0,86.5,1.6,19.0,86.5,82.25,63.17
2017,12,22,9,30,0.0,100.0,1.5,19.0,100.0,95.05,73.62
2017,12,22,9,45,0.0,82.0,1.45,19.5,82.0,79.03,60.14
2017,12,22,10,0,0.0,64.0,1.4,20.0,64.0,61.86,45.78
2017,12,22,10,15,0.0,69.5,1.25,20.0,69.5,67.19,50.07
2017,12,22,10,30,0.0,75.0,1.1,20.0,75.0,72.52,54.32
2017,12,22,10,45,0.0,50.5,1.0,20.5,50.5,48.8,34.69
2017,12,22,11,0,0.0,26.0,0.9,21.0,26.0,25.11,15.12
2017,12,22,11,15,0.0,48.0,1.05,21.0,48.0,46.39,32.57
2017,12,22,11,30,0.0,70.0,1.2,21.0,70.0,67.7,49.86
2017,12,22,11,45,0.0,50.0,1.4,21.0,50.0,48.33,34.03
2017,12,22,12,0,0.0,30.0,1.6,21.0,30.0,28.99,18.2
2017,12,22,12,15,0.0,33.0,2.05,20.5,33.0,31.89,20.62
2017,12,22,12,30,0.0,36.0,2.5,20.0,36.0,34.79,23.04
2017,12,22,12,45,0.0,32.0,3.0,20.0,32.0,30.92,19.86
2017,12,22,13,0,0.0,28.0,3.5,20.0,28.0,27.05,16.68
2017,12,22,13,15,0.0,27.5,3.95,19.5,27.5,26.57,16.33
2017,12,22,13,30,0.0,27.0,4.4,19.0,27.0,26.08,15.99
2017,12,22,13,45,53.0,135.0,4.85,18.5,163.0,165.84,131.78
2017,12,22,14,0,106.0,243.0,5.3,18.0,299.0,309.86,248.43
2017,12,22,14,15,62.0,212.5,5.45,17.0,245.0,252.39,202.75
2017,12,22,14,30,18.0,182.0,5.6,16.0,191.0,190.71,153.01
2017,12,22,14,45,9.0,109.0,5.85,15.5,113.5,111.44,88.09
2017,12,22,15,0,0.0,36.0,6.1,15.0,36.0,34.76,23.85
2017,12,22,15,15,0.0,32.5,6.2,14.0,32.5,31.38,21.15
2017,12,22,15,30,0.0,29.0,6.3,13.0,29.0,27.99,18.39
2017,12,22,15,45,0.0,25.0,6.4,12.0,25.0,24.12,15.17
2017,12,22,16,0,0.0,21.0,6.5,11.0,21.0,20.26,11.9
2017,12,22,16,15,0.0,17.0,6.55,10.0,17.0,16.39,8.57
2017,12,22,16,30,0.0,13.0,6.6,9.0,13.0,12.53,5.18
2017,12,22,16,45,0.0,9.0,6.65,8.0,9.0,8.67,1.76
2017,12,22,17,0,0.0,5.0,6.7,7.0,5.0,4.82,0.0
2017,12,22,17,15,0.0,2.5,6.7,6.5,2.5,2.41,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,11.63,0.0
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,23.92,15.22
2017,12,23,8,15,536.0,39.0,2.95,2.5,122.0,28.62,20.49
2017,12,23,8,30,631.0,47.0,2.9,3.0,169.0,36.37,27.99
2017,12,23,8,45,688.0,52.0,2.9,4.0,217.0,63.26,34.21
2017,12,23,9,0,745.0,57.0,2.9,5.0,265.0,107.86,58.66
2017,12,23,9,15,781.5,60.5,2.8,5.5,311.0,153.19,92.53
2017,12,23,9,30,818.0,64.0,2.7,6.0,357.0,200.99,133.07
2017,12,23,9,45,844.0,66.5,2.65,6.5,398.5,247.63,175.21
2017,12,23,10,0,870.0,69.0,2.6,7.0,440.0,295.11,218.66
2017,12,23,10,15,887.0,71.0,2.4,7.5,475.5,342.36,261.69
2017,12,23,10,30,904.0,73.0,2.2,8.0,511.0,386.38,301.13
2017,12,23,10,45,917.0,74.5,2.0,8.5,539.5,427.57,337.22
2017,12,23,11,0,930.0,76.0,1.8,9.0,568.0,467.4,370.98
2017,12,23,11,15,937.5,77.0,1.6,9.0,589.0,502.66,400.69
2017,12,23,11,30,945.0,78.0,1.4,9.0,610.0,535.79,427.68
2017,12,23,11,45,943.5,81.0,1.25,9.5,622.0,563.97,449.35
2017,12,23,12,0,942.0,84.0,1.1,10.0,634.0,589.27,467.99
2017,12,23,12,15,943.5,84.0,1.05,10.0,638.5,610.3,484.53
2017,12,23,12,30,945.0,84.0,1.0,10.0,643.0,628.37,498.53
2017,12,23,12,45,945.0,83.5,0.95,10.5,639.0,642.0,508.08
2017,12,23,13,0,945.0,83.0,0.9,11.0,635.0,652.48,515.09
2017,12,23,13,15,940.5,82.5,0.95,11.0,622.5,657.05,519.66
2017,12,23,13,30,936.0,82.0,1.0,11.0,610.0,658.37,521.82
2017,12,23,13,45,831.5,99.0,1.1,11.5,556.0,615.82,490.31
2017,12,23,14,0,727.0,116.0,1.2,12.0,502.0,570.23,456.29
2017,12,23,14,15,687.5,119.0,1.2,12.0,469.5,546.66,439.08
2017,12,23,14,30,648.0,122.0,1.2,12.0,437.0,521.33,420.06
2017,12,23,14,45,436.0,153.0,1.25,12.0,358.5,422.41,342.58
2017,12,23,15,0,224.0,184.0,1.3,12.0,280.0,320.8,261.23
2017,12,23,15,15,216.0,168.0,1.15,12.0,254.0,296.7,242.39
2017,12,23,15,30,208.0,152.0,1.0,12.0,228.0,272.17,222.46
2017,12,23,15,45,201.5,133.5,0.9,12.0,199.0,250.69,204.73
2017,12,23,16,0,195.0,115.0,0.8,12.0,170.0,223.22,181.7
2017,12,23,16,15,178.5,96.0,0.8,11.5,139.5,190.5,154.25
2017,12,23,16,30,162.0,77.0,0.8,11.0,109.0,158.17,126.35
2017,12,23,16,45,137.5,57.5,0.85,10.5,79.0,122.82,95.33
2017,12,23,17,0,113.0,38.0,0.9,10.0,49.0,88.49,63.78
2017,12,23,17,15,56.5,19.0,0.95,9.5,24.5,41.76,7.68
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,10.78,0.0
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,22.08,13.35
2017,12,24,8,15,519.5,37.0,3.8,6.0,117.0,29.38,20.84
2017,12,24,8,30,614.0,45.0,3.9,7.0,163.0,34.48,25.79
2017,12,24,8,45,671.0,50.0,4.0,8.0,210.0,59.78,31.57
2017,12,24,9,0,728.0,55.0,4.1,9.0,257.0,103.51,54.95
2017,12,24,9,15,601.0,83.5,4.7,9.5,269.0,146.46,93.67
2017,12,24,9,30,474.0,112.0,5.3,10.0,281.0,179.14,127.68
2017,12,24,9,45,442.0,133.0,5.9,11.0,305.0,214.09,160.08
2017,12,24,10,0,410.0,154.0,6.5,12.0,329.0,245.74,189.45
2017,12,24,10,15,276.0,186.0,6.65,12.0,308.0,253.92,201.71
2017,12,24,10,30,142.0,218.0,6.8,12.0,287.0,250.32,202.29
2017,12,24,10,45,320.0,202.0,7.0,12.5,368.5,311.14,250.67
2017,12,24,11,0,498.0,186.0,7.2,13.0,450.0,384.2,309.99
2017,12,24,11,15,535.0,181.0,7.2,13.0,474.0,414.75,336.38
2017,12,24,11,30,572.0,176.0,7.2,13.0,498.0,445.97,363.25
2017,12,24,11,45,381.5,225.5,7.25,13.0,442.5,412.52,336.56
2017,12,24,12,0,191.0,275.0,7.3,13.0,387.0,368.17,299.71
2017,12,24,12,15,321.5,252.0,7.25,12.5,442.0,426.02,348.92
2017,12,24,12,30,452.0,229.0,7.2,12.0,497.0,488.27,401.61
2017,12,24,12,45,521.5,204.0,7.15,12.0,511.0,513.33,423.26
2017,12,24,13,0,591.0,179.0,7.1,12.0,525.0,537.73,444.48
2017,12,24,13,15,619.5,165.5,6.95,12.0,522.0,549.69,454.91
2017,12,24,13,30,648.0,152.0,6.8,12.0,519.0,557.87,462.32
2017,12,24,13,45,752.5,121.0,6.7,12.0,533.0,591.73,491.22
2017,12,24,14,0,857.0,90.0,6.6,12.0,547.0,620.89,516.12
2017,12,24,14,15,461.5,150.0,6.45,11.5,395.0,441.27,368.12
2017,12,24,14,30,66.0,210.0,6.3,11.0,243.0,253.17,208.52
2017,12,24,14,45,336.0,162.0,6.2,11.0,309.0,368.67,308.81
2017,12,24,15,0,606.0,114.0,6.1,11.0,375.0,473.38,397.18
2017,12,24,15,15,571.5,112.0,5.85,10.5,340.0,441.84,370.95
2017,12,24,15,30,537.0,110.0,5.6,10.0,305.0,407.67,342.48
2017,12,24,15,45,511.5,99.0,5.45,9.5,265.5,370.61,311.26
2017,12,24,16,0,486.0,88.0,5.3,9.0,226.0,333.35,279.02
2017,12,24,16,15,443.0,76.5,4.95,8.5,185.5,288.06,239.04
2017,12,24,16,30,400.0,65.0,4.6,8.0,145.0,244.43,199.55
2017,12,24,16,45,333.5,51.0,4.35,7.5,105.5,191.43,151.75
2017,12,24,17,0,267.0,37.0,4.1,7.0,66.0,142.9,106.12
2017,12,24,17,15,133.5,18.5,3.85,6.5,33.0,67.53,19.6
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,187.0,15.5,2.6,0.0,34.0,11.73,0.0
2017,12,25,8,0,374.0,31.0,2.9,0.0,68.0,24.07,15.36
2017,12,25,8,15,469.0,40.0,3.05,0.5,112.5,29.66,21.59
2017,12,25,8,30,564.0,49.0,3.2,1.0,157.0,35.02,26.95
2017,12,25,8,45,615.5,56.5,3.4,2.0,203.0,59.83,34.12
2017,12,25,9,0,667.0,64.0,3.6,3.0,249.0,102.76,58.24
2017,12,25,9,15,705.5,68.5,3.55,3.5,293.5,145.71,90.29
2017,12,25,9,30,744.0,73.0,3.5,4.0,338.0,194.08,131.32
2017,12,25,9,45,766.0,77.5,3.45,4.5,377.5,238.35,171.61
2017,12,25,10,0,788.0,82.0,3.4,5.0,417.0,283.31,213.12
2017,12,25,10,15,806.5,85.0,3.35,5.5,451.5,326.17,252.81
2017,12,25,10,30,825.0,88.0,3.3,6.0,486.0,368.87,291.72
2017,12,25,10,45,833.0,91.5,3.25,6.5,513.0,407.56,326.68
2017,12,25,11,0,841.0,95.0,3.2,7.0,540.0,444.82,359.53
2017,12,25,11,15,849.5,96.5,3.2,7.5,560.5,478.77,388.96
2017,12,25,11,30,858.0,98.0,3.2,8.0,581.0,510.92,416.21
2017,12,25,11,45,866.0,97.5,3.2,8.5,594.5,538.88,439.54
2017,12,25,12,0,874.0,97.0,3.2,9.0,608.0,564.64,460.6
2017,12,25,12,15,511.5,188.5,3.25,9.0,488.0,471.42,385.82
2017,12,25,12,30,149.0,280.0,3.3,9.0,368.0,360.42,293.94
2017,12,25,12,45,146.0,279.5,3.4,9.5,365.5,362.42,295.75
2017,12,25,13,0,143.0,279.0,3.5,10.0,363.0,363.86,296.67
2017,12,25,13,15,360.5,229.5,3.55,10.0,435.0,452.06,371.0
2017,12,25,13,30,578.0,180.0,3.6,10.0,507.0,541.77,444.96
2017,12,25,13,45,582.0,169.5,3.65,10.5,489.5,535.78,439.89
2017,12,25,14,0,586.0,159.0,3.7,11.0,472.0,527.56,433.51
2017,12,25,14,15,457.5,180.0,3.65,11.0,417.0,470.54,387.21
2017,12,25,14,30,329.0,201.0,3.6,11.0,362.0,409.11,337.05
2017,12,25,14,45,318.0,188.0,3.6,11.0,334.5,386.63,319.56
2017,12,25,15,0,307.0,175.0,3.6,11.0,307.0,363.29,300.98
2017,12,25,15,15,288.5,163.0,3.4,10.5,278.0,336.27,279.38
2017,12,25,15,30,270.0,151.0,3.2,10.0,249.0,309.1,257.29
2017,12,25,15,45,442.5,113.0,3.05,10.0,250.0,352.74,293.44
2017,12,25,16,0,615.0,75.0,2.9,10.0,251.0,381.93,315.44
2017,12,25,16,15,556.5,67.5,2.45,9.0,205.5,329.8,270.47
2017,12,25,16,30,498.0,60.0,2.0,8.0,160.0,279.81,226.38
2017,12,25,16,45,399.0,49.5,1.6,7.5,115.5,214.62,169.01
2017,12,25,17,0,300.0,39.0,1.2,7.0,71.0,155.73,115.57
2017,12,25,17,15,150.0,19.5,1.2,6.5,35.5,74.08,25.78
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,86.0,19.5,2.15,4.0,28.0,16.44,0.0
2017,12,26,8,0,172.0,39.0,2.3,4.0,56.0,30.49,20.5
2017,12,26,8,15,261.0,54.5,2.25,4.0,96.5,41.72,32.15
2017,12,26,8,30,350.0,70.0,2.2,4.0,137.0,52.47,42.6
2017,12,26,8,45,391.0,85.0,2.2,4.5,178.5,76.48,53.49
2017,12,26,9,0,432.0,100.0,2.2,5.0,220.0,114.23,77.26
2017,12,26,9,15,476.5,109.0,2.2,5.0,262.0,150.95,104.5
2017,12,26,9,30,521.0,118.0,2.2,5.0,304.0,191.29,137.67
2017,12,26,9,45,539.0,129.5,2.25,5.5,340.5,231.33,172.93
2017,12,26,10,0,557.0,141.0,2.3,6.0,377.0,272.14,209.21
2017,12,26,10,15,278.5,119.0,2.35,6.0,237.0,192.37,152.83
2017,12,26,10,30,0.0,97.0,2.4,6.0,97.0,93.56,75.4
2017,12,26,10,45,0.0,103.5,2.45,6.5,103.5,99.82,80.6
2017,12,26,11,0,0.0,110.0,2.5,7.0,110.0,106.1,85.64
2017,12,26,11,15,0.0,114.0,2.55,7.0,114.0,110.01,88.82
2017,12,26,11,30,0.0,118.0,2.6,7.0,118.0,113.93,92.03
2017,12,26,11,45,0.0,110.5,2.65,7.5,110.5,106.81,85.76
2017,12,26,12,0,0.0,103.0,2.7,8.0,103.0,99.63,79.49
2017,12,26,12,15,0.0,104.0,2.75,8.0,104.0,100.63,80.31
2017,12,26,12,30,0.0,105.0,2.8,8.0,105.0,101.62,81.13
2017,12,26,12,45,0.0,80.0,2.85,8.0,80.0,77.4,60.63
2017,12,26,13,0,0.0,55.0,2.9,8.0,55.0,53.18,40.05
2017,12,26,13,15,0.0,54.0,2.95,8.0,54.0,52.21,39.26
2017,12,26,13,30,0.0,53.0,3.0,8.0,53.0,51.24,38.46
2017,12,26,13,45,0.0,39.0,3.05,8.0,39.0,37.69,26.88
2017,12,26,14,0,0.0,25.0,3.1,8.0,25.0,24.15,15.25
2017,12,26,14,15,0.0,23.5,3.15,8.0,23.5,22.69,14.03
2017,12,26,14,30,0.0,22.0,3.2,8.0,22.0,21.24,12.8
2017,12,26,14,45,0.0,28.0,3.25,8.0,28.0,27.04,17.87
2017,12,26,15,0,0.0,34.0,3.3,8.0,34.0,32.83,22.96
2017,12,26,15,15,0.0,30.5,3.3,7.5,30.5,29.44,20.11
2017,12,26,15,30,0.0,27.0,3.3,7.0,27.0,26.06,17.24
2017,12,26,15,45,190.0,72.5,3.35,7.0,127.0,175.73,148.38
2017,12,26,16,0,380.0,118.0,3.4,7.0,227.0,318.56,267.49
2017,12,26,16,15,323.5,103.0,3.45,7.0,184.5,262.54,218.47
2017,12,26,16,30,267.0,88.0,3.5,7.0,142.0,214.48,175.97
2017,12,26,16,45,196.5,68.0,3.55,7.0,102.0,158.41,126.42
2017,12,26,17,0,126.0,48.0,3.6,7.0,62.0,107.01,80.31
2017,12,26,17,15,63.0,24.0,3.7,6.5,31.0,51.34,19.24
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,10.5,5.15,3.0,10.5,10.13,0.0
2017,12,27,8,0,0.0,21.0,5.2,3.0,21.0,20.27,11.71
2017,12,27,8,15,0.0,36.5,5.25,3.0,36.5,35.01,26.14
2017,12,27,8,30,0.0,52.0,5.3,3.0,52.0,49.22,39.73
2017,12,27,8,45,0.0,68.5,5.35,3.0,68.5,64.33,51.31
2017,12,27,9,0,0.0,85.0,5.4,3.0,85.0,79.74,65.06
2017,12,27,9,15,0.0,101.5,5.3,3.0,101.5,95.25,78.72
2017,12,27,9,30,0.0,118.0,5.2,3.0,118.0,110.86,92.28
2017,12,27,9,45,0.0,108.0,5.15,3.5,108.0,102.85,84.93
2017,12,27,10,0,0.0,98.0,5.1,4.0,98.0,94.11,76.99
2017,12,27,10,15,0.0,99.5,5.0,4.0,99.5,95.75,78.25
2017,12,27,10,30,0.0,101.0,4.9,4.0,101.0,97.33,79.44
2017,12,27,10,45,2.5,138.5,4.85,4.5,140.0,133.73,110.43
2017,12,27,11,0,5.0,176.0,4.8,5.0,179.0,170.33,141.15
2017,12,27,11,15,4.0,177.0,4.7,5.0,179.5,171.49,141.88
2017,12,27,11,30,3.0,178.0,4.6,5.0,180.0,172.5,142.56
2017,12,27,11,45,1.5,147.5,4.55,5.0,148.5,143.05,117.49
2017,12,27,12,0,0.0,117.0,4.5,5.0,117.0,113.12,91.96
2017,12,27,12,15,0.0,117.5,4.45,5.0,117.5,113.67,92.41
2017,12,27,12,30,0.0,118.0,4.4,5.0,118.0,114.21,92.85
2017,12,27,12,45,3.0,155.5,4.35,5.0,157.5,152.5,125.45
2017,12,27,13,0,6.0,193.0,4.3,5.0,197.0,191.25,158.16
2017,12,27,13,15,3.0,172.0,4.2,5.0,174.0,169.18,139.53
2017,12,27,13,30,0.0,151.0,4.1,5.0,151.0,146.93,120.77
2017,12,27,13,45,0.0,135.5,4.1,5.0,135.5,131.82,108.09
2017,12,27,14,0,0.0,120.0,4.1,5.0,120.0,116.64,95.3
2017,12,27,14,15,0.0,92.5,4.0,4.5,92.5,89.58,72.36
2017,12,27,14,30,0.0,65.0,3.9,4.0,65.0,62.84,49.43
2017,12,27,14,45,0.0,54.0,3.85,4.0,54.0,52.18,40.24
2017,12,27,15,0,0.0,43.0,3.8,4.0,43.0,41.53,31.0
2017,12,27,15,15,0.0,39.0,3.75,4.0,39.0,37.66,27.67
2017,12,27,15,30,0.0,35.0,3.7,4.0,35.0,33.79,24.31
2017,12,27,15,45,0.0,30.5,3.65,4.0,30.5,29.44,20.5
2017,12,27,16,0,0.0,26.0,3.6,4.0,26.0,25.09,16.65
2017,12,27,16,15,0.0,21.0,3.45,3.5,21.0,20.26,12.36
2017,12,27,16,30,0.0,16.0,3.3,3.0,16.0,15.43,8.02
2017,12,27,16,45,0.0,11.5,3.2,3.0,11.5,11.08,4.05
2017,12,27,17,0,0.0,7.0,3.1,3.0,7.0,6.74,0.06
2017,12,27,17,15,0.0,3.5,3.0,3.0,3.5,3.37,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,2.5,30.0,14.11,0.0
2017,12,28,8,0,253.0,36.0,1.9,3.0,60.0,28.05,18.34
2017,12,28,8,15,348.0,48.5,1.9,3.0,102.5,36.88,27.87
2017,12,28,8,30,443.0,61.0,1.9,3.0,145.0,46.43,37.21
2017,12,28,8,45,504.0,70.0,1.95,3.5,190.0,66.66,43.44
2017,12,28,9,0,565.0,79.0,2.0,4.0,235.0,105.92,65.29
2017,12,28,9,15,607.5,85.5,1.95,4.0,278.5,146.09,94.77
2017,12,28,9,30,650.0,92.0,1.9,4.0,322.0,189.67,131.03
2017,12,28,9,45,681.5,96.5,1.85,4.5,362.5,232.08,168.47
2017,12,28,10,0,713.0,101.0,1.8,5.0,403.0,276.21,208.02
2017,12,28,10,15,378.5,152.0,1.7,5.5,313.5,252.0,199.86
2017,12,28,10,30,44.0,203.0,1.6,6.0,224.0,204.18,167.59
2017,12,28,10,45,47.0,214.0,1.55,6.5,238.0,218.54,179.22
2017,12,28,11,0,50.0,225.0,1.5,7.0,252.0,233.04,190.62
2017,12,28,11,15,49.0,234.5,1.4,7.0,262.0,244.48,199.75
2017,12,28,11,30,48.0,244.0,1.3,7.0,272.0,255.78,208.7
2017,12,28,11,45,183.5,250.5,1.25,7.5,358.5,334.12,271.99
2017,12,28,12,0,319.0,257.0,1.2,8.0,445.0,419.93,339.54
2017,12,28,12,15,347.0,253.5,1.1,8.0,459.0,441.19,355.75
2017,12,28,12,30,375.0,250.0,1.0,8.0,473.0,462.32,372.17
2017,12,28,12,45,378.5,247.5,0.95,8.5,471.5,469.66,377.25
2017,12,28,13,0,382.0,245.0,0.9,9.0,470.0,475.76,381.42
2017,12,28,13,15,600.0,179.5,0.9,9.0,525.0,550.72,441.74
2017,12,28,13,30,818.0,114.0,0.9,9.0,580.0,622.91,498.23
2017,12,28,13,45,812.5,111.5,0.95,9.5,561.0,619.21,494.88
2017,12,28,14,0,807.0,109.0,1.0,10.0,542.0,612.65,490.19
2017,12,28,14,15,793.5,106.5,1.05,10.0,515.5,599.64,481.41
2017,12,28,14,30,780.0,104.0,1.1,10.0,489.0,583.1,469.84
2017,12,28,14,45,735.5,108.5,1.15,10.0,452.0,553.7,447.97
2017,12,28,15,0,691.0,113.0,1.2,10.0,415.0,522.98,424.75
2017,12,28,15,15,662.5,108.0,1.2,9.5,376.0,490.04,400.03
2017,12,28,15,30,634.0,103.0,1.2,9.0,337.0,456.02,373.78
2017,12,28,15,45,594.0,96.0,1.3,9.0,294.0,413.37,339.68
2017,12,28,16,0,554.0,89.0,1.4,9.0,251.0,370.88,304.63
2017,12,28,16,15,496.5,80.0,1.25,8.0,206.0,319.16,261.36
2017,12,28,16,30,439.0,71.0,1.1,7.0,161.0,269.63,218.64
2017,12,28,16,45,354.5,57.5,1.0,6.5,118.0,208.96,165.72
2017,12,28,17,0,270.0,44.0,0.9,6.0,75.0,154.1,116.38
2017,12,28,17,15,135.0,22.0,0.95,5.5,37.5,74.77,35.89
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.0,17.5,1.15,2.5,30.5,13.71,0.0
2017,12,29,8,0,278.0,35.0,1.3,3.0,61.0,28.45,18.62
2017,12,29,8,15,376.0,47.0,1.25,3.5,104.5,36.7,27.66
2017,12,29,8,30,474.0,59.0,1.2,4.0,148.0,44.57,35.38
2017,12,29,8,45,541.0,66.5,1.2,4.5,194.5,63.75,40.37
2017,12,29,9,0,608.0,74.0,1.2,5.0,241.0,103.95,61.76
2017,12,29,9,15,650.0,80.0,1.2,5.5,285.5,145.74,91.92
2017,12,29,9,30,692.0,86.0,1.2,6.0,330.0,190.81,128.88
2017,12,29,9,45,722.0,90.0,1.2,6.5,371.0,234.39,167.07
2017,12,29,10,0,752.0,94.0,1.2,7.0,412.0,279.47,207.17
2017,12,29,10,15,772.5,97.0,1.2,7.5,447.5,321.93,245.23
2017,12,29,10,30,793.0,100.0,1.2,8.0,483.0,364.48,282.73
2017,12,29,10,45,396.5,103.0,1.25,8.5,294.5,247.3,197.17
2017,12,29,11,0,0.0,106.0,1.3,9.0,106.0,102.29,81.38
2017,12,29,11,15,0.0,109.0,1.4,9.0,109.0,105.24,84.05
2017,12,29,11,30,0.0,112.0,1.5,9.0,112.0,108.18,86.42
2017,12,29,11,45,0.0,107.0,1.65,9.5,107.0,103.45,82.22
2017,12,29,12,0,0.0,102.0,1.8,10.0,102.0,98.67,78.03
2017,12,29,12,15,0.0,109.0,1.95,10.5,109.0,105.46,83.53
2017,12,29,12,30,0.0,116.0,2.1,11.0,116.0,112.27,89.02
2017,12,29,12,45,10.0,169.5,2.25,11.5,175.5,170.23,136.85
2017,12,29,13,0,20.0,223.0,2.4,12.0,235.0,229.07,184.5
2017,12,29,13,15,436.5,164.0,2.55,12.0,413.0,436.18,356.84
2017,12,29,13,30,853.0,105.0,2.7,12.0,591.0,635.59,514.96
2017,12,29,13,45,457.5,170.0,2.85,12.5,430.0,461.49,375.41
2017,12,29,14,0,62.0,235.0,3.0,13.0,269.0,274.65,221.56
2017,12,29,14,15,439.5,165.5,3.05,13.0,384.5,446.0,365.39
2017,12,29,14,30,817.0,96.0,3.1,13.0,500.0,596.19,486.15
2017,12,29,14,45,800.5,92.5,3.2,13.0,466.5,573.78,468.35
2017,12,29,15,0,784.0,89.0,3.3,13.0,433.0,549.08,449.45
2017,12,29,15,15,758.5,85.5,3.2,12.5,393.5,519.1,426.17
2017,12,29,15,30,733.0,82.0,3.1,12.0,354.0,486.23,400.06
2017,12,29,15,45,697.5,77.0,3.05,12.0,310.0,445.56,366.41
2017,12,29,16,0,662.0,72.0,3.0,12.0,266.0,404.64,331.66
2017,12,29,16,15,607.0,65.0,2.7,11.0,220.0,353.02,288.06
2017,12,29,16,30,552.0,58.0,2.4,10.0,174.0,303.19,244.58
2017,12,29,16,45,466.0,48.5,2.1,9.5,128.5,241.47,190.14
2017,12,29,17,0,380.0,39.0,1.8,9.0,83.0,184.95,138.64
2017,12,29,17,15,236.0,25.0,1.9,8.5,47.5,109.25,57.03
2017,12,29,17,30,92.0,11.0,2.0,8.0,12.0,34.05,0.0
2017,12,29,17,45,46.0,5.5,2.1,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,151.0,16.5,0.95,7.5,30.5,12.92,0.0
2017,12,30,8,0,302.0,33.0,1.1,8.0,61.0,26.45,16.46
2017,12,30,8,15,402.0,44.0,1.25,8.0,105.0,33.79,24.54
2017,12,30,8,30,502.0,55.0,1.4,8.0,149.0,40.81,31.4
2017,12,30,8,45,560.5,63.0,1.6,8.5,195.0,60.43,36.83
2017,12,30,9,0,619.0,71.0,1.8,9.0,241.0,101.43,58.41
2017,12,30,9,15,661.0,77.0,1.85,9.5,286.0,143.78,88.55
2017,12,30,9,30,703.0,83.0,1.9,10.0,331.0,189.38,125.59
2017,12,30,9,45,733.5,86.5,2.0,11.0,372.0,233.15,163.42
2017,12,30,10,0,764.0,90.0,2.1,12.0,413.0,278.44,203.16
2017,12,30,10,15,521.0,148.0,2.1,12.5,376.5,291.19,223.31
2017,12,30,10,30,278.0,206.0,2.1,13.0,340.0,284.11,224.1
2017,12,30,10,45,238.0,224.5,2.15,13.5,344.0,299.61,237.74
2017,12,30,11,0,198.0,243.0,2.2,14.0,348.0,310.19,246.71
2017,12,30,11,15,209.5,252.0,2.25,14.5,367.0,332.37,264.24
2017,12,30,11,30,221.0,261.0,2.3,15.0,386.0,354.75,281.71
2017,12,30,11,45,288.5,256.0,2.35,15.5,423.0,393.14,311.83
2017,12,30,12,0,356.0,251.0,2.4,16.0,460.0,433.85,343.55
2017,12,30,12,15,180.5,220.0,2.45,16.0,326.0,315.07,250.81
2017,12,30,12,30,5.0,189.0,2.5,16.0,192.0,185.87,146.57
2017,12,30,12,45,5.0,188.0,2.65,16.5,191.0,185.31,146.21
2017,12,30,13,0,5.0,187.0,2.8,17.0,190.0,184.74,145.56
2017,12,30,13,15,23.5,213.5,2.85,17.0,227.0,222.54,176.24
2017,12,30,13,30,42.0,240.0,2.9,17.0,264.0,264.66,210.05
2017,12,30,13,45,21.0,183.5,2.95,17.0,195.5,192.33,152.28
2017,12,30,14,0,0.0,127.0,3.0,17.0,127.0,123.55,96.52
2017,12,30,14,15,3.0,148.0,3.05,16.5,149.5,146.55,115.82
2017,12,30,14,30,6.0,169.0,3.1,16.0,172.0,170.07,135.46
2017,12,30,14,45,3.0,147.5,3.15,16.0,149.0,146.93,116.73
2017,12,30,15,0,0.0,126.0,3.2,16.0,126.0,123.76,97.9
2017,12,30,15,15,0.0,114.5,3.2,15.5,114.5,112.52,89.02
2017,12,30,15,30,0.0,103.0,3.2,15.0,103.0,101.27,80.0
2017,12,30,15,45,302.0,93.5,3.25,14.5,183.0,263.58,217.21
2017,12,30,16,0,604.0,84.0,3.3,14.0,263.0,391.34,319.82
2017,12,30,16,15,548.0,76.0,3.1,13.0,217.5,339.79,276.11
2017,12,30,16,30,492.0,68.0,2.9,12.0,172.0,290.05,233.29
2017,12,30,16,45,392.5,57.0,2.75,11.5,126.0,223.71,175.92
2017,12,30,17,0,293.0,46.0,2.6,11.0,80.0,165.05,123.98
2017,12,30,17,15,146.5,29.0,2.75,10.0,46.0,88.84,48.59
2017,12,30,17,30,0.0,12.0,2.9,9.0,12.0,11.8,0.0
2017,12,30,17,45,0.0,6.0,3.1,8.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.5,19.0,4.2,2.0,27.5,15.0,0.0
2017,12,31,8,0,177.0,38.0,4.4,2.0,55.0,29.82,19.65
2017,12,31,8,15,268.0,55.0,4.5,2.0,97.0,42.33,32.84
2017,12,31,8,30,359.0,72.0,4.6,2.0,139.0,54.32,44.55
2017,12,31,8,45,416.0,85.0,4.75,2.5,183.5,74.62,53.07
2017,12,31,9,0,473.0,98.0,4.9,3.0,228.0,113.05,75.84
2017,12,31,9,15,518.5,107.5,5.0,3.0,272.0,152.24,104.88
2017,12,31,9,30,564.0,117.0,5.1,3.0,316.0,195.14,140.58
2017,12,31,9,45,282.0,113.0,5.25,3.0,212.5,161.69,125.29
2017,12,31,10,0,0.0,109.0,5.4,3.0,109.0,104.24,86.1
2017,12,31,10,15,0.0,102.0,5.5,3.0,102.0,98.07,80.57
2017,12,31,10,30,0.0,95.0,5.6,3.0,95.0,91.66,74.82
2017,12,31,10,45,0.0,74.0,5.7,3.0,74.0,71.56,57.17
2017,12,31,11,0,0.0,53.0,5.8,3.0,53.0,51.23,39.32
2017,12,31,11,15,0.0,52.5,5.8,3.0,52.5,50.75,38.85
2017,12,31,11,30,0.0,52.0,5.8,3.0,52.0,50.27,38.37
2017,12,31,11,45,0.0,64.0,5.85,3.0,64.0,61.89,48.45
2017,12,31,12,0,0.0,76.0,5.9,3.0,76.0,73.52,58.51
2017,12,31,12,15,0.5,124.0,5.85,3.0,124.5,120.22,98.81
2017,12,31,12,30,1.0,172.0,5.8,3.0,173.0,167.09,138.88
2017,12,31,12,45,0.5,103.5,5.8,3.0,104.0,100.48,81.74
2017,12,31,13,0,0.0,35.0,5.8,3.0,35.0,33.82,23.94
2017,12,31,13,15,0.0,80.5,5.8,3.0,80.5,77.88,62.32
2017,12,31,13,30,0.0,126.0,5.8,3.0,126.0,122.3,100.74
2017,12,31,13,45,0.0,78.5,5.8,3.0,78.5,75.93,60.71
2017,12,31,14,0,0.0,31.0,5.8,3.0,31.0,29.95,20.66
2017,12,31,14,15,0.0,36.0,5.8,3.0,36.0,34.78,24.95
2017,12,31,14,30,0.0,41.0,5.8,3.0,41.0,39.61,29.25
2017,12,31,14,45,0.0,66.0,5.8,3.0,66.0,63.8,50.56
2017,12,31,15,0,0.0,91.0,5.8,3.0,91.0,88.33,72.16
2017,12,31,15,15,0.0,82.5,5.75,2.5,82.5,79.98,65.12
2017,12,31,15,30,0.0,74.0,5.7,2.0,74.0,71.62,58.01
2017,12,31,15,45,0.0,65.0,5.7,2.0,65.0,62.83,50.32
2017,12,31,16,0,0.0,56.0,5.7,2.0,56.0,54.11,42.62
2017,12,31,16,15,0.0,46.0,5.6,1.5,46.0,44.43,34.04
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,34.76,25.32
2017,12,31,16,45,0.0,27.0,5.4,1.0,27.0,26.06,17.33
2017,12,31,17,0,0.0,18.0,5.3,1.0,18.0,17.36,9.28
2017,12,31,17,15,0.0,10.0,5.3,1.0,10.0,9.64,1.04
2017,12,31,17,30,0.0,2.0,5.3,1.0,2.0,1.97,0.0
2017,12,31,17,45,0.0,1.0,3.25,8.5,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
